Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.55,-8.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.6,-8.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.55,-8.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.4,-8.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.4,-8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.4,-9.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.4,-9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.4,-9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.3,-9.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.2,-9.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.15,-10.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,-10.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.05,-10.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,-10.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.95,-10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,-10.8,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.5,1.1,-10.45,3.0,0.0,0.0
2018,1,1,7,30,76.0,7.0,1.3,-10.1,6.0,0.0,0.0
2018,1,1,7,45,238.5,17.5,1.5,-9.75,33.0,17.2,0.0
2018,1,1,8,0,401.0,28.0,1.7,-9.4,60.0,32.91,13.45
2018,1,1,8,15,531.0,34.5,1.8,-8.85,104.5,72.39,37.71
2018,1,1,8,30,661.0,41.0,1.9,-8.3,149.0,123.47,74.71
2018,1,1,8,45,720.0,45.5,2.05,-7.8,193.5,172.71,117.93
2018,1,1,9,0,779.0,50.0,2.2,-7.3,238.0,226.86,168.41
2018,1,1,9,15,815.5,53.5,2.2,-6.9,280.5,278.32,218.41
2018,1,1,9,30,852.0,57.0,2.2,-6.5,323.0,331.69,269.84
2018,1,1,9,45,876.5,59.0,2.2,-6.1,360.5,380.69,316.9
2018,1,1,10,0,901.0,61.0,2.2,-5.7,398.0,429.29,362.44
2018,1,1,10,15,917.0,63.5,2.2,-5.35,430.0,474.67,404.13
2018,1,1,10,30,933.0,66.0,2.2,-5.0,462.0,518.89,443.63
2018,1,1,10,45,943.5,68.0,2.15,-4.65,487.5,558.32,477.88
2018,1,1,11,0,954.0,70.0,2.1,-4.3,513.0,595.71,509.47
2018,1,1,11,15,960.0,71.0,2.1,-4.1,530.5,627.19,536.04
2018,1,1,11,30,966.0,72.0,2.1,-3.9,548.0,655.98,559.88
2018,1,1,11,45,968.5,73.0,2.05,-3.65,558.0,679.76,578.85
2018,1,1,12,0,971.0,74.0,2.0,-3.4,568.0,700.42,594.98
2018,1,1,12,15,971.0,74.5,2.0,-3.25,570.0,715.68,607.22
2018,1,1,12,30,971.0,75.0,2.0,-3.1,572.0,727.58,616.66
2018,1,1,12,45,967.0,75.0,2.0,-2.95,565.5,732.84,620.46
2018,1,1,13,0,963.0,75.0,2.0,-2.8,559.0,734.63,621.77
2018,1,1,13,15,956.5,74.5,2.0,-2.75,545.0,730.73,619.04
2018,1,1,13,30,950.0,74.0,2.0,-2.7,531.0,723.44,613.86
2018,1,1,13,45,939.5,73.0,2.0,-2.65,509.0,709.62,603.71
2018,1,1,14,0,929.0,72.0,2.0,-2.6,487.0,692.69,590.67
2018,1,1,14,15,914.5,70.0,2.05,-2.7,458.0,669.07,572.71
2018,1,1,14,30,900.0,68.0,2.1,-2.8,429.0,646.58,555.13
2018,1,1,14,45,879.0,65.5,2.1,-2.9,394.0,613.21,528.11
2018,1,1,15,0,858.0,63.0,2.1,-3.0,359.0,577.87,498.82
2018,1,1,15,15,828.0,60.0,2.0,-3.3,319.0,535.3,462.56
2018,1,1,15,30,798.0,57.0,1.9,-3.6,279.0,491.84,424.44
2018,1,1,15,45,752.5,52.5,1.85,-3.85,235.5,438.61,376.99
2018,1,1,16,0,707.0,48.0,1.8,-4.1,192.0,386.25,328.63
2018,1,1,16,15,632.5,42.0,1.65,-4.7,148.0,321.65,268.63
2018,1,1,16,30,558.0,36.0,1.5,-5.3,104.0,260.85,209.61
2018,1,1,16,45,404.5,27.5,1.3,-5.85,66.0,180.23,119.74
2018,1,1,17,0,251.0,19.0,1.1,-6.4,28.0,90.47,0.0
2018,1,1,17,15,125.5,9.5,1.2,-6.6,14.0,9.34,0.0
2018,1,1,17,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.45,-8.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.4,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.3,-8.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.15,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.05,-9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,-10.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,-10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,-10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,-11.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,-11.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,-12.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-13.05,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.65,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.6,-13.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.0,4.0,0.75,-13.05,3.5,0.0,0.0
2018,1,2,7,30,96.0,8.0,0.9,-12.5,7.0,0.0,0.0
2018,1,2,7,45,303.0,16.5,1.05,-11.95,36.0,16.22,0.0
2018,1,2,8,0,510.0,25.0,1.2,-11.4,65.0,33.21,12.46
2018,1,2,8,15,606.0,30.0,1.3,-10.85,107.5,72.81,35.56
2018,1,2,8,30,702.0,35.0,1.4,-10.3,150.0,122.01,72.0
2018,1,2,8,45,757.0,39.0,1.45,-9.75,194.5,172.6,116.76
2018,1,2,9,0,812.0,43.0,1.5,-9.2,239.0,227.03,167.88
2018,1,2,9,15,846.5,45.5,1.45,-8.65,281.0,278.31,217.87
2018,1,2,9,30,881.0,48.0,1.4,-8.1,323.0,331.18,268.82
2018,1,2,9,45,904.5,49.5,1.35,-7.5,360.5,380.29,315.61
2018,1,2,10,0,928.0,51.0,1.3,-6.9,398.0,429.34,360.9
2018,1,2,10,15,944.0,52.5,1.2,-6.35,430.0,474.71,401.47
2018,1,2,10,30,960.0,54.0,1.1,-5.8,462.0,518.84,439.42
2018,1,2,10,45,970.5,55.0,1.0,-5.3,487.5,558.1,472.06
2018,1,2,11,0,981.0,56.0,0.9,-4.8,513.0,595.24,501.75
2018,1,2,11,15,988.0,56.5,0.85,-4.3,531.0,627.49,527.08
2018,1,2,11,30,995.0,57.0,0.8,-3.8,549.0,657.01,549.52
2018,1,2,11,45,998.5,58.0,0.7,-3.35,559.5,682.03,567.27
2018,1,2,12,0,1002.0,59.0,0.6,-2.9,570.0,703.88,582.02
2018,1,2,12,15,1002.5,59.0,0.55,-2.55,572.0,719.36,592.44
2018,1,2,12,30,1003.0,59.0,0.5,-2.2,574.0,731.37,599.58
2018,1,2,12,45,1001.0,59.0,0.5,-1.8,568.5,738.2,603.75
2018,1,2,13,0,999.0,59.0,0.5,-1.4,563.0,741.46,605.49
2018,1,2,13,15,993.5,58.5,0.45,-1.2,549.0,738.22,602.2
2018,1,2,13,30,988.0,58.0,0.4,-1.0,535.0,731.45,596.56
2018,1,2,13,45,979.0,57.5,0.35,-0.75,513.5,718.92,586.75
2018,1,2,14,0,970.0,57.0,0.3,-0.5,492.0,703.1,574.72
2018,1,2,14,15,957.0,56.0,0.3,-0.5,463.5,680.99,558.84
2018,1,2,14,30,944.0,55.0,0.3,-0.5,435.0,656.03,540.21
2018,1,2,14,45,924.5,53.0,0.25,-0.45,400.0,623.31,514.49
2018,1,2,15,0,905.0,51.0,0.2,-0.4,365.0,588.48,486.65
2018,1,2,15,15,877.0,49.0,0.25,-0.75,325.0,547.16,454.68
2018,1,2,15,30,849.0,47.0,0.3,-1.1,285.0,504.88,420.62
2018,1,2,15,45,806.5,43.5,0.35,-1.4,241.0,453.05,377.29
2018,1,2,16,0,764.0,40.0,0.4,-1.7,197.0,402.1,332.7
2018,1,2,16,15,693.5,35.5,0.45,-2.25,153.0,341.55,278.57
2018,1,2,16,30,623.0,31.0,0.5,-2.8,109.0,282.13,222.61
2018,1,2,16,45,463.0,24.5,0.6,-3.3,69.5,193.98,130.21
2018,1,2,17,0,303.0,18.0,0.7,-3.8,30.0,105.01,0.0
2018,1,2,17,15,151.5,9.0,0.75,-4.1,15.0,8.85,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,-7.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-8.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.85,-8.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.8,-8.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.8,-8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.75,-8.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.65,-8.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.6,-8.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.55,-7.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,7,15,15.5,2.0,0.55,-7.45,2.0,0.0,0.0
2018,1,3,7,30,31.0,4.0,0.6,-7.2,4.0,0.0,0.0
2018,1,3,7,45,65.0,16.5,0.65,-6.9,20.5,16.22,0.0
2018,1,3,8,0,99.0,29.0,0.7,-6.6,37.0,27.21,13.25
2018,1,3,8,15,142.5,44.0,0.7,-6.35,63.0,51.05,33.82
2018,1,3,8,30,186.0,59.0,0.7,-6.1,89.0,79.3,56.91
2018,1,3,8,45,209.5,74.0,0.75,-5.8,117.0,108.44,82.75
2018,1,3,9,0,233.0,89.0,0.8,-5.5,145.0,139.77,111.26
2018,1,3,9,15,264.0,99.0,0.75,-5.05,173.0,170.25,138.9
2018,1,3,9,30,295.0,109.0,0.7,-4.6,201.0,203.19,168.65
2018,1,3,9,45,415.5,108.5,0.65,-4.15,255.0,262.45,219.22
2018,1,3,10,0,536.0,108.0,0.6,-3.7,309.0,330.73,277.05
2018,1,3,10,15,424.5,134.5,0.6,-3.2,301.5,329.34,277.78
2018,1,3,10,30,313.0,161.0,0.6,-2.7,294.0,316.67,268.24
2018,1,3,10,45,239.5,177.0,0.6,-2.25,282.0,307.53,260.78
2018,1,3,11,0,166.0,193.0,0.6,-1.8,270.0,288.84,244.69
2018,1,3,11,15,171.0,195.5,0.55,-1.55,277.5,299.89,253.9
2018,1,3,11,30,176.0,198.0,0.5,-1.3,285.0,310.69,262.54
2018,1,3,11,45,118.0,199.5,0.45,-1.05,258.5,281.28,236.96
2018,1,3,12,0,60.0,201.0,0.4,-0.8,232.0,243.45,204.42
2018,1,3,12,15,56.0,203.5,0.35,-0.7,232.5,245.11,205.78
2018,1,3,12,30,52.0,206.0,0.3,-0.6,233.0,246.57,206.68
2018,1,3,12,45,30.0,189.0,0.3,-0.5,204.5,214.45,179.52
2018,1,3,13,0,8.0,172.0,0.3,-0.4,176.0,176.46,147.38
2018,1,3,13,15,4.0,140.0,0.3,-0.45,142.0,140.77,117.41
2018,1,3,13,30,0.0,108.0,0.3,-0.5,108.0,105.44,87.26
2018,1,3,13,45,0.0,83.0,0.35,-0.55,83.0,80.29,65.65
2018,1,3,14,0,0.0,58.0,0.4,-0.6,58.0,56.05,44.49
2018,1,3,14,15,0.0,52.5,0.4,-0.65,52.5,50.72,39.89
2018,1,3,14,30,0.0,47.0,0.4,-0.7,47.0,45.4,35.23
2018,1,3,14,45,0.0,47.5,0.4,-0.8,47.5,45.88,35.75
2018,1,3,15,0,0.0,48.0,0.4,-0.9,48.0,46.36,36.25
2018,1,3,15,15,0.0,44.0,0.4,-1.05,44.0,42.49,32.82
2018,1,3,15,30,0.0,40.0,0.4,-1.2,40.0,38.62,29.36
2018,1,3,15,45,0.0,35.5,0.4,-1.35,35.5,34.27,25.4
2018,1,3,16,0,0.0,31.0,0.4,-1.5,31.0,29.92,21.36
2018,1,3,16,15,0.0,25.0,0.4,-1.65,25.0,24.12,15.94
2018,1,3,16,30,0.0,19.0,0.4,-1.8,19.0,18.33,10.42
2018,1,3,16,45,0.0,12.5,0.45,-1.95,12.5,12.05,3.73
2018,1,3,17,0,0.0,6.0,0.5,-2.1,6.0,5.9,0.0
2018,1,3,17,15,0.0,3.0,0.5,-2.25,3.0,2.95,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.75,-4.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.95,-5.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.15,-7.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,-7.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.15,-7.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-7.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.7,-7.45,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.1,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.0,2.5,-6.55,33.5,17.69,0.0
2018,1,4,8,0,405.0,29.0,2.9,-6.1,61.0,32.82,13.51
2018,1,4,8,15,510.5,36.5,3.1,-5.85,102.5,70.35,36.57
2018,1,4,8,30,616.0,44.0,3.3,-5.6,144.0,119.38,72.56
2018,1,4,8,45,678.0,48.5,3.5,-5.3,188.0,166.88,113.77
2018,1,4,9,0,740.0,53.0,3.7,-5.0,232.0,219.73,162.7
2018,1,4,9,15,779.0,56.5,3.75,-4.75,274.0,270.2,211.68
2018,1,4,9,30,818.0,60.0,3.8,-4.5,316.0,322.89,262.66
2018,1,4,9,45,844.5,62.5,3.85,-4.2,354.0,371.91,310.06
2018,1,4,10,0,871.0,65.0,3.9,-3.9,392.0,421.3,356.81
2018,1,4,10,15,889.0,67.5,3.9,-3.7,424.5,466.99,399.41
2018,1,4,10,30,907.0,70.0,3.9,-3.5,457.0,511.76,440.14
2018,1,4,10,45,919.0,71.5,3.9,-3.25,482.5,549.84,474.27
2018,1,4,11,0,931.0,73.0,3.9,-3.0,508.0,587.1,506.85
2018,1,4,11,15,939.0,73.5,3.95,-2.85,526.0,618.9,534.65
2018,1,4,11,30,947.0,74.0,4.0,-2.7,544.0,648.17,559.88
2018,1,4,11,45,951.5,74.5,4.0,-2.6,554.5,672.58,580.59
2018,1,4,12,0,956.0,75.0,4.0,-2.5,565.0,694.0,598.56
2018,1,4,12,15,961.5,75.5,4.0,-2.45,570.0,712.96,614.43
2018,1,4,12,30,967.0,76.0,4.0,-2.4,575.0,728.73,627.41
2018,1,4,12,45,967.0,75.5,4.0,-2.35,570.5,736.41,633.47
2018,1,4,13,0,967.0,75.0,4.0,-2.3,566.0,740.64,636.98
2018,1,4,13,15,962.5,74.0,4.0,-2.35,552.5,737.81,635.23
2018,1,4,13,30,958.0,73.0,4.0,-2.4,539.0,731.54,630.9
2018,1,4,13,45,950.0,71.5,4.0,-2.5,517.5,719.0,621.77
2018,1,4,14,0,942.0,70.0,4.0,-2.6,496.0,703.23,610.0
2018,1,4,14,15,928.5,68.0,4.0,-2.75,467.5,680.24,591.77
2018,1,4,14,30,915.0,66.0,4.0,-2.9,439.0,654.49,570.94
2018,1,4,14,45,895.0,64.0,3.95,-3.1,404.0,626.02,547.09
2018,1,4,15,0,875.0,62.0,3.9,-3.3,369.0,591.57,517.79
2018,1,4,15,15,845.0,59.0,3.8,-3.65,329.0,548.59,480.61
2018,1,4,15,30,815.0,56.0,3.7,-4.0,289.0,504.65,441.54
2018,1,4,15,45,769.5,52.0,3.65,-4.3,245.0,451.34,393.27
2018,1,4,16,0,724.0,48.0,3.6,-4.6,201.0,398.83,344.12
2018,1,4,16,15,649.0,42.5,3.45,-4.95,156.0,333.58,282.55
2018,1,4,16,30,574.0,37.0,3.3,-5.3,111.0,272.12,222.47
2018,1,4,16,45,416.0,29.0,3.2,-5.65,71.5,190.73,137.19
2018,1,4,17,0,258.0,21.0,3.1,-6.0,32.0,106.09,0.0
2018,1,4,17,15,129.0,10.5,3.05,-6.2,16.0,42.67,0.0
2018,1,4,17,30,0.0,0.0,3.0,-6.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.0,-6.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.9,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.9,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.9,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.9,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.85,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.8,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.75,-8.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.7,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.7,-8.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.7,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.65,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.55,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.2,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.0,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.9,-9.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.8,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.75,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.7,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.7,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.65,-9.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.6,-9.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,-9.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.55,-10.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.45,-10.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,-10.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,-10.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,-10.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,7,15,40.5,3.5,1.4,-10.25,3.0,0.0,0.0
2018,1,5,7,30,81.0,7.0,1.6,-9.8,6.0,0.0,0.0
2018,1,5,7,45,257.0,17.0,1.85,-9.4,33.5,16.71,0.0
2018,1,5,8,0,433.0,27.0,2.1,-9.0,61.0,32.68,13.41
2018,1,5,8,15,546.0,33.0,2.25,-8.55,104.0,70.17,35.53
2018,1,5,8,30,659.0,39.0,2.4,-8.1,147.0,119.26,71.1
2018,1,5,8,45,717.5,43.5,2.55,-7.65,191.5,168.37,114.1
2018,1,5,9,0,776.0,48.0,2.7,-7.2,236.0,222.4,164.54
2018,1,5,9,15,810.5,51.5,2.75,-6.85,278.0,273.38,214.42
2018,1,5,9,30,845.0,55.0,2.8,-6.5,320.0,326.12,265.72
2018,1,5,9,45,867.0,58.0,2.8,-6.1,357.5,375.24,313.26
2018,1,5,10,0,889.0,61.0,2.8,-5.7,395.0,423.86,359.19
2018,1,5,10,15,907.0,62.5,2.8,-5.35,427.5,468.98,401.03
2018,1,5,10,30,925.0,64.0,2.8,-5.0,460.0,513.12,440.86
2018,1,5,10,45,940.0,65.0,2.8,-4.7,487.0,553.92,476.94
2018,1,5,11,0,955.0,66.0,2.8,-4.4,514.0,592.98,510.66
2018,1,5,11,15,965.5,66.5,2.8,-4.1,533.5,626.93,539.44
2018,1,5,11,30,976.0,67.0,2.8,-3.8,553.0,658.41,565.6
2018,1,5,11,45,984.0,67.5,2.8,-3.55,565.5,685.67,587.98
2018,1,5,12,0,992.0,68.0,2.8,-3.3,578.0,709.98,607.63
2018,1,5,12,15,992.5,68.0,2.8,-3.1,580.5,725.72,620.33
2018,1,5,12,30,993.0,68.0,2.8,-2.9,583.0,738.04,629.52
2018,1,5,12,45,989.5,68.5,2.8,-2.7,577.0,744.75,634.39
2018,1,5,13,0,986.0,69.0,2.8,-2.5,571.0,747.92,636.66
2018,1,5,13,15,981.0,68.0,2.8,-2.45,557.5,744.81,634.51
2018,1,5,13,30,976.0,67.0,2.8,-2.4,544.0,738.2,629.79
2018,1,5,13,45,966.0,66.0,2.8,-2.3,522.0,724.82,619.76
2018,1,5,14,0,956.0,65.0,2.8,-2.2,500.0,708.19,607.27
2018,1,5,14,15,938.0,63.5,2.75,-2.25,469.5,682.73,587.22
2018,1,5,14,30,920.0,62.0,2.7,-2.3,439.0,654.6,564.47
2018,1,5,14,45,899.0,60.0,2.65,-2.4,404.0,621.65,537.46
2018,1,5,15,0,878.0,58.0,2.6,-2.5,369.0,586.71,508.19
2018,1,5,15,15,850.0,55.0,2.5,-2.75,329.0,548.51,475.38
2018,1,5,15,30,822.0,52.0,2.4,-3.0,289.0,505.52,437.67
2018,1,5,15,45,779.5,48.5,2.25,-3.25,245.5,454.06,391.46
2018,1,5,16,0,737.0,45.0,2.1,-3.5,202.0,403.24,344.26
2018,1,5,16,15,667.5,40.0,1.9,-4.1,158.0,340.4,285.79
2018,1,5,16,30,598.0,35.0,1.7,-4.7,114.0,281.07,228.39
2018,1,5,16,45,461.5,28.0,1.45,-5.25,75.0,201.02,145.91
2018,1,5,17,0,325.0,21.0,1.2,-5.8,36.0,127.23,0.0
2018,1,5,17,15,162.5,10.5,1.25,-6.05,18.0,51.41,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,-6.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.3,-7.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.25,-7.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.2,-8.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.15,-8.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.1,-8.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.05,-8.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,-9.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.0,-9.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,-9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.95,-9.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.9,-10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.85,-10.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,-10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,-10.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,-10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,-10.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.75,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.7,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,0.9,-12.35,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.1,-11.8,6.0,0.0,0.0
2018,1,6,7,45,220.0,17.0,1.35,-11.25,31.0,16.71,0.0
2018,1,6,8,0,366.0,27.0,1.6,-10.7,56.0,29.46,12.09
2018,1,6,8,15,504.5,34.0,1.8,-10.2,101.0,67.94,35.46
2018,1,6,8,30,643.0,41.0,2.0,-9.7,146.0,118.97,71.99
2018,1,6,8,45,604.5,52.5,2.25,-9.2,173.5,156.71,109.31
2018,1,6,9,0,566.0,64.0,2.5,-8.7,201.0,190.81,145.44
2018,1,6,9,15,726.0,59.0,2.5,-8.3,266.5,257.94,204.46
2018,1,6,9,30,886.0,54.0,2.5,-7.9,332.0,337.98,276.02
2018,1,6,9,45,910.0,56.0,2.55,-7.5,371.0,388.42,324.89
2018,1,6,10,0,934.0,58.0,2.6,-7.1,410.0,438.88,372.68
2018,1,6,10,15,951.0,60.0,2.55,-6.7,443.5,485.93,416.09
2018,1,6,10,30,968.0,62.0,2.5,-6.3,477.0,531.82,457.18
2018,1,6,10,45,979.5,63.0,2.45,-5.95,503.5,572.39,492.74
2018,1,6,11,0,991.0,64.0,2.4,-5.6,530.0,610.87,525.56
2018,1,6,11,15,998.5,65.0,2.35,-5.3,549.0,644.77,553.86
2018,1,6,11,30,1006.0,66.0,2.3,-5.0,568.0,675.95,579.27
2018,1,6,11,45,1010.5,66.0,2.25,-4.75,579.0,701.26,599.57
2018,1,6,12,0,1015.0,66.0,2.2,-4.5,590.0,723.38,616.97
2018,1,6,12,15,1009.5,66.0,2.2,-4.3,589.0,735.66,626.65
2018,1,6,12,30,1004.0,66.0,2.2,-4.1,588.0,744.28,632.81
2018,1,6,12,45,997.5,65.5,2.2,-3.9,580.0,748.02,635.34
2018,1,6,13,0,991.0,65.0,2.2,-3.7,572.0,748.12,635.22
2018,1,6,13,15,986.0,64.5,2.2,-3.65,558.5,745.66,633.61
2018,1,6,13,30,981.0,64.0,2.2,-3.6,545.0,739.68,629.42
2018,1,6,13,45,972.5,62.5,2.25,-3.55,523.5,726.74,620.29
2018,1,6,14,0,964.0,61.0,2.3,-3.5,502.0,710.49,608.64
2018,1,6,14,15,951.0,60.0,2.25,-3.55,474.0,688.75,591.94
2018,1,6,14,30,938.0,59.0,2.2,-3.6,446.0,664.16,572.09
2018,1,6,14,45,919.0,57.0,2.2,-3.7,411.0,632.06,546.18
2018,1,6,15,0,900.0,55.0,2.2,-3.8,376.0,597.8,517.87
2018,1,6,15,15,872.5,52.5,2.15,-4.05,336.0,556.32,482.78
2018,1,6,15,30,845.0,50.0,2.1,-4.3,296.0,513.8,445.71
2018,1,6,15,45,803.0,46.5,2.0,-4.6,252.0,465.22,402.05
2018,1,6,16,0,761.0,43.0,1.9,-4.9,208.0,413.82,354.52
2018,1,6,16,15,693.0,38.5,1.7,-5.5,163.0,351.24,296.1
2018,1,6,16,30,625.0,34.0,1.5,-6.1,118.0,292.06,238.65
2018,1,6,16,45,486.0,27.5,1.35,-6.65,78.0,210.45,155.79
2018,1,6,17,0,347.0,21.0,1.2,-7.2,38.0,131.31,0.0
2018,1,6,17,15,173.5,10.5,1.25,-7.45,19.0,54.58,0.0
2018,1,6,17,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.35,-7.95,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,-9.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,-9.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,-9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,-9.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,-10.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,-11.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,-11.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,-11.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,-11.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.7,-12.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.65,-12.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.6,-12.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.6,-12.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,-12.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,-12.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.65,-13.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,7,7,15,42.0,3.5,0.75,-13.1,3.0,0.0,0.0
2018,1,7,7,30,84.0,7.0,0.8,-12.7,6.0,0.0,0.0
2018,1,7,7,45,268.0,16.5,0.85,-12.25,34.0,16.22,0.0
2018,1,7,8,0,452.0,26.0,0.9,-11.8,62.0,31.34,12.75
2018,1,7,8,15,554.5,32.0,0.9,-11.05,104.0,69.13,34.81
2018,1,7,8,30,657.0,38.0,0.9,-10.3,146.0,117.39,69.99
2018,1,7,8,45,714.0,42.0,0.95,-9.55,190.0,165.71,112.15
2018,1,7,9,0,771.0,46.0,1.0,-8.8,234.0,218.8,161.4
2018,1,7,9,15,806.0,49.5,0.95,-8.25,276.0,269.79,210.49
2018,1,7,9,30,841.0,53.0,0.9,-7.7,318.0,322.68,260.76
2018,1,7,9,45,863.5,56.0,0.8,-7.2,355.5,371.72,306.68
2018,1,7,10,0,886.0,59.0,0.7,-6.7,393.0,420.77,350.97
2018,1,7,10,15,889.5,62.5,0.65,-6.2,421.5,461.66,387.38
2018,1,7,10,30,893.0,66.0,0.6,-5.7,450.0,500.54,420.78
2018,1,7,10,45,903.5,67.5,0.55,-5.25,475.0,538.71,452.41
2018,1,7,11,0,914.0,69.0,0.5,-4.8,500.0,574.97,481.41
2018,1,7,11,15,930.0,68.0,0.55,-4.45,520.5,609.54,509.68
2018,1,7,11,30,946.0,67.0,0.6,-4.1,541.0,642.02,535.78
2018,1,7,11,45,950.0,68.0,0.6,-3.7,552.0,666.93,554.76
2018,1,7,12,0,954.0,69.0,0.6,-3.3,563.0,688.86,571.17
2018,1,7,12,15,939.0,73.0,0.7,-3.0,561.0,698.6,579.65
2018,1,7,12,30,924.0,77.0,0.8,-2.7,559.0,704.71,585.23
2018,1,7,12,45,920.5,77.0,0.85,-2.45,553.5,710.57,589.88
2018,1,7,13,0,917.0,77.0,0.9,-2.2,548.0,713.1,592.15
2018,1,7,13,15,927.5,73.0,0.95,-2.05,539.5,717.29,596.04
2018,1,7,13,30,938.0,69.0,1.0,-1.9,531.0,718.06,597.46
2018,1,7,13,45,929.0,68.0,1.05,-1.75,510.5,705.76,589.09
2018,1,7,14,0,920.0,67.0,1.1,-1.6,490.0,690.3,578.5
2018,1,7,14,15,904.0,65.5,1.1,-1.65,461.0,666.72,560.97
2018,1,7,14,30,888.0,64.0,1.1,-1.7,432.0,640.52,540.86
2018,1,7,14,45,810.5,69.5,1.1,-1.7,385.0,586.37,497.6
2018,1,7,15,0,733.0,75.0,1.1,-1.7,338.0,531.24,452.95
2018,1,7,15,15,759.5,64.5,1.05,-2.0,311.5,512.56,437.74
2018,1,7,15,30,786.0,54.0,1.0,-2.3,285.0,492.53,419.97
2018,1,7,15,45,625.0,59.0,0.9,-2.6,225.5,395.52,337.4
2018,1,7,16,0,464.0,64.0,0.8,-2.9,166.0,304.56,258.87
2018,1,7,16,15,300.5,56.5,0.75,-3.35,117.0,207.8,174.59
2018,1,7,16,30,137.0,49.0,0.7,-3.8,68.0,118.95,96.64
2018,1,7,16,45,105.5,33.5,0.65,-4.25,45.0,85.37,62.85
2018,1,7,17,0,74.0,18.0,0.6,-4.7,22.0,47.21,0.0
2018,1,7,17,15,37.0,9.0,0.6,-4.8,11.0,18.36,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-5.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.7,-5.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,-5.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.75,-5.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,-6.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.95,-6.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,-8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,-8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,-8.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,-8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.0,-8.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.0,-8.4,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.15,-7.9,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.3,-7.4,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,1.45,-6.85,30.0,17.2,0.0
2018,1,8,8,0,324.0,29.0,1.6,-6.3,55.0,30.32,13.26
2018,1,8,8,15,416.0,38.0,1.7,-5.55,92.5,64.02,34.87
2018,1,8,8,30,508.0,47.0,1.8,-4.8,130.0,106.98,66.38
2018,1,8,8,45,569.0,52.5,1.85,-4.05,171.0,150.16,103.13
2018,1,8,9,0,630.0,58.0,1.9,-3.3,212.0,198.75,147.02
2018,1,8,9,15,680.5,62.0,2.0,-2.45,254.5,247.98,192.83
2018,1,8,9,30,731.0,66.0,2.1,-1.6,297.0,301.1,241.97
2018,1,8,9,45,757.5,69.0,2.25,-0.8,333.0,347.17,285.08
2018,1,8,10,0,784.0,72.0,2.4,0.0,369.0,393.86,327.75
2018,1,8,10,15,800.0,75.0,2.35,0.4,399.5,436.2,365.88
2018,1,8,10,30,816.0,78.0,2.3,0.8,430.0,477.72,402.22
2018,1,8,10,45,825.0,80.5,2.3,1.2,453.5,514.05,433.5
2018,1,8,11,0,834.0,83.0,2.3,1.6,477.0,548.61,462.52
2018,1,8,11,15,617.5,136.0,2.25,1.7,433.5,506.0,427.11
2018,1,8,11,30,401.0,189.0,2.2,1.8,390.0,446.61,377.07
2018,1,8,11,45,274.5,210.5,2.15,1.85,349.5,395.95,334.5
2018,1,8,12,0,148.0,232.0,2.1,1.9,309.0,338.9,285.56
2018,1,8,12,15,97.5,225.0,2.05,1.9,276.0,295.52,249.04
2018,1,8,12,30,47.0,218.0,2.0,1.9,243.0,256.19,215.27
2018,1,8,12,45,43.5,208.0,1.95,1.9,231.0,244.11,205.32
2018,1,8,13,0,40.0,198.0,1.9,1.9,219.0,231.82,195.08
2018,1,8,13,15,21.0,178.0,1.85,1.85,189.0,191.86,161.07
2018,1,8,13,30,2.0,158.0,1.8,1.8,159.0,158.34,132.25
2018,1,8,13,45,2.5,153.5,1.75,1.8,154.5,154.42,129.15
2018,1,8,14,0,3.0,149.0,1.7,1.8,150.0,150.54,126.01
2018,1,8,14,15,1.5,125.5,1.6,1.7,126.0,125.23,104.39
2018,1,8,14,30,0.0,102.0,1.5,1.6,102.0,100.09,82.77
2018,1,8,14,45,1.0,104.5,1.4,1.45,105.0,103.8,86.26
2018,1,8,15,0,2.0,107.0,1.3,1.3,108.0,107.77,89.92
2018,1,8,15,15,1.0,84.0,1.3,1.1,84.5,83.25,68.53
2018,1,8,15,30,0.0,61.0,1.3,0.9,61.0,58.98,47.15
2018,1,8,15,45,0.0,51.0,1.25,0.65,51.0,49.27,38.53
2018,1,8,16,0,0.0,41.0,1.2,0.4,41.0,39.6,29.81
2018,1,8,16,15,0.0,32.5,1.15,0.3,32.5,31.38,22.26
2018,1,8,16,30,0.0,24.0,1.1,0.2,24.0,23.16,14.64
2018,1,8,16,45,2.5,16.5,1.1,0.05,16.5,16.78,8.19
2018,1,8,17,0,5.0,9.0,1.1,-0.1,9.0,10.26,0.0
2018,1,8,17,15,2.5,4.5,1.05,-0.2,4.5,5.07,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.9,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.75,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.5,3.5,0.7,0.1,3.0,0.0,0.0
2018,1,9,7,30,53.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,189.0,17.5,0.85,0.9,30.0,17.2,0.0
2018,1,9,8,0,325.0,28.0,0.9,1.3,54.0,29.1,12.08
2018,1,9,8,15,439.5,35.5,0.95,1.75,94.0,62.98,32.22
2018,1,9,8,30,554.0,43.0,1.0,2.2,134.0,108.46,63.87
2018,1,9,8,45,615.0,48.0,1.05,2.65,176.0,154.29,102.02
2018,1,9,9,0,676.0,53.0,1.1,3.1,218.0,204.53,146.45
2018,1,9,9,15,717.0,56.0,1.05,3.7,258.5,252.28,190.26
2018,1,9,9,30,758.0,59.0,1.0,4.3,299.0,302.6,235.95
2018,1,9,9,45,787.0,61.0,0.95,4.9,336.0,349.76,278.37
2018,1,9,10,0,816.0,63.0,0.9,5.5,373.0,397.67,320.15
2018,1,9,10,15,835.0,64.5,0.85,6.25,404.0,441.05,356.87
2018,1,9,10,30,854.0,66.0,0.8,7.0,435.0,482.73,390.95
2018,1,9,10,45,867.0,67.0,0.8,7.75,460.0,520.53,421.21
2018,1,9,11,0,880.0,68.0,0.8,8.5,485.0,556.68,449.27
2018,1,9,11,15,888.0,68.5,0.8,9.2,503.0,587.54,472.62
2018,1,9,11,30,896.0,69.0,0.8,9.9,521.0,616.05,493.61
2018,1,9,11,45,899.0,70.0,0.75,10.55,531.0,639.47,509.84
2018,1,9,12,0,902.0,71.0,0.7,11.2,541.0,660.03,523.55
2018,1,9,12,15,900.5,72.0,0.65,11.55,543.5,674.67,533.21
2018,1,9,12,30,899.0,73.0,0.6,11.9,546.0,686.14,540.05
2018,1,9,12,45,851.5,85.0,0.55,12.25,530.0,679.12,533.57
2018,1,9,13,0,804.0,97.0,0.5,12.6,514.0,665.02,521.93
2018,1,9,13,15,720.0,115.5,0.4,12.65,482.0,632.42,496.36
2018,1,9,13,30,636.0,134.0,0.3,12.7,450.0,594.82,467.35
2018,1,9,13,45,744.0,103.0,0.25,12.75,459.0,630.61,495.11
2018,1,9,14,0,852.0,72.0,0.2,12.8,468.0,658.6,515.91
2018,1,9,14,15,814.0,75.0,0.2,12.65,436.0,626.88,492.83
2018,1,9,14,30,776.0,78.0,0.2,12.5,404.0,593.35,468.89
2018,1,9,14,45,779.0,71.5,0.25,12.35,377.0,572.92,455.14
2018,1,9,15,0,782.0,65.0,0.3,12.2,350.0,549.69,438.59
2018,1,9,15,15,752.5,62.0,0.35,11.8,312.5,509.38,408.7
2018,1,9,15,30,723.0,59.0,0.4,11.4,275.0,468.31,377.25
2018,1,9,15,45,678.0,55.5,0.45,11.0,234.5,418.44,337.6
2018,1,9,16,0,633.0,52.0,0.5,10.6,194.0,372.65,299.47
2018,1,9,16,15,553.5,45.5,0.6,10.1,150.5,307.38,244.79
2018,1,9,16,30,474.0,39.0,0.7,9.6,107.0,247.0,192.22
2018,1,9,16,45,360.5,31.0,0.8,9.1,72.0,178.75,129.71
2018,1,9,17,0,247.0,23.0,0.9,8.6,37.0,111.22,16.81
2018,1,9,17,15,123.5,11.5,1.0,8.25,18.5,43.59,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.65,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,10,7,15,9.0,2.0,0.75,1.3,2.0,0.0,0.0
2018,1,10,7,30,18.0,4.0,0.8,1.6,4.0,0.0,0.0
2018,1,10,7,45,13.5,14.0,0.8,1.85,14.5,13.76,0.0
2018,1,10,8,0,9.0,24.0,0.8,2.1,25.0,22.8,10.92
2018,1,10,8,15,24.0,42.5,0.95,2.5,46.0,41.75,29.23
2018,1,10,8,30,39.0,61.0,1.1,2.9,67.0,62.75,47.39
2018,1,10,8,45,43.0,75.0,1.2,3.3,84.0,79.44,62.3
2018,1,10,9,0,47.0,89.0,1.3,3.7,101.0,96.53,77.53
2018,1,10,9,15,27.5,94.5,1.3,4.35,102.0,99.39,80.92
2018,1,10,9,30,8.0,100.0,1.3,5.0,103.0,99.4,81.38
2018,1,10,9,45,4.0,90.0,1.25,5.6,91.5,88.63,71.93
2018,1,10,10,0,0.0,80.0,1.2,6.2,80.0,77.41,62.05
2018,1,10,10,15,8.0,94.0,1.25,6.95,97.5,94.67,76.62
2018,1,10,10,30,16.0,108.0,1.3,7.7,115.0,112.6,91.61
2018,1,10,10,45,10.5,121.5,1.3,8.4,126.0,123.71,100.57
2018,1,10,11,0,5.0,135.0,1.3,9.1,137.0,134.53,109.15
2018,1,10,11,15,36.5,172.0,1.3,9.6,190.0,193.74,158.41
2018,1,10,11,30,68.0,209.0,1.3,10.1,243.0,252.99,206.56
2018,1,10,11,45,76.0,214.5,1.3,10.6,253.5,265.98,216.49
2018,1,10,12,0,84.0,220.0,1.3,11.1,264.0,279.17,226.75
2018,1,10,12,15,55.0,209.0,1.3,11.4,238.0,250.23,202.68
2018,1,10,12,30,26.0,198.0,1.3,11.7,212.0,214.52,173.16
2018,1,10,12,45,36.5,196.5,1.3,12.0,215.5,226.72,183.3
2018,1,10,13,0,47.0,195.0,1.3,12.3,219.0,233.23,188.69
2018,1,10,13,15,40.5,197.0,1.3,12.45,217.5,231.95,187.45
2018,1,10,13,30,34.0,199.0,1.3,12.6,216.0,230.73,186.33
2018,1,10,13,45,35.5,193.0,1.3,12.7,210.0,226.02,182.73
2018,1,10,14,0,37.0,187.0,1.3,12.8,204.0,221.26,179.12
2018,1,10,14,15,22.5,168.0,1.2,12.6,178.0,184.41,149.13
2018,1,10,14,30,8.0,149.0,1.1,12.4,152.0,155.14,125.13
2018,1,10,14,45,7.5,138.5,0.95,12.2,141.5,144.32,116.5
2018,1,10,15,0,7.0,128.0,0.8,12.0,131.0,133.56,107.79
2018,1,10,15,15,29.0,105.5,0.85,11.0,114.5,126.92,103.26
2018,1,10,15,30,51.0,83.0,0.9,10.0,98.0,113.41,92.6
2018,1,10,15,45,336.0,64.5,0.9,9.05,142.5,256.21,214.23
2018,1,10,16,0,621.0,46.0,0.9,8.1,187.0,358.93,295.1
2018,1,10,16,15,556.5,41.5,0.95,7.2,148.0,302.49,245.21
2018,1,10,16,30,492.0,37.0,1.0,6.3,109.0,253.01,200.37
2018,1,10,16,45,377.0,28.5,1.05,5.4,72.5,182.74,135.81
2018,1,10,17,0,262.0,20.0,1.1,4.5,36.0,114.63,30.68
2018,1,10,17,15,131.0,10.0,1.1,4.2,18.0,44.41,0.0
2018,1,10,17,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,11,7,15,5.5,0.5,0.95,3.75,0.5,0.0,0.0
2018,1,11,7,30,11.0,1.0,1.1,4.0,1.0,0.0,0.0
2018,1,11,7,45,5.5,3.0,1.25,4.3,3.0,2.95,0.0
2018,1,11,8,0,0.0,5.0,1.4,4.6,5.0,4.82,0.0
2018,1,11,8,15,0.0,9.5,1.45,5.1,9.5,9.16,2.14
2018,1,11,8,30,0.0,14.0,1.5,5.6,14.0,13.5,6.1
2018,1,11,8,45,0.0,18.0,1.55,6.1,18.0,17.36,9.59
2018,1,11,9,0,0.0,22.0,1.6,6.6,22.0,21.22,13.04
2018,1,11,9,15,0.0,32.0,1.7,7.25,32.0,30.88,21.52
2018,1,11,9,30,0.0,42.0,1.8,7.9,42.0,40.56,29.9
2018,1,11,9,45,0.0,47.0,1.9,8.55,47.0,45.39,33.98
2018,1,11,10,0,0.0,52.0,2.0,9.2,52.0,50.24,38.01
2018,1,11,10,15,0.0,54.0,2.05,9.85,54.0,52.17,39.5
2018,1,11,10,30,0.0,56.0,2.1,10.5,56.0,54.11,40.98
2018,1,11,10,45,0.0,81.0,2.15,11.1,81.0,78.34,61.4
