Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,0.0,39.5,3.2,18.25,39.5,38.14,26.35
2018,2,11,17,0,0.0,29.0,3.2,18.1,29.0,27.99,17.61
2018,2,11,17,15,0.0,21.0,3.15,17.95,21.0,20.26,10.77
2018,2,11,17,30,0.0,13.0,3.1,17.8,13.0,12.54,2.42
2018,2,11,17,45,0.0,7.0,3.05,17.7,7.0,6.88,0.0
2018,2,11,18,0,0.0,1.0,3.0,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.0,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,12,7,15,0.0,4.0,1.15,12.6,4.0,3.93,0.0
2018,2,12,7,30,0.0,8.0,1.4,12.5,8.0,7.71,0.0
2018,2,12,7,45,0.0,15.5,1.6,12.35,15.5,14.95,7.01
2018,2,12,8,0,0.0,23.0,1.8,12.2,23.0,22.19,13.1
2018,2,12,8,15,0.0,26.5,1.95,12.0,26.5,25.57,16.28
2018,2,12,8,30,0.0,30.0,2.1,11.8,30.0,28.95,19.35
2018,2,12,8,45,0.0,27.5,2.25,11.55,27.5,26.54,17.34
2018,2,12,9,0,0.0,25.0,2.4,11.3,25.0,24.12,15.26
2018,2,12,9,15,0.0,49.5,2.45,11.25,49.5,47.82,35.65
2018,2,12,9,30,0.0,74.0,2.5,11.2,74.0,71.55,55.83
2018,2,12,9,45,0.0,93.5,2.5,11.1,93.5,90.42,71.69
2018,2,12,10,0,0.0,113.0,2.5,11.0,113.0,109.38,87.49
2018,2,12,10,15,1.0,132.5,2.5,11.15,133.0,128.97,103.58
2018,2,12,10,30,2.0,152.0,2.5,11.3,153.0,148.77,119.71
2018,2,12,10,45,7.0,165.0,2.5,11.45,169.0,164.72,132.64
2018,2,12,11,0,12.0,178.0,2.5,11.6,185.0,181.1,145.87
2018,2,12,11,15,11.5,177.5,2.5,11.8,184.5,180.82,145.32
2018,2,12,11,30,11.0,177.0,2.5,12.0,184.0,180.46,144.77
2018,2,12,11,45,5.5,139.5,2.5,12.2,143.0,139.69,111.08
2018,2,12,12,0,0.0,102.0,2.5,12.4,102.0,98.84,77.15
2018,2,12,12,15,0.0,106.5,2.55,12.6,106.5,103.28,80.78
2018,2,12,12,30,0.0,111.0,2.6,12.8,111.0,107.74,84.38
2018,2,12,12,45,0.0,97.0,2.6,12.95,97.0,93.95,72.94
2018,2,12,13,0,0.0,83.0,2.6,13.1,83.0,80.32,61.65
2018,2,12,13,15,0.0,76.5,2.55,13.1,76.5,74.02,56.46
2018,2,12,13,30,0.0,70.0,2.5,13.1,70.0,67.71,51.26
2018,2,12,13,45,0.0,70.5,2.5,13.1,70.5,68.19,51.72
2018,2,12,14,0,0.0,71.0,2.5,13.1,71.0,68.67,52.2
2018,2,12,14,15,0.0,84.5,2.5,13.0,84.5,81.75,63.24
2018,2,12,14,30,0.0,98.0,2.5,12.9,98.0,95.09,74.5
2018,2,12,14,45,0.5,91.0,2.45,12.8,91.0,88.52,69.19
2018,2,12,15,0,1.0,84.0,2.4,12.7,84.0,81.95,63.89
2018,2,12,15,15,1.5,94.0,2.4,12.5,94.5,92.48,72.99
2018,2,12,15,30,2.0,104.0,2.4,12.3,105.0,103.4,82.42
2018,2,12,15,45,1.0,78.0,2.4,12.05,78.5,76.26,59.7
2018,2,12,16,0,0.0,52.0,2.4,11.8,52.0,50.23,37.64
2018,2,12,16,15,0.0,33.5,2.4,11.35,33.5,32.34,22.35
2018,2,12,16,30,0.0,15.0,2.4,10.9,15.0,14.46,6.91
2018,2,12,16,45,0.0,17.5,2.45,10.45,17.5,16.88,8.96
2018,2,12,17,0,0.0,20.0,2.5,10.0,20.0,19.29,10.9
2018,2,12,17,15,0.0,13.5,2.5,9.6,13.5,13.02,5.26
2018,2,12,17,30,0.0,7.0,2.5,9.2,7.0,6.74,0.0
2018,2,12,17,45,0.0,3.5,2.5,8.8,3.5,3.44,0.0
2018,2,12,18,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,13,7,15,40.5,6.5,2.25,2.9,9.0,6.39,0.0
2018,2,13,7,30,81.0,13.0,2.3,3.0,18.0,9.87,0.0
2018,2,13,7,45,72.5,12.5,2.4,3.15,20.0,9.38,2.6
2018,2,13,8,0,64.0,12.0,2.5,3.3,22.0,13.78,4.19
2018,2,13,8,15,32.0,16.5,2.5,3.5,21.5,19.11,9.8
2018,2,13,8,30,0.0,21.0,2.5,3.7,21.0,20.26,12.36
2018,2,13,8,45,0.0,39.5,2.45,3.9,39.5,38.14,28.25
2018,2,13,9,0,0.0,58.0,2.4,4.1,58.0,56.04,44.0
2018,2,13,9,15,4.5,85.0,2.4,4.3,87.0,83.57,67.87
2018,2,13,9,30,9.0,112.0,2.4,4.5,116.0,111.57,91.88
2018,2,13,9,45,17.5,141.0,2.35,4.7,149.5,143.83,119.23
2018,2,13,10,0,26.0,170.0,2.3,4.9,183.0,178.43,148.24
2018,2,13,10,15,19.5,169.5,2.2,5.1,179.5,174.65,144.58
2018,2,13,10,30,13.0,169.0,2.1,5.3,176.0,171.56,141.54
2018,2,13,10,45,7.5,163.5,2.05,5.45,167.5,163.54,134.41
2018,2,13,11,0,2.0,158.0,2.0,5.6,159.0,155.05,126.9
2018,2,13,11,15,6.0,177.0,1.9,5.75,180.5,176.7,144.82
2018,2,13,11,30,10.0,196.0,1.8,5.9,202.0,198.74,162.84
2018,2,13,11,45,13.0,207.0,1.7,6.05,215.0,212.38,173.81
2018,2,13,12,0,16.0,218.0,1.6,6.2,228.0,226.21,184.9
2018,2,13,12,15,10.5,199.0,1.5,6.3,205.5,203.41,165.84
2018,2,13,12,30,5.0,180.0,1.4,6.4,183.0,180.38,146.67
2018,2,13,12,45,4.0,172.0,1.3,6.5,174.5,171.76,139.52
2018,2,13,13,0,3.0,164.0,1.2,6.6,166.0,163.11,132.31
2018,2,13,13,15,3.0,161.0,1.1,6.7,163.0,160.26,129.96
2018,2,13,13,30,3.0,158.0,1.0,6.8,160.0,157.4,127.61
2018,2,13,13,45,4.0,164.5,0.95,6.85,167.0,165.01,134.03
2018,2,13,14,0,5.0,171.0,0.9,6.9,174.0,172.73,140.52
2018,2,13,14,15,2.5,153.5,0.9,6.9,155.0,153.11,124.38
2018,2,13,14,30,0.0,136.0,0.9,6.9,136.0,133.56,108.28
2018,2,13,14,45,0.5,130.5,0.85,6.9,130.5,128.59,104.41
2018,2,13,15,0,1.0,125.0,0.8,6.9,125.0,123.63,100.49
2018,2,13,15,15,0.5,122.0,0.8,6.75,122.0,120.63,98.25
2018,2,13,15,30,0.0,119.0,0.8,6.6,119.0,117.77,96.12
2018,2,13,15,45,0.0,83.5,0.8,6.45,83.5,81.26,65.18
2018,2,13,16,0,0.0,48.0,0.8,6.3,48.0,46.36,35.13
2018,2,13,16,15,170.0,43.0,0.7,5.95,88.5,148.86,126.47
2018,2,13,16,30,340.0,38.0,0.6,5.6,129.0,226.11,191.23
2018,2,13,16,45,415.0,45.5,0.55,5.2,134.5,256.41,212.82
2018,2,13,17,0,490.0,53.0,0.5,4.8,140.0,277.04,223.8
2018,2,13,17,15,383.5,42.5,0.5,4.55,97.5,202.85,157.43
2018,2,13,17,30,277.0,32.0,0.5,4.3,55.0,136.77,88.75
2018,2,13,17,45,154.5,19.0,0.5,4.05,30.0,59.33,0.0
2018,2,13,18,0,32.0,6.0,0.5,3.8,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.5,3.8,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,1.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,1.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,1.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.2,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,14,6,45,2.0,0.5,1.4,2.15,0.5,0.0,0.0
2018,2,14,7,0,4.0,1.0,1.6,2.4,1.0,0.0,0.0
2018,2,14,7,15,4.0,3.5,1.65,2.85,3.5,3.44,0.0
2018,2,14,7,30,4.0,6.0,1.7,3.3,6.0,5.83,0.0
2018,2,14,7,45,2.0,11.0,1.75,3.75,11.0,10.61,3.74
2018,2,14,8,0,0.0,16.0,1.8,4.2,16.0,15.43,7.81
2018,2,14,8,15,0.0,31.5,1.8,4.7,31.5,30.4,21.14
2018,2,14,8,30,0.0,47.0,1.8,5.2,47.0,45.4,34.44
2018,2,14,8,45,8.5,57.0,1.85,5.7,60.0,57.02,44.29
2018,2,14,9,0,17.0,67.0,1.9,6.2,73.0,69.66,55.02
2018,2,14,9,15,8.5,58.5,1.9,6.65,61.5,59.36,46.18
2018,2,14,9,30,0.0,50.0,1.9,7.1,50.0,48.3,36.56
2018,2,14,9,45,0.0,89.0,1.85,7.55,89.0,86.07,68.92
2018,2,14,10,0,0.0,128.0,1.8,8.0,128.0,123.93,100.69
2018,2,14,10,15,0.5,139.0,1.8,8.3,139.5,135.03,109.59
2018,2,14,10,30,1.0,150.0,1.8,8.6,151.0,146.22,118.55
2018,2,14,10,45,15.5,182.5,1.75,8.85,192.0,187.05,152.24
2018,2,14,11,0,30.0,215.0,1.7,9.1,233.0,232.48,189.11
2018,2,14,11,15,19.5,206.0,1.7,9.4,218.0,214.51,173.73
2018,2,14,11,30,9.0,197.0,1.7,9.7,203.0,199.04,160.58
2018,2,14,11,45,4.5,157.5,1.75,9.95,160.5,156.83,125.81
2018,2,14,12,0,0.0,118.0,1.8,10.2,118.0,114.58,90.74
2018,2,14,12,15,0.0,88.0,1.85,10.5,88.0,85.17,66.23
2018,2,14,12,30,0.0,58.0,1.9,10.8,58.0,56.1,41.84
2018,2,14,12,45,2.0,90.0,2.0,11.1,91.5,88.68,69.16
2018,2,14,13,0,4.0,122.0,2.1,11.4,125.0,121.84,96.63
2018,2,14,13,15,36.5,188.5,2.2,11.8,212.0,220.03,177.82
2018,2,14,13,30,69.0,255.0,2.3,12.2,299.0,317.8,256.34
2018,2,14,13,45,35.0,205.5,2.4,12.65,228.0,238.07,191.46
2018,2,14,14,0,1.0,156.0,2.5,13.1,157.0,154.2,122.55
2018,2,14,14,15,0.5,131.5,2.55,13.25,132.0,129.08,102.22
2018,2,14,14,30,0.0,107.0,2.6,13.4,107.0,104.09,81.73
2018,2,14,14,45,0.5,117.0,2.65,13.6,117.0,114.74,90.72
2018,2,14,15,0,1.0,127.0,2.7,13.8,127.0,125.65,99.91
2018,2,14,15,15,29.5,139.5,2.5,13.6,152.0,163.94,132.74
2018,2,14,15,30,58.0,152.0,2.3,13.4,177.0,197.04,160.92
2018,2,14,15,45,186.0,142.0,2.1,13.2,210.5,271.98,225.0
2018,2,14,16,0,314.0,132.0,1.9,13.0,244.0,337.77,279.34
2018,2,14,16,15,353.0,109.0,1.7,12.6,218.5,329.16,271.72
2018,2,14,16,30,392.0,86.0,1.5,12.2,193.0,308.4,253.66
2018,2,14,16,45,358.5,71.0,1.35,11.75,154.0,259.22,211.19
2018,2,14,17,0,325.0,56.0,1.2,11.3,115.0,212.21,169.45
2018,2,14,17,15,247.5,42.0,1.25,11.2,79.0,152.96,117.19
2018,2,14,17,30,170.0,28.0,1.3,11.1,43.0,100.84,65.73
2018,2,14,17,45,98.5,16.0,1.3,10.95,23.5,41.88,0.0
2018,2,14,18,0,27.0,4.0,1.3,10.8,4.0,0.0,0.0
2018,2,14,18,15,13.5,2.0,1.3,10.8,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,15,6,45,9.0,1.5,2.1,11.4,1.0,0.0,0.0
2018,2,15,7,0,18.0,3.0,2.1,11.5,2.0,0.0,0.0
2018,2,15,7,15,18.0,5.0,2.15,11.9,5.0,4.91,0.0
2018,2,15,7,30,18.0,7.0,2.2,12.3,8.0,6.11,0.0
2018,2,15,7,45,9.0,11.5,2.3,12.65,12.0,11.25,4.03
2018,2,15,8,0,0.0,16.0,2.4,13.0,16.0,15.43,7.41
2018,2,15,8,15,0.0,26.0,2.45,13.55,26.0,25.09,15.79
2018,2,15,8,30,0.0,36.0,2.5,14.1,36.0,34.75,24.11
2018,2,15,8,45,0.0,49.0,2.6,14.65,49.0,47.33,34.8
2018,2,15,9,0,0.0,62.0,2.7,15.2,62.0,59.92,45.33
2018,2,15,9,15,1.0,77.5,2.75,15.75,78.0,75.24,57.98
2018,2,15,9,30,2.0,93.0,2.8,16.3,94.0,90.65,70.54
2018,2,15,9,45,2.0,99.0,2.8,16.8,100.0,96.61,75.15
2018,2,15,10,0,2.0,105.0,2.8,17.3,106.0,102.57,79.72
2018,2,15,10,15,1.5,112.0,2.8,17.75,113.0,109.24,84.85
2018,2,15,10,30,1.0,119.0,2.8,18.2,120.0,115.9,89.91
2018,2,15,10,45,21.5,177.5,2.85,18.65,190.5,185.75,146.19
2018,2,15,11,0,42.0,236.0,2.9,19.1,261.0,261.42,205.74
2018,2,15,11,15,66.5,252.5,2.95,19.45,293.5,296.75,233.19
2018,2,15,11,30,91.0,269.0,3.0,19.8,326.0,333.58,261.69
2018,2,15,11,45,114.0,280.5,3.1,20.2,353.5,370.84,290.23
2018,2,15,12,0,137.0,292.0,3.2,20.6,381.0,403.96,315.43
2018,2,15,12,15,73.5,239.5,3.25,20.85,287.5,297.94,232.75
2018,2,15,12,30,10.0,187.0,3.3,21.1,194.0,191.26,147.88
2018,2,15,12,45,78.0,231.0,3.4,21.35,282.0,295.85,231.74
2018,2,15,13,0,146.0,275.0,3.5,21.6,370.0,405.67,317.0
2018,2,15,13,15,290.5,262.5,3.55,21.6,448.0,516.84,404.32
2018,2,15,13,30,435.0,250.0,3.6,21.6,526.0,627.21,488.91
2018,2,15,13,45,455.0,236.0,3.6,21.65,517.5,627.58,489.58
2018,2,15,14,0,475.0,222.0,3.6,21.7,509.0,625.69,489.23
2018,2,15,14,15,274.0,204.5,3.6,21.6,368.5,438.42,346.45
2018,2,15,14,30,73.0,187.0,3.6,21.5,228.0,247.98,195.32
2018,2,15,14,45,66.5,191.0,3.55,21.45,226.5,247.35,195.34
2018,2,15,15,0,60.0,195.0,3.5,21.4,225.0,247.2,195.32
2018,2,15,15,15,140.0,183.5,3.4,21.2,246.5,296.98,237.11
2018,2,15,15,30,220.0,172.0,3.3,21.0,268.0,341.91,274.27
2018,2,15,15,45,282.0,151.5,3.15,20.8,261.5,351.08,282.69
2018,2,15,16,0,344.0,131.0,3.0,20.6,255.0,354.98,286.47
2018,2,15,16,15,205.0,112.0,2.9,20.15,183.0,244.72,197.19
2018,2,15,16,30,66.0,93.0,2.8,19.7,111.0,132.18,104.52
2018,2,15,16,45,33.0,72.0,2.65,19.25,81.0,91.38,70.51
2018,2,15,17,0,0.0,51.0,2.5,18.8,51.0,50.68,36.42
2018,2,15,17,15,0.0,36.5,2.5,18.5,36.5,36.0,23.75
2018,2,15,17,30,0.0,22.0,2.5,18.2,22.0,21.24,10.15
2018,2,15,17,45,6.0,12.5,2.45,17.9,12.5,13.9,0.0
2018,2,15,18,0,12.0,3.0,2.4,17.6,3.0,2.95,0.0
2018,2,15,18,15,6.0,1.5,2.4,17.6,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,3.15,15.2,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,3.2,15.3,2.0,0.0,0.0
2018,2,16,7,15,62.0,14.0,3.25,15.65,18.0,13.76,0.0
2018,2,16,7,30,111.0,26.0,3.3,16.0,34.0,21.72,8.28
2018,2,16,7,45,173.5,42.5,3.35,16.4,66.5,35.4,21.77
2018,2,16,8,0,236.0,59.0,3.4,16.8,99.0,66.64,41.48
2018,2,16,8,15,302.0,72.0,3.55,17.35,140.0,102.2,66.75
2018,2,16,8,30,368.0,85.0,3.7,17.9,181.0,144.93,100.18
2018,2,16,8,45,320.0,105.5,3.85,18.45,201.0,174.89,128.73
2018,2,16,9,0,272.0,126.0,4.0,19.0,221.0,199.18,151.99
2018,2,16,9,15,294.5,144.0,4.05,19.5,259.0,239.67,185.92
2018,2,16,9,30,317.0,162.0,4.1,20.0,297.0,282.12,220.95
2018,2,16,9,45,315.5,177.0,4.15,20.5,322.0,312.91,246.36
2018,2,16,10,0,314.0,192.0,4.2,21.0,347.0,343.01,270.59
2018,2,16,10,15,304.0,214.5,4.2,21.35,373.5,375.35,295.95
2018,2,16,10,30,294.0,237.0,4.2,21.7,400.0,406.36,319.63
2018,2,16,10,45,259.0,256.5,4.2,22.05,405.0,417.93,327.67
2018,2,16,11,0,224.0,276.0,4.2,22.4,410.0,422.42,330.07
2018,2,16,11,15,224.5,285.5,4.15,22.6,424.0,441.2,343.96
2018,2,16,11,30,225.0,295.0,4.1,22.8,438.0,459.38,357.21
2018,2,16,11,45,165.0,300.0,4.1,23.0,406.0,428.42,332.21
2018,2,16,12,0,105.0,305.0,4.1,23.2,374.0,388.17,300.15
2018,2,16,12,15,83.0,291.0,4.0,23.25,345.5,359.57,277.96
2018,2,16,12,30,61.0,277.0,3.9,23.3,317.0,329.82,254.76
2018,2,16,12,45,37.5,249.0,3.8,23.3,273.5,283.13,218.51
2018,2,16,13,0,14.0,221.0,3.7,23.3,230.0,229.71,176.74
2018,2,16,13,15,7.0,155.5,3.5,23.0,160.0,157.84,120.8
2018,2,16,13,30,0.0,90.0,3.3,22.7,90.0,87.11,64.7
2018,2,16,13,45,0.0,61.0,3.05,22.4,61.0,59.0,42.29
2018,2,16,14,0,0.0,32.0,2.8,22.1,32.0,30.93,19.62
2018,2,16,14,15,0.0,32.0,2.75,21.65,32.0,30.92,19.71
2018,2,16,14,30,0.0,32.0,2.7,21.2,32.0,30.92,19.8
2018,2,16,14,45,0.0,31.5,2.6,20.75,31.5,30.43,19.49
2018,2,16,15,0,0.0,31.0,2.5,20.3,31.0,29.94,19.18
2018,2,16,15,15,0.0,28.0,2.6,19.7,28.0,27.04,16.88
2018,2,16,15,30,0.0,25.0,2.7,19.1,25.0,24.13,14.56
2018,2,16,15,45,0.0,24.0,2.85,18.55,24.0,23.16,13.84
2018,2,16,16,0,0.0,23.0,3.0,18.0,23.0,22.19,13.1
2018,2,16,16,15,0.0,18.5,2.95,17.35,18.5,17.85,9.49
2018,2,16,16,30,0.0,14.0,2.9,16.7,14.0,13.5,5.83
2018,2,16,16,45,0.0,10.5,2.9,16.05,10.5,10.12,2.95
2018,2,16,17,0,0.0,7.0,2.9,15.4,7.0,6.74,0.04
2018,2,16,17,15,0.0,6.0,2.65,15.0,6.0,5.78,0.0
2018,2,16,17,30,0.0,5.0,2.4,14.6,5.0,4.82,0.0
2018,2,16,17,45,0.0,3.0,2.2,14.2,3.0,2.89,0.0
2018,2,16,18,0,0.0,1.0,2.0,13.8,1.0,0.98,0.0
2018,2,16,18,15,0.0,0.5,2.0,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.4,4.75,2.5,2.46,0.0
2018,2,17,7,30,0.0,5.0,2.5,5.0,5.0,4.82,0.0
2018,2,17,7,45,0.0,7.5,2.65,5.3,7.5,7.23,0.49
2018,2,17,8,0,0.0,10.0,2.8,5.6,10.0,9.64,2.74
2018,2,17,8,15,0.0,10.5,2.75,5.95,10.5,10.12,3.25
2018,2,17,8,30,0.0,11.0,2.7,6.3,11.0,10.6,3.71
2018,2,17,8,45,0.0,12.0,2.65,6.6,12.0,11.57,4.56
2018,2,17,9,0,0.0,13.0,2.6,6.9,13.0,12.54,5.39
2018,2,17,9,15,0.0,15.0,2.5,7.0,15.0,14.47,7.06
2018,2,17,9,30,0.0,17.0,2.4,7.1,17.0,16.41,8.72
2018,2,17,9,45,0.0,19.5,2.3,7.2,19.5,18.82,10.79
2018,2,17,10,0,0.0,22.0,2.2,7.3,22.0,21.24,12.85
2018,2,17,10,15,0.0,24.0,2.1,7.2,24.0,23.18,14.5
2018,2,17,10,30,0.0,26.0,2.0,7.1,26.0,25.12,16.14
2018,2,17,10,45,0.0,38.0,1.9,7.05,38.0,36.72,26.13
2018,2,17,11,0,0.0,50.0,1.8,7.0,50.0,48.34,36.05
2018,2,17,11,15,0.0,59.0,1.75,6.95,59.0,57.06,43.46
2018,2,17,11,30,0.0,68.0,1.7,6.9,68.0,65.78,50.84
2018,2,17,11,45,0.0,70.0,1.65,6.85,70.0,67.72,52.44
2018,2,17,12,0,0.0,72.0,1.6,6.8,72.0,69.67,54.06
2018,2,17,12,15,0.0,72.5,1.65,6.75,72.5,70.15,54.46
2018,2,17,12,30,0.0,73.0,1.7,6.7,73.0,70.64,54.87
2018,2,17,12,45,0.0,72.5,1.7,6.7,72.5,70.15,54.46
2018,2,17,13,0,0.0,72.0,1.7,6.7,72.0,69.67,54.07
2018,2,17,13,15,0.0,70.0,1.65,6.7,70.0,67.73,52.45
2018,2,17,13,30,0.0,68.0,1.6,6.7,68.0,65.78,50.84
2018,2,17,13,45,0.0,65.5,1.6,6.75,65.5,63.36,48.83
2018,2,17,14,0,0.0,63.0,1.6,6.8,63.0,60.93,46.81
2018,2,17,14,15,0.0,62.0,1.55,6.8,62.0,59.96,46.06
2018,2,17,14,30,0.0,61.0,1.5,6.8,61.0,58.98,45.32
2018,2,17,14,45,0.0,55.5,1.45,6.85,55.5,53.65,40.83
2018,2,17,15,0,0.0,50.0,1.4,6.9,50.0,48.32,36.33
2018,2,17,15,15,0.5,53.0,1.45,6.85,53.0,51.56,39.27
2018,2,17,15,30,1.0,56.0,1.5,6.8,56.0,54.78,42.18
2018,2,17,15,45,1.0,48.5,1.5,6.75,48.5,47.48,35.96
2018,2,17,16,0,1.0,41.0,1.5,6.7,41.0,40.19,29.69
2018,2,17,16,15,14.5,34.5,1.5,6.6,38.5,41.63,31.27
2018,2,17,16,30,28.0,28.0,1.5,6.5,36.0,43.97,33.42
2018,2,17,16,45,28.0,22.5,1.5,6.4,29.0,36.93,26.99
2018,2,17,17,0,28.0,17.0,1.5,6.3,22.0,29.82,20.35
2018,2,17,17,15,32.0,15.5,1.6,6.35,19.5,31.59,21.15
2018,2,17,17,30,36.0,14.0,1.7,6.4,17.0,30.81,18.44
2018,2,17,17,45,20.0,8.0,1.75,6.4,9.5,15.86,0.0
2018,2,17,18,0,4.0,2.0,1.8,6.4,2.0,2.86,0.0
2018,2,17,18,15,2.0,1.0,1.8,6.4,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.0,3.05,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.1,3.3,3.0,0.0,0.0
2018,2,18,7,15,224.5,17.0,1.35,3.95,33.0,16.71,0.0
2018,2,18,7,30,414.0,30.0,1.6,4.6,63.0,24.6,13.08
2018,2,18,7,45,528.0,37.0,1.8,5.25,110.5,38.0,20.16
2018,2,18,8,0,642.0,44.0,2.0,5.9,158.0,86.68,44.89
2018,2,18,8,15,706.5,49.5,2.15,6.5,210.5,137.93,82.12
2018,2,18,8,30,771.0,55.0,2.3,7.1,263.0,195.95,130.97
2018,2,18,8,45,812.0,58.0,2.4,7.65,314.0,252.18,182.06
2018,2,18,9,0,853.0,61.0,2.5,8.2,365.0,311.74,236.6
2018,2,18,9,15,880.5,63.5,2.5,8.7,413.0,369.87,289.62
2018,2,18,9,30,908.0,66.0,2.5,9.2,461.0,428.12,341.42
2018,2,18,9,45,928.5,67.5,2.45,9.65,504.0,483.05,389.01
2018,2,18,10,0,949.0,69.0,2.4,10.1,547.0,537.75,434.79
2018,2,18,10,15,962.0,71.0,2.3,10.5,584.0,588.43,475.77
2018,2,18,10,30,975.0,73.0,2.2,10.9,621.0,637.66,514.15
2018,2,18,10,45,981.0,73.5,2.15,11.25,648.0,679.32,545.99
2018,2,18,11,0,987.0,74.0,2.1,11.6,675.0,718.48,575.06
2018,2,18,11,15,986.5,76.5,2.0,11.9,694.5,752.65,598.11
2018,2,18,11,30,986.0,79.0,1.9,12.2,714.0,783.6,617.96
2018,2,18,11,45,996.0,77.5,1.8,12.5,729.5,814.61,637.6
2018,2,18,12,0,1006.0,76.0,1.7,12.8,745.0,842.58,654.8
2018,2,18,12,15,1007.0,77.0,1.65,13.0,750.5,863.1,667.47
2018,2,18,12,30,1008.0,78.0,1.6,13.2,756.0,879.98,677.7
2018,2,18,12,45,1007.5,77.5,1.5,13.4,752.5,890.31,682.85
2018,2,18,13,0,1007.0,77.0,1.4,13.6,749.0,896.83,685.5
2018,2,18,13,15,1003.5,76.5,1.4,13.65,737.0,897.1,685.84
2018,2,18,13,30,1000.0,76.0,1.4,13.7,725.0,893.55,683.81
2018,2,18,13,45,991.0,75.0,1.35,13.8,702.5,881.23,675.18
2018,2,18,14,0,982.0,74.0,1.3,13.9,680.0,865.28,664.3
2018,2,18,14,15,962.5,75.5,1.3,13.85,648.5,840.51,648.54
2018,2,18,14,30,943.0,77.0,1.3,13.8,617.0,812.75,630.78
2018,2,18,14,45,940.0,73.5,1.3,13.7,585.5,788.8,615.76
2018,2,18,15,0,937.0,70.0,1.3,13.6,554.0,761.61,598.34
2018,2,18,15,15,917.0,68.0,1.2,13.4,511.5,721.26,570.44
2018,2,18,15,30,897.0,66.0,1.1,13.2,469.0,679.01,540.96
2018,2,18,15,45,870.0,63.5,1.05,12.95,422.0,630.14,505.39
2018,2,18,16,0,843.0,61.0,1.0,12.7,375.0,584.27,470.46
2018,2,18,16,15,805.5,57.5,0.95,11.75,325.0,526.89,426.73
2018,2,18,16,30,768.0,54.0,0.9,10.8,275.0,470.28,381.75
2018,2,18,16,45,707.5,49.5,0.8,9.85,223.5,402.82,325.89
2018,2,18,17,0,647.0,45.0,0.7,8.9,172.0,338.98,270.71
2018,2,18,17,15,547.5,38.5,0.75,8.3,124.0,262.34,203.85
2018,2,18,17,30,448.0,32.0,0.8,7.7,76.0,198.71,142.42
2018,2,18,17,45,271.0,21.0,0.85,7.1,43.0,106.18,0.0
2018,2,18,18,0,94.0,10.0,0.9,6.5,10.0,31.13,0.0
2018,2,18,18,15,47.0,5.0,0.9,6.5,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.1,5.2,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.0,1.25,5.6,4.0,3.93,0.0
2018,2,19,7,30,0.0,6.0,1.3,5.9,6.0,5.78,0.0
2018,2,19,7,45,0.0,10.5,1.3,6.15,10.5,10.12,3.0
2018,2,19,8,0,0.0,15.0,1.3,6.4,15.0,14.46,6.97
2018,2,19,8,15,0.0,21.5,1.3,6.7,21.5,20.74,12.59
2018,2,19,8,30,0.0,28.0,1.3,7.0,28.0,27.02,18.15
2018,2,19,8,45,1.0,47.0,1.25,7.3,47.5,45.64,34.4
2018,2,19,9,0,2.0,66.0,1.2,7.6,67.0,64.39,50.55
2018,2,19,9,15,1.0,68.0,1.15,7.9,68.5,66.08,51.84
2018,2,19,9,30,0.0,70.0,1.1,8.2,70.0,67.67,53.02
2018,2,19,9,45,6.5,110.5,1.05,8.45,114.0,109.76,88.6
2018,2,19,10,0,13.0,151.0,1.0,8.7,158.0,152.62,124.08
2018,2,19,10,15,9.5,144.5,1.0,9.0,149.5,145.17,117.36
2018,2,19,10,30,6.0,138.0,1.0,9.3,141.0,137.31,110.48
2018,2,19,10,45,7.0,159.5,1.0,9.6,163.5,159.33,128.34
2018,2,19,11,0,8.0,181.0,1.0,9.9,186.0,181.55,146.06
2018,2,19,11,15,9.0,174.0,1.0,10.15,179.5,175.73,140.98
2018,2,19,11,30,10.0,167.0,1.0,10.4,173.0,169.9,136.05
2018,2,19,11,45,14.0,179.5,1.05,10.65,188.5,185.65,148.75
2018,2,19,12,0,18.0,192.0,1.1,10.9,204.0,201.62,161.51
2018,2,19,12,15,10.5,184.0,1.1,11.15,191.0,188.3,150.27
2018,2,19,12,30,3.0,176.0,1.1,11.4,178.0,174.68,138.91
2018,2,19,12,45,2.5,173.0,1.15,11.6,174.5,171.46,136.28
2018,2,19,13,0,2.0,170.0,1.2,11.8,171.0,168.22,133.62
2018,2,19,13,15,2.0,172.0,1.25,12.0,173.0,170.42,135.41
2018,2,19,13,30,2.0,174.0,1.3,12.2,175.0,172.65,137.24
2018,2,19,13,45,2.5,175.0,1.35,12.4,176.5,174.32,138.67
2018,2,19,14,0,3.0,176.0,1.4,12.6,178.0,176.03,140.16
2018,2,19,14,15,4.0,173.0,1.45,12.7,175.5,174.06,138.79
2018,2,19,14,30,5.0,170.0,1.5,12.8,173.0,172.1,137.47
2018,2,19,14,45,12.5,167.5,1.55,12.9,174.0,175.56,140.82
2018,2,19,15,0,20.0,165.0,1.6,13.0,175.0,178.77,143.96
2018,2,19,15,15,28.0,160.5,1.55,13.0,173.5,185.99,150.38
2018,2,19,15,30,36.0,156.0,1.5,13.0,172.0,186.86,151.6
2018,2,19,15,45,19.0,127.5,1.45,12.95,136.0,139.17,112.22
2018,2,19,16,0,2.0,99.0,1.4,12.9,100.0,98.84,78.48
2018,2,19,16,15,12.5,89.5,1.2,12.55,93.5,95.42,76.09
2018,2,19,16,30,23.0,80.0,1.0,12.2,87.0,94.59,75.59
2018,2,19,16,45,11.5,65.0,0.8,11.85,68.5,69.63,54.16
2018,2,19,17,0,0.0,50.0,0.6,11.5,50.0,49.02,36.33
2018,2,19,17,15,0.0,35.5,0.6,11.25,35.5,34.31,23.41
2018,2,19,17,30,0.0,21.0,0.6,11.0,21.0,20.27,10.73
2018,2,19,17,45,4.5,13.0,0.6,10.75,13.0,13.9,0.0
2018,2,19,18,0,9.0,5.0,0.6,10.5,5.0,6.97,0.0
2018,2,19,18,15,4.5,2.5,0.6,10.5,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,20,6,45,10.5,1.0,1.25,10.65,1.0,0.0,0.0
2018,2,20,7,0,21.0,2.0,1.3,11.0,2.0,0.0,0.0
2018,2,20,7,15,10.5,9.5,1.4,11.45,9.5,9.34,0.0
2018,2,20,7,30,0.0,17.0,1.5,11.9,17.0,16.4,7.39
2018,2,20,7,45,0.0,26.5,1.6,12.4,26.5,25.58,15.76
2018,2,20,8,0,0.0,36.0,1.7,12.9,36.0,34.76,23.94
2018,2,20,8,15,0.0,47.5,1.7,13.55,47.5,45.89,33.6
2018,2,20,8,30,0.0,59.0,1.7,14.2,59.0,56.99,43.06
2018,2,20,8,45,0.0,72.0,1.7,14.9,72.0,69.46,53.48
2018,2,20,9,0,0.0,85.0,1.7,15.6,85.0,81.99,63.73
2018,2,20,9,15,3.5,110.0,1.9,16.3,111.5,107.27,84.33
2018,2,20,9,30,7.0,135.0,2.1,17.0,138.0,133.05,105.03
2018,2,20,9,45,7.0,149.5,2.25,17.75,153.0,147.64,116.33
2018,2,20,10,0,7.0,164.0,2.4,18.5,168.0,162.29,127.53
2018,2,20,10,15,4.0,165.5,2.5,18.95,168.0,162.68,127.31
2018,2,20,10,30,1.0,167.0,2.6,19.4,168.0,162.77,126.87
2018,2,20,10,45,3.5,178.5,2.65,19.9,181.0,175.84,136.83
2018,2,20,11,0,6.0,190.0,2.7,20.4,194.0,189.13,146.91
2018,2,20,11,15,4.5,185.0,2.75,20.65,188.0,183.54,142.12
2018,2,20,11,30,3.0,180.0,2.8,20.9,182.0,177.81,137.3
2018,2,20,11,45,5.5,191.0,2.8,21.15,194.5,190.84,147.37
2018,2,20,12,0,8.0,202.0,2.8,21.4,207.0,204.06,157.53
2018,2,20,12,15,42.0,248.5,2.8,21.5,277.0,283.62,220.06
2018,2,20,12,30,76.0,295.0,2.8,21.6,347.0,361.09,279.61
2018,2,20,12,45,285.0,259.0,2.8,21.7,452.0,507.13,394.8
2018,2,20,13,0,494.0,223.0,2.8,21.8,557.0,649.54,503.02
2018,2,20,13,15,598.5,186.5,2.8,21.8,584.5,701.77,542.49
2018,2,20,13,30,703.0,150.0,2.8,21.8,612.0,748.36,577.24
2018,2,20,13,45,752.0,131.5,2.75,21.8,613.0,765.37,589.26
2018,2,20,14,0,801.0,113.0,2.7,21.8,614.0,776.0,597.08
2018,2,20,14,15,763.0,119.5,2.65,21.7,580.5,744.19,575.24
2018,2,20,14,30,725.0,126.0,2.6,21.6,547.0,713.8,554.67
2018,2,20,14,45,586.0,144.5,2.55,21.45,472.0,616.37,483.51
2018,2,20,15,0,447.0,163.0,2.5,21.3,397.0,518.95,410.08
2018,2,20,15,15,550.0,133.0,2.3,21.05,399.0,550.29,436.22
2018,2,20,15,30,653.0,103.0,2.1,20.8,401.0,570.1,452.4
2018,2,20,15,45,440.0,108.5,1.85,20.55,300.5,414.73,332.02
2018,2,20,16,0,227.0,114.0,1.6,20.3,200.0,268.88,215.98
2018,2,20,16,15,422.0,86.5,1.4,19.6,220.5,347.45,280.38
2018,2,20,16,30,617.0,59.0,1.2,18.9,241.0,403.9,323.16
2018,2,20,16,45,598.5,53.5,1.0,18.25,203.5,361.78,286.7
2018,2,20,17,0,580.0,48.0,0.8,17.6,166.0,319.97,249.44
2018,2,20,17,15,486.5,40.5,0.8,17.15,120.5,247.67,187.9
2018,2,20,17,30,393.0,33.0,0.8,16.7,75.0,183.8,130.26
2018,2,20,17,45,241.5,21.5,0.8,16.25,43.0,101.25,16.35
2018,2,20,18,0,90.0,10.0,0.8,15.8,11.0,30.58,0.0
2018,2,20,18,15,45.0,5.0,0.8,15.8,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,21,6,45,0.0,1.0,1.25,14.5,1.0,0.0,0.0
2018,2,21,7,0,0.0,2.0,1.3,14.9,2.0,1.97,0.0
2018,2,21,7,15,0.0,11.0,1.45,15.45,11.0,10.81,0.0
2018,2,21,7,30,0.0,20.0,1.6,16.0,20.0,19.3,9.81
2018,2,21,7,45,0.0,35.0,1.8,16.6,35.0,33.68,22.15
2018,2,21,8,0,0.0,50.0,2.0,17.2,50.0,47.88,34.44
2018,2,21,8,15,0.5,66.0,2.15,17.8,66.0,63.2,47.44
2018,2,21,8,30,1.0,82.0,2.3,18.4,82.0,78.69,60.35
2018,2,21,8,45,16.0,104.0,2.45,19.05,109.5,103.57,80.28
2018,2,21,9,0,31.0,126.0,2.6,19.7,137.0,130.11,101.45
2018,2,21,9,15,49.0,148.0,2.7,20.15,168.5,159.81,125.08
2018,2,21,9,30,67.0,170.0,2.8,20.6,200.0,191.5,150.18
2018,2,21,9,45,135.0,179.5,2.9,21.1,247.0,237.09,186.14
2018,2,21,10,0,203.0,189.0,3.0,21.6,294.0,289.65,227.6
2018,2,21,10,15,141.5,185.0,3.0,21.9,260.5,260.43,204.33
2018,2,21,10,30,80.0,181.0,3.0,22.2,227.0,227.28,177.52
2018,2,21,10,45,48.0,166.0,3.05,22.55,194.0,193.3,150.13
2018,2,21,11,0,16.0,151.0,3.1,22.9,161.0,157.28,120.81
2018,2,21,11,15,190.0,185.5,3.05,23.1,310.0,322.77,253.54
2018,2,21,11,30,364.0,220.0,3.0,23.3,459.0,495.69,386.01
2018,2,21,11,45,526.0,185.5,2.95,23.5,538.5,591.37,458.61
2018,2,21,12,0,688.0,151.0,2.9,23.7,618.0,695.27,535.57
2018,2,21,12,15,385.5,210.0,2.9,23.85,472.0,531.61,410.62
2018,2,21,12,30,83.0,269.0,2.9,24.0,326.0,339.27,260.23
2018,2,21,12,45,87.5,280.0,2.85,24.1,340.0,356.41,273.77
2018,2,21,13,0,92.0,291.0,2.8,24.2,354.0,373.55,286.52
2018,2,21,13,15,71.5,274.5,2.75,24.2,323.0,340.44,261.19
2018,2,21,13,30,51.0,258.0,2.7,24.2,292.0,306.92,235.56
2018,2,21,13,45,76.0,266.0,2.65,24.2,315.0,336.82,259.26
2018,2,21,14,0,101.0,274.0,2.6,24.2,338.0,366.45,282.4
2018,2,21,14,15,202.0,240.0,2.55,24.1,360.5,417.28,324.05
2018,2,21,14,30,303.0,206.0,2.5,24.0,383.0,464.44,362.28
2018,2,21,14,45,379.0,183.0,2.45,23.9,392.0,500.76,391.23
2018,2,21,15,0,455.0,160.0,2.4,23.8,401.0,522.84,409.58
2018,2,21,15,15,286.5,164.5,2.2,23.55,312.0,388.52,306.09
2018,2,21,15,30,118.0,169.0,2.0,23.3,223.0,264.49,208.01
2018,2,21,15,45,352.0,122.0,1.85,23.05,261.5,375.16,298.93
2018,2,21,16,0,586.0,75.0,1.7,22.8,300.0,454.71,361.74
2018,2,21,16,15,529.5,71.5,1.5,22.15,254.5,396.19,315.36
2018,2,21,16,30,473.0,68.0,1.3,21.5,209.0,340.73,271.05
2018,2,21,16,45,527.0,57.5,1.15,20.85,188.0,333.82,263.52
2018,2,21,17,0,581.0,47.0,1.0,20.2,167.0,320.74,248.77
2018,2,21,17,15,491.5,40.0,1.0,19.75,122.0,250.25,188.84
2018,2,21,17,30,402.0,33.0,1.0,19.3,77.0,187.81,133.04
2018,2,21,17,45,249.5,22.0,1.0,18.85,44.5,105.36,28.92
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,33.38,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
