Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,858.88,681.33
2018,3,4,11,45,1020.0,79.5,2.85,10.5,814.0,887.66,699.79
2018,3,4,12,0,1023.0,80.0,2.8,10.9,827.0,912.96,715.68
2018,3,4,12,15,1024.0,80.5,2.75,11.2,832.0,933.01,728.11
2018,3,4,12,30,1025.0,81.0,2.7,11.5,837.0,949.28,737.96
2018,3,4,12,45,1024.5,80.5,2.65,11.8,832.5,959.35,743.6
2018,3,4,13,0,1024.0,80.0,2.6,12.1,828.0,965.49,746.69
2018,3,4,13,15,1019.5,80.0,2.55,12.25,814.5,964.79,745.64
2018,3,4,13,30,1015.0,80.0,2.5,12.4,801.0,960.16,742.11
2018,3,4,13,45,1006.0,79.5,2.45,12.6,777.5,947.26,732.92
2018,3,4,14,0,997.0,79.0,2.4,12.8,754.0,930.62,721.38
2018,3,4,14,15,988.0,78.0,2.35,12.8,724.5,909.83,707.62
2018,3,4,14,30,979.0,77.0,2.3,12.8,695.0,885.6,691.57
2018,3,4,14,45,965.0,76.5,2.25,12.8,658.0,854.73,670.87
2018,3,4,15,0,951.0,76.0,2.2,12.8,621.0,821.02,648.15
2018,3,4,15,15,932.0,74.0,2.05,12.65,577.0,779.3,619.05
2018,3,4,15,30,913.0,72.0,1.9,12.5,533.0,735.54,588.28
2018,3,4,15,45,889.5,69.5,1.75,12.35,484.5,686.45,553.21
2018,3,4,16,0,866.0,67.0,1.6,12.2,436.0,640.25,518.5
2018,3,4,16,15,830.5,64.0,1.4,11.3,383.5,581.34,473.42
2018,3,4,16,30,795.0,61.0,1.2,10.4,331.0,523.02,427.3
2018,3,4,16,45,745.0,56.5,1.0,9.55,277.0,456.56,373.0
2018,3,4,17,0,695.0,52.0,0.8,8.7,223.0,392.86,318.84
2018,3,4,17,15,616.0,46.0,0.9,7.95,171.0,318.69,255.49
2018,3,4,17,30,537.0,40.0,1.0,7.2,119.0,254.52,197.79
2018,3,4,17,45,381.5,30.0,1.05,6.45,75.0,167.03,118.02
2018,3,4,18,0,226.0,20.0,1.1,5.7,31.0,86.74,0.0
2018,3,4,18,15,113.0,10.0,1.1,5.7,15.5,33.02,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.25,-0.7,16.0,10.32,0.0
2018,3,5,7,0,227.0,21.0,1.4,0.0,32.0,17.67,0.0
2018,3,5,7,15,351.0,31.5,1.5,0.8,72.0,24.82,15.7
2018,3,5,7,30,475.0,42.0,1.6,1.6,112.0,36.63,22.9
2018,3,5,7,45,581.5,48.5,1.7,2.4,168.0,79.31,42.57
2018,3,5,8,0,688.0,55.0,1.8,3.2,224.0,136.23,82.73
2018,3,5,8,15,736.5,59.5,1.8,3.75,277.5,190.23,128.84
2018,3,5,8,30,785.0,64.0,1.8,4.3,331.0,249.15,182.04
2018,3,5,8,45,744.0,79.5,1.8,4.9,363.0,295.29,227.64
2018,3,5,9,0,703.0,95.0,1.8,5.5,395.0,337.59,268.44
2018,3,5,9,15,732.5,100.0,1.75,5.9,442.5,392.71,317.03
2018,3,5,9,30,762.0,105.0,1.7,6.3,490.0,449.51,365.46
2018,3,5,9,45,652.5,144.0,1.7,6.75,492.5,471.49,384.65
2018,3,5,10,0,543.0,183.0,1.7,7.2,495.0,480.35,391.92
2018,3,5,10,15,497.0,212.5,1.65,7.6,511.5,507.93,412.87
2018,3,5,10,30,451.0,242.0,1.6,8.0,528.0,530.57,428.93
2018,3,5,10,45,452.5,253.0,1.55,8.35,550.5,562.11,452.16
2018,3,5,11,0,454.0,264.0,1.5,8.7,573.0,592.48,473.91
2018,3,5,11,15,466.5,268.0,1.4,9.0,593.5,622.68,495.16
2018,3,5,11,30,479.0,272.0,1.3,9.3,614.0,652.06,515.33
2018,3,5,11,45,495.5,270.5,1.2,9.6,629.5,677.99,532.78
2018,3,5,12,0,512.0,269.0,1.1,9.9,645.0,702.81,549.12
2018,3,5,12,15,485.5,281.5,1.05,10.1,640.0,705.14,548.85
2018,3,5,12,30,459.0,294.0,1.0,10.3,635.0,704.83,546.95
2018,3,5,12,45,457.5,291.0,0.9,10.5,629.0,707.35,547.38
2018,3,5,13,0,456.0,288.0,0.8,10.7,623.0,707.92,546.37
2018,3,5,13,15,619.5,223.5,0.75,10.8,671.0,785.86,604.66
2018,3,5,13,30,783.0,159.0,0.7,10.9,719.0,858.51,654.16
2018,3,5,13,45,825.5,139.5,0.6,10.95,715.5,867.35,657.61
2018,3,5,14,0,868.0,120.0,0.5,11.0,712.0,875.48,661.6
2018,3,5,14,15,691.5,169.5,0.45,11.0,629.0,775.75,593.91
2018,3,5,14,30,515.0,219.0,0.4,11.0,546.0,671.52,519.24
2018,3,5,14,45,525.0,203.0,0.35,11.05,521.0,652.44,507.65
2018,3,5,15,0,535.0,187.0,0.3,11.1,496.0,630.8,492.92
2018,3,5,15,15,645.0,146.0,0.35,11.0,492.5,656.93,515.84
2018,3,5,15,30,755.0,105.0,0.4,10.9,489.0,670.14,528.6
2018,3,5,15,45,756.5,95.0,0.45,10.85,450.0,634.47,503.88
2018,3,5,16,0,758.0,85.0,0.5,10.8,411.0,593.81,475.36
2018,3,5,16,15,749.5,77.0,0.55,10.1,367.0,549.58,443.86
2018,3,5,16,30,741.0,69.0,0.6,9.4,323.0,503.91,409.64
2018,3,5,16,45,702.5,63.0,0.65,8.65,272.5,443.81,362.22
2018,3,5,17,0,664.0,57.0,0.7,7.9,222.0,388.26,315.97
2018,3,5,17,15,585.5,50.0,0.75,6.95,170.5,314.75,253.34
2018,3,5,17,30,507.0,43.0,0.8,6.0,119.0,248.02,193.96
2018,3,5,17,45,367.5,33.0,0.9,5.05,76.5,166.44,119.76
2018,3,5,18,0,228.0,23.0,1.0,4.1,34.0,90.73,0.0
2018,3,5,18,15,114.0,11.5,1.0,4.1,17.0,34.89,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.15,0.95,3.0,2.95,0.0
2018,3,6,7,0,3.0,6.0,1.2,1.2,6.0,5.83,0.0
2018,3,6,7,15,1.5,9.0,1.2,1.55,9.0,8.67,1.91
2018,3,6,7,30,0.0,12.0,1.2,1.9,12.0,11.57,4.5
2018,3,6,7,45,0.0,17.5,1.2,2.3,17.5,16.88,9.36
2018,3,6,8,0,0.0,23.0,1.2,2.7,23.0,22.19,14.18
2018,3,6,8,15,2.5,56.0,1.25,3.05,57.0,54.58,42.85
2018,3,6,8,30,5.0,89.0,1.3,3.4,91.0,86.68,70.82
2018,3,6,8,45,2.5,71.0,1.3,3.7,72.0,69.39,55.55
2018,3,6,9,0,0.0,53.0,1.3,4.0,53.0,51.21,39.52
2018,3,6,9,15,0.0,54.0,1.3,4.2,54.0,52.18,40.23
2018,3,6,9,30,0.0,55.0,1.3,4.4,55.0,53.16,40.92
2018,3,6,9,45,1.5,77.0,1.35,4.6,78.0,75.23,59.85
2018,3,6,10,0,3.0,99.0,1.4,4.8,101.0,97.45,78.66
2018,3,6,10,15,1.5,81.0,1.4,4.9,82.0,79.26,62.88
2018,3,6,10,30,0.0,63.0,1.4,5.0,63.0,60.94,47.04
2018,3,6,10,45,5.0,137.5,1.45,5.15,141.0,136.71,111.28
2018,3,6,11,0,10.0,212.0,1.5,5.3,219.0,213.56,174.59
2018,3,6,11,15,7.5,199.5,1.5,5.3,205.0,199.95,162.89
2018,3,6,11,30,5.0,187.0,1.5,5.3,191.0,186.1,151.33
2018,3,6,11,45,3.0,159.0,1.45,5.3,161.5,157.15,127.3
2018,3,6,12,0,1.0,131.0,1.4,5.3,132.0,128.1,103.09
2018,3,6,12,15,0.5,107.0,1.3,5.2,107.5,104.18,83.11
2018,3,6,12,30,0.0,83.0,1.2,5.1,83.0,80.37,63.09
2018,3,6,12,45,0.0,96.0,1.05,5.0,96.0,93.01,73.82
2018,3,6,13,0,0.0,109.0,0.9,4.9,109.0,105.77,84.57
2018,3,6,13,15,0.0,90.0,0.85,4.85,90.0,87.15,68.92
2018,3,6,13,30,0.0,71.0,0.8,4.8,71.0,68.72,53.4
2018,3,6,13,45,0.0,62.5,0.7,4.7,62.5,60.48,46.49
2018,3,6,14,0,0.0,54.0,0.6,4.6,54.0,52.24,39.53
2018,3,6,14,15,0.0,61.0,0.55,4.55,61.0,59.01,45.44
2018,3,6,14,30,0.0,68.0,0.5,4.5,68.0,65.78,51.33
2018,3,6,14,45,0.0,62.5,0.45,4.45,62.5,60.45,46.85
2018,3,6,15,0,0.0,57.0,0.4,4.4,57.0,55.11,42.39
2018,3,6,15,15,0.0,47.0,0.4,4.35,47.0,45.42,34.13
2018,3,6,15,30,0.0,37.0,0.4,4.3,37.0,35.74,25.8
2018,3,6,15,45,0.0,38.0,0.4,4.3,38.0,36.7,26.75
2018,3,6,16,0,0.0,39.0,0.4,4.3,39.0,37.66,27.69
2018,3,6,16,15,0.0,33.5,0.4,4.15,33.5,32.34,23.09
2018,3,6,16,30,0.0,28.0,0.4,4.0,28.0,27.02,18.45
2018,3,6,16,45,0.0,25.5,0.45,3.9,25.5,24.6,16.33
2018,3,6,17,0,0.0,23.0,0.5,3.8,23.0,22.19,14.15
2018,3,6,17,15,0.0,18.0,0.5,3.65,18.0,17.36,9.76
2018,3,6,17,30,0.0,13.0,0.5,3.5,13.0,12.53,5.32
2018,3,6,17,45,1.5,9.0,0.5,3.3,9.0,9.14,1.94
2018,3,6,18,0,3.0,5.0,0.5,3.1,5.0,5.64,0.0
2018,3,6,18,15,1.5,2.5,0.5,3.1,2.5,2.77,0.0
2018,3,6,18,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.5,0.8,2.9,4.5,4.42,0.0
2018,3,7,7,0,2.0,9.0,0.9,3.1,9.0,8.68,0.0
2018,3,7,7,15,1.0,13.5,1.0,3.4,13.5,13.02,5.76
2018,3,7,7,30,0.0,18.0,1.1,3.7,18.0,17.36,9.51
2018,3,7,7,45,0.0,24.5,1.25,4.0,24.5,23.64,15.26
2018,3,7,8,0,0.0,31.0,1.4,4.3,31.0,29.92,20.92
2018,3,7,8,15,0.0,32.5,1.6,4.65,32.5,31.37,22.2
2018,3,7,8,30,0.0,34.0,1.8,5.0,34.0,32.82,23.41
2018,3,7,8,45,2.5,62.0,2.0,5.4,63.0,60.68,47.65
2018,3,7,9,0,5.0,90.0,2.2,5.8,92.0,88.69,71.65
2018,3,7,9,15,6.5,116.0,2.4,6.25,119.0,114.54,93.44
2018,3,7,9,30,8.0,142.0,2.6,6.7,146.0,140.65,115.16
2018,3,7,9,45,4.0,114.5,2.8,7.15,116.5,112.75,91.09
2018,3,7,10,0,0.0,87.0,3.0,7.6,87.0,84.18,66.52
2018,3,7,10,15,92.5,144.0,3.1,8.0,203.5,197.72,163.33
2018,3,7,10,30,185.0,201.0,3.2,8.4,320.0,320.22,264.68
2018,3,7,10,45,553.5,153.0,3.25,8.8,530.5,535.77,442.5
2018,3,7,11,0,922.0,105.0,3.3,9.2,741.0,767.44,621.84
2018,3,7,11,15,766.5,159.5,3.3,9.4,698.5,741.25,598.89
2018,3,7,11,30,611.0,214.0,3.3,9.6,656.0,700.37,564.79
2018,3,7,11,45,479.5,242.0,3.35,9.8,592.5,639.64,516.47
2018,3,7,12,0,348.0,270.0,3.4,10.0,529.0,567.09,458.34
2018,3,7,12,15,431.5,250.0,3.4,10.05,573.0,630.81,509.48
2018,3,7,12,30,515.0,230.0,3.4,10.1,617.0,688.73,554.98
2018,3,7,12,45,541.0,236.0,3.4,10.15,640.5,724.45,581.65
2018,3,7,13,0,567.0,242.0,3.4,10.2,664.0,758.47,607.03
2018,3,7,13,15,742.0,177.5,3.45,10.2,720.5,847.95,676.03
2018,3,7,13,30,917.0,113.0,3.5,10.2,777.0,921.63,729.43
2018,3,7,13,45,937.0,103.5,3.55,10.15,765.5,924.32,731.91
2018,3,7,14,0,957.0,94.0,3.6,10.1,754.0,922.91,732.22
2018,3,7,14,15,951.0,92.0,3.6,9.9,726.0,903.85,720.06
2018,3,7,14,30,945.0,90.0,3.6,9.7,698.0,881.38,705.6
2018,3,7,14,45,934.5,87.5,3.6,9.55,662.0,851.48,685.59
2018,3,7,15,0,924.0,85.0,3.6,9.4,626.0,818.67,663.36
2018,3,7,15,15,909.0,82.5,3.5,9.1,583.5,779.79,636.29
2018,3,7,15,30,894.0,80.0,3.4,8.8,541.0,738.73,607.32
2018,3,7,15,45,874.0,76.5,3.3,8.5,493.5,695.35,576.21
2018,3,7,16,0,854.0,73.0,3.2,8.2,446.0,646.26,538.95
2018,3,7,16,15,825.0,70.0,3.0,7.7,395.5,591.27,495.18
2018,3,7,16,30,796.0,67.0,2.8,7.2,345.0,536.32,450.07
2018,3,7,16,45,748.0,62.0,2.55,6.65,290.5,469.67,393.86
2018,3,7,17,0,700.0,57.0,2.3,6.1,236.0,405.57,337.8
2018,3,7,17,15,621.5,50.5,2.1,5.45,182.5,333.0,273.15
2018,3,7,17,30,543.0,44.0,1.9,4.8,129.0,264.56,210.3
2018,3,7,17,45,399.5,34.5,1.65,4.1,84.0,179.6,132.64
2018,3,7,18,0,256.0,25.0,1.4,3.4,39.0,102.04,12.87
2018,3,7,18,15,128.0,12.5,1.4,3.4,19.5,39.19,0.0
2018,3,7,18,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.85,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.05,-2.6,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.4,-1.2,5.0,4.91,0.0
2018,3,8,7,0,0.0,10.0,1.6,-0.5,10.0,9.64,0.0
2018,3,8,7,15,0.0,21.0,1.65,0.25,21.0,20.27,12.44
2018,3,8,7,30,0.0,32.0,1.7,1.0,32.0,30.9,21.58
2018,3,8,7,45,0.0,51.0,1.75,1.75,51.0,49.01,37.91
2018,3,8,8,0,0.0,70.0,1.8,2.5,70.0,66.92,53.84
2018,3,8,8,15,192.5,92.0,1.9,2.95,160.5,122.08,94.03
2018,3,8,8,30,385.0,114.0,2.0,3.4,251.0,202.26,157.77
2018,3,8,8,45,552.0,108.5,2.05,3.85,336.0,272.6,215.86
2018,3,8,9,0,719.0,103.0,2.1,4.3,421.0,359.27,288.72
2018,3,8,9,15,785.5,99.0,2.1,4.45,480.0,423.4,344.59
2018,3,8,9,30,852.0,95.0,2.1,4.6,539.0,491.29,402.52
2018,3,8,9,45,785.5,120.0,2.1,4.8,554.0,523.66,430.63
2018,3,8,10,0,719.0,145.0,2.1,5.0,569.0,549.09,451.85
2018,3,8,10,15,451.0,188.0,2.15,5.2,459.5,461.77,381.8
2018,3,8,10,30,183.0,231.0,2.2,5.4,350.0,346.84,286.5
2018,3,8,10,45,140.0,259.5,2.25,5.6,352.5,354.2,291.63
2018,3,8,11,0,97.0,288.0,2.3,5.8,355.0,354.56,290.29
2018,3,8,11,15,67.0,246.5,2.35,5.9,293.5,294.42,241.28
2018,3,8,11,30,37.0,205.0,2.4,6.0,232.0,231.96,189.81
2018,3,8,11,45,33.5,222.0,2.45,6.15,246.5,247.82,202.58
2018,3,8,12,0,30.0,239.0,2.5,6.3,261.0,263.61,214.99
2018,3,8,12,15,26.5,254.0,2.5,6.4,273.5,277.31,225.68
2018,3,8,12,30,23.0,269.0,2.5,6.5,286.0,284.84,231.41
2018,3,8,12,45,33.0,289.0,2.55,6.6,313.5,321.65,261.2
2018,3,8,13,0,43.0,309.0,2.6,6.7,341.0,352.7,286.13
2018,3,8,13,15,80.5,321.0,2.65,6.8,380.0,399.48,324.51
2018,3,8,13,30,118.0,333.0,2.7,6.9,419.0,454.78,369.03
2018,3,8,13,45,281.5,295.5,2.75,7.0,493.0,564.95,460.07
2018,3,8,14,0,445.0,258.0,2.8,7.1,567.0,671.46,545.64
2018,3,8,14,15,355.0,251.5,2.8,7.05,492.0,575.2,470.44
2018,3,8,14,30,265.0,245.0,2.8,7.0,417.0,489.17,402.6
2018,3,8,14,45,145.0,219.0,2.8,6.95,312.5,350.84,290.62
2018,3,8,15,0,25.0,193.0,2.8,6.9,208.0,218.16,179.34
2018,3,8,15,15,30.5,179.5,2.75,6.75,196.5,207.89,171.89
2018,3,8,15,30,36.0,166.0,2.7,6.6,185.0,197.18,163.69
2018,3,8,15,45,60.5,160.0,2.65,6.5,188.0,207.38,173.44
2018,3,8,16,0,85.0,154.0,2.6,6.4,191.0,215.87,181.54
2018,3,8,16,15,84.0,135.0,2.4,6.05,168.0,198.85,167.51
2018,3,8,16,30,83.0,116.0,2.2,5.7,145.0,174.43,146.98
2018,3,8,16,45,134.5,102.0,2.05,5.35,140.5,183.05,154.84
2018,3,8,17,0,186.0,88.0,1.9,5.0,136.0,192.79,162.36
2018,3,8,17,15,146.5,73.5,1.85,4.55,106.0,151.59,125.39
2018,3,8,17,30,107.0,59.0,1.8,4.1,76.0,109.27,87.29
2018,3,8,17,45,68.0,39.5,1.8,3.65,49.0,70.11,51.47
2018,3,8,18,0,29.0,20.0,1.8,3.2,22.0,31.28,4.46
2018,3,8,18,15,14.5,10.0,1.8,3.2,11.0,12.9,0.0
2018,3,8,18,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,9,6,45,146.5,13.5,1.45,-2.05,23.0,13.27,0.0
2018,3,9,7,0,293.0,27.0,1.6,-1.4,46.0,22.63,6.7
2018,3,9,7,15,430.0,36.5,1.8,-0.8,93.0,28.41,19.95
2018,3,9,7,30,567.0,46.0,2.0,-0.2,140.0,49.84,28.03
2018,3,9,7,45,640.0,52.5,2.15,0.45,194.0,96.85,53.93
2018,3,9,8,0,713.0,59.0,2.3,1.1,248.0,154.22,98.04
2018,3,9,8,15,759.0,64.0,2.35,1.55,303.0,210.49,147.81
2018,3,9,8,30,805.0,69.0,2.4,2.0,358.0,271.34,203.86
2018,3,9,8,45,835.5,72.5,2.4,2.45,410.5,330.13,258.89
2018,3,9,9,0,866.0,76.0,2.4,2.9,463.0,391.05,314.76
2018,3,9,9,15,885.0,78.5,2.4,3.35,509.5,447.97,366.02
2018,3,9,9,30,904.0,81.0,2.4,3.8,556.0,505.83,416.32
2018,3,9,9,45,921.0,82.5,2.4,4.2,599.0,560.59,462.58
2018,3,9,10,0,938.0,84.0,2.4,4.6,642.0,614.76,506.85
2018,3,9,10,15,949.0,86.0,2.4,5.0,678.5,664.89,546.6
2018,3,9,10,30,960.0,88.0,2.4,5.4,715.0,713.36,583.91
2018,3,9,10,45,968.0,89.0,2.35,5.8,744.0,756.82,615.08
2018,3,9,11,0,976.0,90.0,2.3,6.2,773.0,797.89,642.91
2018,3,9,11,15,981.0,91.5,2.35,6.55,794.5,834.62,668.15
2018,3,9,11,30,986.0,93.0,2.4,6.9,816.0,868.38,691.12
2018,3,9,11,45,989.0,93.5,2.4,7.25,828.5,896.34,709.4
2018,3,9,12,0,992.0,94.0,2.4,7.6,841.0,920.9,725.27
2018,3,9,12,15,887.5,135.5,2.4,7.85,806.5,898.64,708.37
2018,3,9,12,30,783.0,177.0,2.4,8.1,772.0,869.08,686.83
2018,3,9,12,45,786.0,174.5,2.45,8.35,769.0,878.47,693.74
2018,3,9,13,0,789.0,172.0,2.5,8.6,766.0,884.77,698.16
2018,3,9,13,15,863.0,140.0,2.55,8.75,780.0,915.17,720.13
2018,3,9,13,30,937.0,108.0,2.6,8.9,794.0,939.59,737.69
2018,3,9,13,45,949.5,99.0,2.6,9.05,778.0,936.15,735.33
2018,3,9,14,0,962.0,90.0,2.6,9.2,762.0,928.7,730.6
2018,3,9,14,15,953.0,89.0,2.6,9.25,732.5,907.96,716.87
2018,3,9,14,30,944.0,88.0,2.6,9.3,703.0,883.9,700.97
2018,3,9,14,45,929.0,86.5,2.6,9.35,665.0,851.3,678.93
2018,3,9,15,0,914.0,85.0,2.6,9.4,627.0,816.04,654.9
2018,3,9,15,15,896.5,83.0,2.5,9.3,584.0,775.9,626.76
2018,3,9,15,30,879.0,81.0,2.4,9.2,541.0,738.18,600.23
2018,3,9,15,45,854.0,78.5,2.35,9.05,492.5,688.4,564.67
2018,3,9,16,0,829.0,76.0,2.3,8.9,444.0,637.71,526.78
2018,3,9,16,15,794.5,72.5,2.0,8.25,392.0,579.51,480.77
2018,3,9,16,30,760.0,69.0,1.7,7.6,340.0,521.9,433.93
2018,3,9,16,45,710.5,64.0,1.45,6.95,286.5,455.75,378.97
2018,3,9,17,0,661.0,59.0,1.2,6.3,233.0,395.01,326.5
2018,3,9,17,15,546.0,55.0,1.15,5.35,177.0,308.63,252.65
2018,3,9,17,30,431.0,51.0,1.1,4.4,121.0,232.33,185.56
2018,3,9,17,45,287.0,37.0,1.05,3.45,76.5,147.67,110.89
2018,3,9,18,0,143.0,23.0,1.0,2.5,32.0,72.89,24.02
2018,3,9,18,15,71.5,11.5,1.0,2.5,16.0,26.57,0.0
2018,3,9,18,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.6,0.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.7,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.7,1.2,1.0,0.0,0.0
2018,3,10,6,45,4.0,9.5,0.7,1.5,9.5,9.34,0.0
2018,3,10,7,0,4.0,18.0,0.7,1.8,18.0,17.38,5.54
2018,3,10,7,15,2.0,32.0,0.75,2.1,32.0,30.64,21.88
2018,3,10,7,30,0.0,46.0,0.8,2.4,46.0,43.83,32.91
2018,3,10,7,45,1.5,65.0,0.85,2.75,65.5,61.78,49.01
2018,3,10,8,0,3.0,84.0,0.9,3.1,85.0,80.11,65.17
2018,3,10,8,15,31.0,107.5,0.9,3.65,119.0,107.22,87.49
2018,3,10,8,30,59.0,131.0,0.9,4.2,153.0,138.8,113.6
2018,3,10,8,45,49.5,147.0,0.85,4.7,167.0,155.05,127.53
2018,3,10,9,0,40.0,163.0,0.8,5.2,181.0,170.26,140.17
2018,3,10,9,15,31.5,169.0,0.85,6.0,184.0,175.48,144.03
2018,3,10,9,30,23.0,175.0,0.9,6.8,187.0,179.38,146.63
2018,3,10,9,45,15.5,164.0,0.95,7.6,172.5,166.44,135.24
2018,3,10,10,0,8.0,153.0,1.0,8.4,158.0,152.54,123.11
2018,3,10,10,15,4.5,138.0,1.05,9.05,141.0,136.37,109.26
2018,3,10,10,30,1.0,123.0,1.1,9.7,124.0,119.8,95.1
2018,3,10,10,45,3.5,137.0,1.15,10.35,139.5,135.25,107.53
2018,3,10,11,0,6.0,151.0,1.2,11.0,155.0,150.93,119.96
2018,3,10,11,15,6.0,154.0,1.35,11.5,158.0,154.15,122.23
2018,3,10,11,30,6.0,157.0,1.5,12.0,161.0,157.36,124.53
2018,3,10,11,45,3.5,136.5,1.6,12.5,139.0,135.45,106.4
2018,3,10,12,0,1.0,116.0,1.7,13.0,117.0,113.4,88.19
2018,3,10,12,15,4.5,148.5,1.75,13.25,152.0,148.37,116.64
2018,3,10,12,30,8.0,181.0,1.8,13.5,187.0,183.73,144.97
2018,3,10,12,45,28.5,232.5,1.9,13.8,254.0,258.92,205.11
2018,3,10,13,0,49.0,284.0,2.0,14.1,321.0,331.55,261.91
2018,3,10,13,15,96.5,313.0,2.05,14.2,384.5,405.16,319.76
2018,3,10,13,30,144.0,342.0,2.1,14.3,448.0,487.69,383.13
2018,3,10,13,45,108.5,321.5,2.15,14.4,400.0,426.69,336.1
2018,3,10,14,0,73.0,301.0,2.2,14.5,352.0,374.21,295.6
2018,3,10,14,15,59.5,278.0,2.2,14.4,318.5,338.06,268.09
2018,3,10,14,30,46.0,255.0,2.2,14.3,285.0,301.99,240.25
2018,3,10,14,45,130.5,260.5,2.15,14.25,339.5,385.65,308.82
2018,3,10,15,0,215.0,266.0,2.1,14.2,394.0,456.7,365.85
2018,3,10,15,15,284.5,238.0,1.95,13.9,395.5,482.22,387.45
2018,3,10,15,30,354.0,210.0,1.8,13.6,397.0,493.61,398.34
2018,3,10,15,45,251.0,200.0,1.65,13.35,326.5,400.28,324.6
2018,3,10,16,0,148.0,190.0,1.5,13.1,256.0,305.91,249.06
2018,3,10,16,15,95.5,165.5,1.3,12.55,206.0,234.4,191.55
2018,3,10,16,30,43.0,141.0,1.1,12.0,156.0,174.36,142.09
2018,3,10,16,45,38.5,117.5,0.95,11.4,129.5,145.16,118.23
2018,3,10,17,0,34.0,94.0,0.8,10.8,103.0,116.13,93.86
2018,3,10,17,15,23.0,73.0,0.8,10.5,78.5,87.51,69.24
2018,3,10,17,30,12.0,52.0,0.8,10.2,54.0,57.04,42.79
2018,3,10,17,45,6.5,34.0,0.8,9.95,35.0,36.12,24.14
2018,3,10,18,0,1.0,16.0,0.8,9.7,16.0,15.71,2.3
2018,3,10,18,15,0.5,8.0,0.8,9.7,8.0,7.97,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,1.95,5.05,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,2.0,5.0,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.0,2.05,5.0,6.0,5.9,0.0
2018,3,11,7,0,1.0,11.0,2.1,5.0,11.0,10.61,1.84
2018,3,11,7,15,0.5,17.5,2.15,5.05,17.5,16.88,9.42
2018,3,11,7,30,0.0,24.0,2.2,5.1,24.0,23.16,14.58
2018,3,11,7,45,0.0,35.0,2.2,5.2,35.0,33.79,24.14
2018,3,11,8,0,0.0,46.0,2.2,5.3,46.0,44.43,33.6
2018,3,11,8,15,0.0,57.0,2.25,5.35,57.0,55.08,42.95
2018,3,11,8,30,0.0,68.0,2.3,5.4,68.0,65.73,52.16
2018,3,11,8,45,0.0,66.0,2.3,5.45,66.0,63.79,50.31
2018,3,11,9,0,0.0,64.0,2.3,5.5,64.0,61.86,48.46
2018,3,11,9,15,0.0,83.5,2.35,5.65,83.5,80.76,64.6
2018,3,11,9,30,0.0,103.0,2.4,5.8,103.0,99.57,80.44
2018,3,11,9,45,0.5,126.5,2.4,5.9,127.0,122.54,99.67
2018,3,11,10,0,1.0,150.0,2.4,6.0,151.0,145.67,118.82
2018,3,11,10,15,1.0,148.5,2.4,6.05,149.5,144.42,117.44
2018,3,11,10,30,1.0,147.0,2.4,6.1,148.0,143.13,116.11
2018,3,11,10,45,0.5,140.5,2.35,6.2,141.0,136.59,110.39
2018,3,11,11,0,0.0,134.0,2.3,6.3,134.0,129.98,104.66
2018,3,11,11,15,0.0,121.5,2.3,6.3,121.5,117.84,94.39
2018,3,11,11,30,0.0,109.0,2.3,6.3,109.0,105.67,84.13
2018,3,11,11,45,0.0,107.5,2.25,6.35,107.5,104.23,82.85
2018,3,11,12,0,0.0,106.0,2.2,6.4,106.0,102.78,81.58
2018,3,11,12,15,0.0,106.5,2.2,6.45,106.5,103.29,81.96
2018,3,11,12,30,0.0,107.0,2.2,6.5,107.0,103.79,82.36
2018,3,11,12,45,0.0,103.0,2.2,6.5,103.0,99.88,79.1
2018,3,11,13,0,0.0,99.0,2.2,6.5,99.0,95.96,75.84
2018,3,11,13,15,0.0,108.0,2.15,6.5,108.0,104.8,83.31
2018,3,11,13,30,0.0,117.0,2.1,6.5,117.0,113.69,90.79
2018,3,11,13,45,0.0,107.5,2.1,6.5,107.5,104.32,83.02
2018,3,11,14,0,0.0,98.0,2.1,6.5,98.0,94.95,75.27
2018,3,11,14,15,0.0,90.5,2.05,6.45,90.5,87.61,69.21
2018,3,11,14,30,0.0,83.0,2.0,6.4,83.0,80.33,63.19
2018,3,11,14,45,0.0,74.5,2.0,6.35,74.5,72.08,56.32
2018,3,11,15,0,0.0,66.0,2.0,6.3,66.0,63.83,49.43
2018,3,11,15,15,0.0,64.5,1.9,6.2,64.5,62.37,48.33
2018,3,11,15,30,0.0,63.0,1.8,6.1,63.0,60.91,47.24
2018,3,11,15,45,0.0,52.0,1.75,6.0,52.0,50.25,38.19
2018,3,11,16,0,0.0,41.0,1.7,5.9,41.0,39.6,29.06
2018,3,11,16,15,0.0,33.0,1.65,5.8,33.0,31.86,22.4
2018,3,11,16,30,0.0,25.0,1.6,5.7,25.0,24.13,15.67
2018,3,11,16,45,0.0,20.5,1.55,5.6,20.5,19.78,11.87
2018,3,11,17,0,0.0,16.0,1.5,5.5,16.0,15.43,8.02
2018,3,11,17,15,0.0,14.0,1.5,5.4,14.0,13.5,6.26
2018,3,11,17,30,0.0,12.0,1.5,5.3,12.0,11.57,4.44
2018,3,11,17,45,0.5,9.0,1.5,5.25,9.0,8.83,1.82
2018,3,11,18,0,1.0,6.0,1.5,5.2,6.0,6.05,0.0
2018,3,11,18,15,1.0,3.5,1.5,5.2,3.5,3.66,0.0
2018,3,11,18,30,1.0,1.0,1.5,5.2,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.55,5.05,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.25,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.3,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,7.0,2.4,0.85,7.0,6.88,0.0
2018,3,12,7,0,0.0,13.0,2.5,0.8,13.0,12.54,3.99
2018,3,12,7,15,0.0,10.5,2.55,0.85,10.5,10.12,3.55
2018,3,12,7,30,0.0,8.0,2.6,0.9,8.0,7.71,1.19
2018,3,12,7,45,0.0,9.5,2.65,0.9,9.5,9.16,2.56
2018,3,12,8,0,0.0,11.0,2.7,0.9,11.0,10.61,3.89
2018,3,12,8,15,0.0,16.5,2.75,0.95,16.5,15.92,8.66
2018,3,12,8,30,0.0,22.0,2.8,1.0,22.0,21.23,13.4
2018,3,12,8,45,0.0,24.5,2.85,1.05,24.5,23.65,15.5
2018,3,12,9,0,0.0,27.0,2.9,1.1,27.0,26.07,17.59
2018,3,12,9,15,0.0,35.0,2.9,1.15,35.0,33.81,24.37
2018,3,12,9,30,0.0,43.0,2.9,1.2,43.0,41.55,31.11
2018,3,12,9,45,0.0,46.5,2.95,1.25,46.5,44.95,33.98
2018,3,12,10,0,0.0,50.0,3.0,1.3,50.0,48.34,36.85
2018,3,12,10,15,0.0,55.5,3.0,1.35,55.5,53.68,41.4
2018,3,12,10,30,0.0,61.0,3.0,1.4,61.0,59.01,45.93
2018,3,12,10,45,0.0,65.0,3.05,1.45,65.0,62.9,49.2
2018,3,12,11,0,0.0,69.0,3.1,1.5,69.0,66.78,52.47
2018,3,12,11,15,0.5,82.5,3.1,1.55,83.0,80.26,64.02
2018,3,12,11,30,1.0,96.0,3.1,1.6,97.0,93.78,75.55
2018,3,12,11,45,0.5,79.0,3.15,1.65,79.5,76.9,60.97
2018,3,12,12,0,0.0,62.0,3.2,1.7,62.0,60.02,46.4
2018,3,12,12,15,0.0,71.5,3.2,1.75,71.5,69.23,54.32
2018,3,12,12,30,0.0,81.0,3.2,1.8,81.0,78.44,62.2
2018,3,12,12,45,0.0,81.0,3.2,1.85,81.0,78.44,62.19
2018,3,12,13,0,0.0,81.0,3.2,1.9,81.0,78.44,62.2
2018,3,12,13,15,0.0,80.5,3.15,1.95,80.5,77.95,61.8
2018,3,12,13,30,0.0,80.0,3.1,2.0,80.0,77.46,61.42
2018,3,12,13,45,0.0,78.0,3.1,2.1,78.0,75.51,59.79
2018,3,12,14,0,0.0,76.0,3.1,2.2,76.0,73.56,58.17
2018,3,12,14,15,0.0,71.5,3.05,2.25,71.5,69.19,54.49
2018,3,12,14,30,0.0,67.0,3.0,2.3,67.0,64.82,50.8
2018,3,12,14,45,0.0,60.0,2.9,2.3,60.0,58.03,45.03
2018,3,12,15,0,0.0,53.0,2.8,2.3,53.0,51.24,39.24
2018,3,12,15,15,0.0,55.0,2.65,2.35,55.0,53.17,41.03
2018,3,12,15,30,0.0,57.0,2.5,2.4,57.0,55.1,42.84
2018,3,12,15,45,0.0,63.5,2.35,2.4,63.5,61.38,48.48
2018,3,12,16,0,0.0,70.0,2.2,2.4,70.0,67.67,54.16
2018,3,12,16,15,0.0,51.0,2.0,2.4,51.0,49.27,38.11
2018,3,12,16,30,0.0,32.0,1.8,2.4,32.0,30.89,21.93
2018,3,12,16,45,0.0,21.5,1.6,2.35,21.5,20.74,12.93
2018,3,12,17,0,0.0,11.0,1.4,2.3,11.0,10.61,3.86
2018,3,12,17,15,0.0,9.0,1.3,2.0,9.0,8.67,2.1
2018,3,12,17,30,0.0,7.0,1.2,1.7,7.0,6.74,0.32
2018,3,12,17,45,3.0,10.5,1.15,1.35,10.5,11.18,3.93
2018,3,12,18,0,6.0,14.0,1.1,1.0,14.0,15.25,4.02
2018,3,12,18,15,6.0,8.0,1.1,1.0,8.0,9.17,0.0
2018,3,12,18,30,6.0,2.0,1.1,1.0,2.0,0.0,0.0
2018,3,12,18,45,3.0,1.0,1.2,0.8,1.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.55,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.45,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.4,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.45,-2.05,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.6,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.7,-0.75,34.5,20.15,0.0
2018,3,13,7,0,343.0,35.0,1.8,-0.1,64.0,29.57,18.25
2018,3,13,7,15,459.5,46.5,1.95,0.45,114.5,36.87,27.99
2018,3,13,7,30,576.0,58.0,2.1,1.0,165.0,70.41,41.07
2018,3,13,7,45,561.5,71.5,2.3,1.55,203.0,116.95,73.26
2018,3,13,8,0,547.0,85.0,2.5,2.1,241.0,161.65,112.08
2018,3,13,8,15,553.5,101.0,2.55,2.45,285.5,211.33,157.57
2018,3,13,8,30,560.0,117.0,2.6,2.8,330.0,260.31,203.24
2018,3,13,8,45,707.5,109.0,2.65,3.15,415.0,334.81,266.88
2018,3,13,9,0,855.0,101.0,2.7,3.5,500.0,424.88,343.77
2018,3,13,9,15,874.0,106.5,2.7,3.85,549.5,484.56,396.37
2018,3,13,9,30,893.0,112.0,2.7,4.2,599.0,544.54,447.64
2018,3,13,9,45,810.0,134.0,2.7,4.55,601.0,565.7,466.41
2018,3,13,10,0,727.0,156.0,2.7,4.9,603.0,578.34,477.14
2018,3,13,10,15,736.5,167.5,2.7,5.2,641.5,629.09,517.26
2018,3,13,10,30,746.0,179.0,2.7,5.5,680.0,678.74,555.22
2018,3,13,10,45,734.0,187.5,2.75,5.8,697.5,709.04,577.86
2018,3,13,11,0,722.0,196.0,2.8,6.1,715.0,736.29,597.89
2018,3,13,11,15,626.5,232.5,2.8,6.3,691.5,724.39,586.36
2018,3,13,11,30,531.0,269.0,2.8,6.5,668.0,703.93,568.41
2018,3,13,11,45,621.5,246.0,2.8,6.75,720.0,771.5,620.54
2018,3,13,12,0,712.0,223.0,2.8,7.0,772.0,839.71,671.54
2018,3,13,12,15,836.5,186.0,2.8,7.1,834.0,922.57,730.9
2018,3,13,12,30,961.0,149.0,2.8,7.2,896.0,1002.27,786.06
2018,3,13,12,45,956.5,148.0,2.85,7.35,888.0,1007.86,789.28
2018,3,13,13,0,952.0,147.0,2.9,7.5,880.0,1009.61,790.77
2018,3,13,13,15,944.5,144.5,2.9,7.55,861.5,1003.31,786.63
2018,3,13,13,30,937.0,142.0,2.9,7.6,843.0,993.25,780.09
2018,3,13,13,45,909.5,133.0,2.9,7.65,798.5,954.91,753.75
2018,3,13,14,0,882.0,124.0,2.9,7.7,754.0,913.29,725.2
2018,3,13,14,15,890.0,129.0,2.85,7.65,743.5,914.51,727.25
2018,3,13,14,30,898.0,134.0,2.8,7.6,733.0,911.99,726.37
2018,3,13,14,45,888.5,130.0,2.8,7.55,696.5,881.7,706.03
2018,3,13,15,0,879.0,126.0,2.8,7.5,660.0,848.53,683.76
2018,3,13,15,15,814.5,129.5,2.7,7.35,598.0,782.26,636.3
2018,3,13,15,30,750.0,133.0,2.6,7.2,536.0,713.64,586.18
2018,3,13,15,45,734.0,125.0,2.5,7.0,491.0,667.9,552.09
2018,3,13,16,0,718.0,117.0,2.4,6.8,446.0,620.92,516.09
2018,3,13,16,15,690.5,109.0,2.15,6.4,396.5,565.83,472.37
2018,3,13,16,30,663.0,101.0,1.9,6.0,347.0,511.03,427.77
2018,3,13,16,45,431.5,101.5,1.65,5.55,252.0,355.43,299.3
2018,3,13,17,0,200.0,102.0,1.4,5.1,157.0,217.39,182.48
2018,3,13,17,15,127.0,82.0,1.25,4.35,114.5,148.22,122.9
2018,3,13,17,30,54.0,62.0,1.1,3.6,72.0,87.61,69.99
2018,3,13,17,45,39.5,42.5,0.95,2.8,48.5,59.29,44.26
2018,3,13,18,0,25.0,23.0,0.8,2.0,25.0,34.26,17.09
2018,3,13,18,15,19.5,12.5,0.8,2.0,13.5,16.58,0.0
2018,3,13,18,30,14.0,2.0,0.8,2.0,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.8,1.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,14,6,15,8.5,2.0,1.15,-2.6,2.0,0.0,0.0
2018,3,14,6,30,17.0,4.0,1.3,-2.2,4.0,0.0,0.0
2018,3,14,6,45,67.0,18.5,1.45,-1.75,23.5,18.18,0.0
2018,3,14,7,0,117.0,33.0,1.6,-1.3,43.0,27.29,17.25
2018,3,14,7,15,226.5,49.0,1.85,-0.8,86.0,37.34,28.67
2018,3,14,7,30,336.0,65.0,2.1,-0.3,129.0,67.31,44.46
2018,3,14,7,45,518.0,67.0,2.3,0.15,200.5,110.37,69.55
2018,3,14,8,0,700.0,69.0,2.5,0.6,272.0,173.51,116.29
2018,3,14,8,15,747.0,73.5,2.65,0.95,327.5,230.04,167.39
2018,3,14,8,30,794.0,78.0,2.8,1.3,383.0,292.96,225.59
2018,3,14,8,45,827.0,80.5,2.95,1.65,436.0,351.63,280.62
2018,3,14,9,0,860.0,83.0,3.1,2.0,489.0,412.7,336.76
2018,3,14,9,15,875.5,87.0,3.15,2.2,535.0,469.61,388.31
2018,3,14,9,30,891.0,91.0,3.2,2.4,581.0,526.43,438.23
2018,3,14,9,45,792.5,123.5,3.25,2.55,583.5,549.13,458.75
2018,3,14,10,0,694.0,156.0,3.3,2.7,586.0,561.89,469.8
2018,3,14,10,15,570.5,203.0,3.35,2.85,569.5,561.42,468.59
2018,3,14,10,30,447.0,250.0,3.4,3.0,553.0,550.79,458.24
2018,3,14,10,45,451.0,262.5,3.4,3.1,578.5,585.36,485.55
2018,3,14,11,0,455.0,275.0,3.4,3.2,604.0,618.95,511.44
2018,3,14,11,15,489.0,257.5,3.45,3.3,619.5,644.5,532.28
2018,3,14,11,30,523.0,240.0,3.5,3.4,635.0,669.95,553.02
2018,3,14,11,45,530.0,256.5,3.55,3.45,662.5,707.65,581.64
2018,3,14,12,0,537.0,273.0,3.6,3.5,690.0,743.88,608.81
2018,3,14,12,15,539.5,267.0,3.6,3.6,687.5,751.39,614.39
2018,3,14,12,30,542.0,261.0,3.6,3.7,685.0,756.75,618.58
2018,3,14,12,45,479.5,284.0,3.6,3.8,657.5,732.89,598.52
2018,3,14,13,0,417.0,307.0,3.6,3.9,630.0,706.18,576.4
2018,3,14,13,15,496.0,277.5,3.6,4.0,655.5,748.36,611.28
2018,3,14,13,30,575.0,248.0,3.6,4.1,681.0,787.89,643.45
2018,3,14,13,45,665.0,209.5,3.6,4.2,697.0,827.39,675.79
2018,3,14,14,0,755.0,171.0,3.6,4.3,713.0,859.49,700.24
2018,3,14,14,15,786.0,154.0,3.55,4.3,699.0,858.28,699.79
2018,3,14,14,30,817.0,137.0,3.5,4.3,685.0,849.48,694.11
2018,3,14,14,45,850.5,120.5,3.5,4.25,664.5,842.56,690.46
2018,3,14,15,0,884.0,104.0,3.5,4.2,644.0,830.64,683.17
2018,3,14,15,15,889.0,95.5,3.45,4.0,607.5,800.64,662.37
2018,3,14,15,30,894.0,87.0,3.4,3.8,571.0,767.21,638.96
2018,3,14,15,45,831.0,92.0,3.35,3.65,511.5,698.05,587.33
2018,3,14,16,0,768.0,97.0,3.3,3.5,452.0,633.28,536.64
2018,3,14,16,15,757.0,87.5,3.15,3.15,404.5,584.64,497.86
2018,3,14,16,30,746.0,78.0,3.0,2.8,357.0,534.78,456.73
2018,3,14,16,45,720.5,71.0,2.8,2.45,307.5,479.12,409.07
2018,3,14,17,0,695.0,64.0,2.6,2.1,258.0,424.14,360.21
2018,3,14,17,15,549.5,60.5,2.35,1.45,194.0,321.74,270.6
2018,3,14,17,30,404.0,57.0,2.1,0.8,130.0,232.5,191.15
2018,3,14,17,45,303.0,43.0,1.8,0.1,87.5,161.61,126.45
2018,3,14,18,0,202.0,29.0,1.5,-0.6,45.0,100.34,61.1
2018,3,14,18,15,111.0,16.5,1.5,-0.6,24.0,40.84,0.0
2018,3,14,18,30,20.0,4.0,1.5,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.4,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.25,-2.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
