Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,3,15,6,15,15.0,2.5,2.1,-2.45,2.5,0.0,0.0
2018,3,15,6,30,30.0,5.0,2.3,-1.9,5.0,4.91,0.0
2018,3,15,6,45,152.5,20.0,2.45,-1.4,33.0,15.94,0.0
2018,3,15,7,0,275.0,35.0,2.6,-0.9,61.0,28.58,18.84
2018,3,15,7,15,395.0,46.0,2.7,-0.1,109.5,35.46,26.94
2018,3,15,7,30,515.0,57.0,2.8,0.7,158.0,70.98,41.52
2018,3,15,7,45,580.5,64.5,2.85,1.45,210.5,116.79,71.91
2018,3,15,8,0,646.0,72.0,2.9,2.2,263.0,170.14,115.36
2018,3,15,8,15,692.0,77.5,3.2,3.2,317.0,224.47,163.97
2018,3,15,8,30,738.0,83.0,3.5,4.2,371.0,283.4,217.78
2018,3,15,8,45,771.0,87.0,3.8,5.15,422.5,342.4,271.86
2018,3,15,9,0,804.0,91.0,4.1,6.1,474.0,402.05,325.61
2018,3,15,9,15,830.5,92.5,4.2,6.9,522.0,458.54,375.45
2018,3,15,9,30,857.0,94.0,4.3,7.7,570.0,516.12,424.71
2018,3,15,9,45,879.5,93.0,4.4,8.45,612.5,569.8,469.55
2018,3,15,10,0,902.0,92.0,4.5,9.2,655.0,623.43,513.07
2018,3,15,10,15,912.0,94.5,4.45,9.8,690.5,671.99,551.01
2018,3,15,10,30,922.0,97.0,4.4,10.4,726.0,718.88,586.52
2018,3,15,10,45,928.5,99.5,4.4,11.0,754.0,761.38,616.34
2018,3,15,11,0,935.0,102.0,4.4,11.6,782.0,801.48,643.79
2018,3,15,11,15,938.0,103.5,4.4,12.1,801.5,835.28,666.53
2018,3,15,11,30,941.0,105.0,4.4,12.6,821.0,866.11,686.95
2018,3,15,11,45,941.0,107.0,4.4,13.05,832.0,891.86,703.74
2018,3,15,12,0,941.0,109.0,4.4,13.5,843.0,914.26,718.1
2018,3,15,12,15,940.0,110.0,4.35,13.85,846.0,931.31,728.53
2018,3,15,12,30,939.0,111.0,4.3,14.2,849.0,944.81,736.51
2018,3,15,12,45,934.5,112.0,4.3,14.5,843.0,951.62,740.47
2018,3,15,13,0,930.0,113.0,4.3,14.8,837.0,954.77,742.03
2018,3,15,13,15,849.0,143.0,4.3,15.0,795.5,922.2,718.82
2018,3,15,13,30,768.0,173.0,4.3,15.2,754.0,884.9,692.48
2018,3,15,13,45,683.5,199.0,4.3,15.35,705.5,834.62,656.8
2018,3,15,14,0,599.0,225.0,4.3,15.5,657.0,782.21,617.61
2018,3,15,14,15,477.0,249.5,4.25,15.55,585.0,693.82,550.21
2018,3,15,14,30,355.0,274.0,4.2,15.6,513.0,601.46,478.88
2018,3,15,14,45,455.5,228.0,4.15,15.6,518.5,636.51,509.34
2018,3,15,15,0,556.0,182.0,4.1,15.6,524.0,655.88,527.34
2018,3,15,15,15,624.5,154.0,3.95,15.45,514.0,666.79,537.64
2018,3,15,15,30,693.0,126.0,3.8,15.3,504.0,667.31,540.03
2018,3,15,15,45,658.0,123.5,3.65,15.15,457.5,616.09,500.88
2018,3,15,16,0,623.0,121.0,3.5,15.0,411.0,565.2,461.57
2018,3,15,16,15,571.0,114.5,3.3,14.55,357.5,500.02,410.61
2018,3,15,16,30,519.0,108.0,3.1,14.1,304.0,434.55,358.3
2018,3,15,16,45,501.5,95.5,2.85,13.65,262.0,387.62,319.69
2018,3,15,17,0,484.0,83.0,2.6,13.2,220.0,343.33,281.75
2018,3,15,17,15,413.5,71.5,2.5,12.6,171.5,273.44,222.03
2018,3,15,17,30,343.0,60.0,2.4,12.0,123.0,212.35,168.38
2018,3,15,17,45,261.0,45.0,2.25,11.35,83.5,150.45,113.63
2018,3,15,18,0,179.0,30.0,2.1,10.7,44.0,96.02,58.42
2018,3,15,18,15,95.5,16.0,2.1,10.7,23.0,37.04,0.0
2018,3,15,18,30,12.0,2.0,2.1,10.7,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,16,6,15,14.5,3.0,1.1,5.2,3.0,0.0,0.0
2018,3,16,6,30,29.0,6.0,1.2,5.8,6.0,5.9,0.0
2018,3,16,6,45,140.0,23.0,1.3,6.45,35.5,18.41,0.0
2018,3,16,7,0,251.0,40.0,1.4,7.1,65.0,31.36,20.97
2018,3,16,7,15,361.5,52.5,1.6,7.65,112.5,39.91,30.15
2018,3,16,7,30,472.0,65.0,1.8,8.2,160.0,78.44,47.3
2018,3,16,7,45,551.0,72.5,2.0,8.8,214.5,123.33,76.59
2018,3,16,8,0,630.0,80.0,2.2,9.4,269.0,177.48,119.27
2018,3,16,8,15,685.5,84.0,2.3,9.8,324.5,231.83,166.43
2018,3,16,8,30,741.0,88.0,2.4,10.2,380.0,291.89,219.66
2018,3,16,8,45,773.5,90.5,2.5,10.6,430.5,348.04,270.22
2018,3,16,9,0,806.0,93.0,2.6,11.0,481.0,407.95,322.87
2018,3,16,9,15,794.5,102.5,2.65,11.35,516.0,455.5,364.63
2018,3,16,9,30,783.0,112.0,2.7,11.7,551.0,500.39,402.77
2018,3,16,9,45,808.5,114.0,2.75,12.05,595.5,555.31,447.41
2018,3,16,10,0,834.0,116.0,2.8,12.4,640.0,610.71,491.15
2018,3,16,10,15,903.5,102.0,2.8,12.7,698.0,677.52,542.87
2018,3,16,10,30,973.0,88.0,2.8,13.0,756.0,747.63,595.19
2018,3,16,10,45,983.0,88.0,2.8,13.25,785.5,791.9,625.34
2018,3,16,11,0,993.0,88.0,2.8,13.5,815.0,833.83,653.66
2018,3,16,11,15,999.5,87.5,2.8,13.75,836.0,869.95,677.59
2018,3,16,11,30,1006.0,87.0,2.8,14.0,857.0,903.07,699.28
2018,3,16,11,45,1010.0,87.0,2.75,14.25,869.5,931.46,717.17
2018,3,16,12,0,1014.0,87.0,2.7,14.5,882.0,956.4,732.63
2018,3,16,12,15,1016.0,86.5,2.7,14.65,886.0,975.48,744.83
2018,3,16,12,30,1018.0,86.0,2.7,14.8,890.0,990.81,754.6
2018,3,16,12,45,996.5,94.0,2.7,14.95,877.5,990.54,753.94
2018,3,16,13,0,975.0,102.0,2.7,15.1,865.0,986.16,750.8
2018,3,16,13,15,995.5,91.0,2.65,15.2,859.0,995.03,756.51
2018,3,16,13,30,1016.0,80.0,2.6,15.3,853.0,999.78,759.43
2018,3,16,13,45,1013.0,78.0,2.6,15.35,831.0,989.34,752.91
2018,3,16,14,0,1010.0,76.0,2.6,15.4,809.0,975.02,744.05
2018,3,16,14,15,1003.0,75.5,2.55,15.35,779.5,955.13,731.32
2018,3,16,14,30,996.0,75.0,2.5,15.3,750.0,931.69,716.29
2018,3,16,14,45,923.0,90.5,2.45,15.25,691.0,868.43,673.54
2018,3,16,15,0,850.0,106.0,2.4,15.2,632.0,810.06,634.01
2018,3,16,15,15,882.0,90.5,2.25,14.9,604.0,793.88,624.07
2018,3,16,15,30,914.0,75.0,2.1,14.6,576.0,768.05,606.81
2018,3,16,15,45,910.5,70.0,2.0,14.35,533.0,728.62,579.9
2018,3,16,16,0,907.0,65.0,1.9,14.1,490.0,686.61,550.87
2018,3,16,16,15,880.0,62.5,1.65,13.3,437.0,630.4,509.18
2018,3,16,16,30,853.0,60.0,1.4,12.5,384.0,574.1,465.4
2018,3,16,16,45,813.0,56.0,1.2,11.7,328.5,512.49,416.19
2018,3,16,17,0,773.0,52.0,1.0,10.9,273.0,449.2,363.82
2018,3,16,17,15,708.5,47.0,1.05,9.85,217.5,376.2,303.12
2018,3,16,17,30,644.0,42.0,1.1,8.8,162.0,308.34,243.74
2018,3,16,17,45,528.5,35.0,1.1,7.8,112.5,226.82,171.75
2018,3,16,18,0,413.0,28.0,1.1,6.8,63.0,160.03,101.88
2018,3,16,18,15,230.0,16.5,1.1,6.8,33.5,67.95,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.8,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.2,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,0.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,13.5,2.0,0.65,1.05,2.0,0.0,0.0
2018,3,17,6,30,27.0,4.0,0.7,1.7,4.0,3.93,0.0
2018,3,17,6,45,13.5,6.5,0.75,2.3,6.5,6.25,0.0
2018,3,17,7,0,0.0,9.0,0.8,2.9,9.0,8.67,1.94
2018,3,17,7,15,0.0,24.5,0.75,3.65,24.5,23.64,16.0
2018,3,17,7,30,0.0,40.0,0.7,4.4,40.0,38.63,28.44
2018,3,17,7,45,28.0,42.5,0.65,5.15,51.0,44.32,32.29
2018,3,17,8,0,56.0,45.0,0.6,5.9,62.0,52.38,38.1
2018,3,17,8,15,74.0,61.5,0.7,6.9,88.5,75.54,57.73
2018,3,17,8,30,92.0,78.0,0.8,7.9,115.0,100.85,79.21
2018,3,17,8,45,96.0,118.0,0.9,8.85,161.0,145.37,116.91
2018,3,17,9,0,100.0,158.0,1.0,9.8,207.0,190.55,154.11
2018,3,17,9,15,203.5,192.5,1.15,10.6,303.5,276.06,222.93
2018,3,17,9,30,307.0,227.0,1.3,11.4,400.0,372.79,299.24
2018,3,17,9,45,199.0,209.0,1.45,12.25,324.5,313.17,251.62
2018,3,17,10,0,91.0,191.0,1.6,13.1,249.0,241.14,193.23
2018,3,17,10,15,136.0,245.5,1.85,13.4,337.0,328.1,262.69
2018,3,17,10,30,181.0,300.0,2.1,13.7,425.0,419.16,333.18
2018,3,17,10,45,245.0,303.5,2.4,14.05,480.0,480.2,380.72
2018,3,17,11,0,309.0,307.0,2.7,14.4,535.0,542.47,428.93
2018,3,17,11,15,280.0,316.0,2.75,14.55,526.5,540.87,426.49
2018,3,17,11,30,251.0,325.0,2.8,14.7,518.0,536.7,422.41
2018,3,17,11,45,211.0,356.5,2.85,14.85,520.5,538.65,422.22
2018,3,17,12,0,171.0,388.0,2.9,15.0,523.0,543.43,423.96
2018,3,17,12,15,366.5,323.0,2.9,15.45,613.5,657.48,513.61
2018,3,17,12,30,562.0,258.0,2.9,15.9,704.0,776.39,603.32
2018,3,17,12,45,747.5,180.5,2.9,16.35,770.5,870.81,671.16
2018,3,17,13,0,933.0,103.0,2.9,16.8,837.0,952.48,725.87
2018,3,17,13,15,929.0,103.0,2.85,17.2,823.5,951.16,723.09
2018,3,17,13,30,925.0,103.0,2.8,17.6,810.0,946.22,718.78
2018,3,17,13,45,919.0,101.5,2.75,18.0,788.0,934.31,709.89
2018,3,17,14,0,913.0,100.0,2.7,18.4,766.0,918.93,698.85
2018,3,17,14,15,902.5,99.0,2.6,18.55,736.0,896.84,683.62
2018,3,17,14,30,892.0,98.0,2.5,18.7,706.0,871.68,666.41
2018,3,17,14,45,878.5,96.5,2.45,18.9,669.5,840.59,645.44
2018,3,17,15,0,865.0,95.0,2.4,19.1,633.0,811.81,626.11
2018,3,17,15,15,837.5,95.5,2.25,19.05,588.0,767.14,595.32
2018,3,17,15,30,810.0,96.0,2.1,19.0,543.0,721.2,563.51
2018,3,17,15,45,786.5,92.0,2.0,18.9,495.5,672.17,529.54
2018,3,17,16,0,763.0,88.0,1.9,18.8,448.0,622.35,493.66
2018,3,17,16,15,740.5,82.5,1.7,18.15,400.0,571.02,455.49
2018,3,17,16,30,718.0,77.0,1.5,17.5,352.0,521.72,417.62
2018,3,17,16,45,671.5,72.0,1.3,16.8,299.5,458.02,367.44
2018,3,17,17,0,625.0,67.0,1.1,16.1,247.0,397.08,317.79
2018,3,17,17,15,552.5,60.0,1.1,15.25,195.5,325.55,258.95
2018,3,17,17,30,480.0,53.0,1.1,14.4,144.0,260.29,203.13
2018,3,17,17,45,366.5,42.5,1.15,13.6,99.0,184.3,138.03
2018,3,17,18,0,253.0,32.0,1.2,12.8,54.0,121.01,77.76
2018,3,17,18,15,139.5,18.5,1.2,12.8,29.0,49.77,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.8,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.15,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,2.5,1.9,5.0,2.5,0.0,0.0
2018,3,18,6,30,7.0,5.0,2.0,5.2,5.0,4.91,0.0
2018,3,18,6,45,95.0,22.0,2.05,5.4,32.0,18.47,0.0
2018,3,18,7,0,183.0,39.0,2.1,5.6,59.0,30.13,20.64
2018,3,18,7,15,179.5,55.0,2.15,6.1,83.5,44.67,34.78
2018,3,18,7,30,176.0,71.0,2.2,6.6,108.0,71.12,50.23
2018,3,18,7,45,155.0,91.5,2.3,7.1,131.0,98.87,73.54
2018,3,18,8,0,134.0,112.0,2.4,7.6,154.0,126.19,98.07
2018,3,18,8,15,99.0,129.0,2.4,8.2,163.0,142.73,113.96
2018,3,18,8,30,64.0,146.0,2.4,8.8,172.0,156.23,126.59
2018,3,18,8,45,108.5,176.0,2.4,9.35,226.5,203.37,165.09
2018,3,18,9,0,153.0,206.0,2.4,9.9,281.0,256.61,208.36
2018,3,18,9,15,434.5,170.5,2.35,10.4,412.0,361.29,292.57
2018,3,18,9,30,716.0,135.0,2.3,10.9,543.0,494.05,398.54
2018,3,18,9,45,650.0,162.5,2.3,11.4,553.0,520.66,419.23
2018,3,18,10,0,584.0,190.0,2.3,11.9,563.0,539.72,433.49
2018,3,18,10,15,504.5,233.0,2.25,12.3,567.5,556.88,444.85
2018,3,18,10,30,425.0,276.0,2.2,12.7,572.0,567.61,450.5
2018,3,18,10,45,362.5,300.0,2.15,13.1,559.0,561.99,444.15
2018,3,18,11,0,300.0,324.0,2.1,13.5,546.0,553.73,435.58
2018,3,18,11,15,407.0,296.0,2.05,13.75,606.0,625.42,490.56
2018,3,18,11,30,514.0,268.0,2.0,14.0,666.0,698.14,544.65
2018,3,18,11,45,756.0,179.0,1.95,14.3,773.5,826.52,638.77
2018,3,18,12,0,998.0,90.0,1.9,14.6,881.0,952.63,722.32
2018,3,18,12,15,999.5,89.5,1.8,14.8,884.5,970.9,731.08
2018,3,18,12,30,1001.0,89.0,1.7,15.0,888.0,985.46,738.56
2018,3,18,12,45,1001.0,88.0,1.65,15.2,883.0,994.34,743.07
2018,3,18,13,0,1001.0,87.0,1.6,15.4,878.0,999.35,745.21
2018,3,18,13,15,998.0,86.0,1.55,15.45,864.0,997.75,743.61
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,992.27,739.68
2018,3,18,13,45,990.0,84.5,1.4,15.6,828.0,981.7,731.68
2018,3,18,14,0,985.0,84.0,1.3,15.7,806.0,967.39,721.41
2018,3,18,14,15,977.5,83.0,1.25,15.65,776.5,946.71,708.33
2018,3,18,14,30,970.0,82.0,1.2,15.6,747.0,922.6,693.13
2018,3,18,14,45,959.5,80.5,1.15,15.55,710.0,892.14,673.77
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,858.71,652.44
2018,3,18,15,15,935.0,77.0,1.05,15.3,629.5,819.24,627.26
2018,3,18,15,30,921.0,75.0,1.0,15.1,586.0,777.47,600.29
2018,3,18,15,45,901.0,73.0,1.0,14.95,537.5,729.4,569.07
2018,3,18,16,0,881.0,71.0,1.0,14.8,489.0,680.03,536.33
2018,3,18,16,15,853.5,68.0,0.9,14.25,436.5,627.55,498.57
2018,3,18,16,30,826.0,65.0,0.8,13.7,384.0,571.01,456.03
2018,3,18,16,45,785.5,61.0,0.75,13.2,329.0,506.55,406.3
2018,3,18,17,0,745.0,57.0,0.7,12.7,274.0,444.01,355.99
2018,3,18,17,15,681.0,51.5,0.75,11.7,219.0,371.64,296.91
2018,3,18,17,30,617.0,46.0,0.8,10.7,164.0,304.36,239.11
2018,3,18,17,45,506.0,38.5,0.85,9.7,115.0,227.86,172.4
2018,3,18,18,0,395.0,31.0,0.9,8.7,66.0,160.03,106.16
2018,3,18,18,15,226.5,19.0,0.9,8.7,36.0,70.35,0.0
2018,3,18,18,30,58.0,7.0,0.9,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,0.95,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.75,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.8,7.2,5.0,4.91,0.0
2018,3,19,6,45,0.5,16.0,0.9,7.4,16.0,15.44,1.7
2018,3,19,7,0,1.0,27.0,1.0,7.6,27.0,26.07,17.16
2018,3,19,7,15,1.0,27.0,1.05,7.85,27.0,26.06,17.92
2018,3,19,7,30,1.0,27.0,1.1,8.1,27.0,26.12,17.12
2018,3,19,7,45,1.0,37.5,1.15,8.35,37.5,36.33,26.11
2018,3,19,8,0,1.0,48.0,1.2,8.6,48.0,46.54,34.99
2018,3,19,8,15,0.5,56.0,1.3,9.0,56.0,54.23,41.53
2018,3,19,8,30,0.0,64.0,1.4,9.4,64.0,61.86,47.91
2018,3,19,8,45,2.5,96.5,1.5,9.8,97.5,93.96,74.94
2018,3,19,9,0,5.0,129.0,1.6,10.2,131.0,126.14,101.56
2018,3,19,9,15,40.0,185.5,1.6,10.6,208.0,196.09,158.8
2018,3,19,9,30,75.0,242.0,1.6,11.0,285.0,270.37,218.21
2018,3,19,9,45,106.5,270.0,1.6,11.45,336.0,319.61,256.63
2018,3,19,10,0,138.0,298.0,1.6,11.9,387.0,373.33,298.05
2018,3,19,10,15,197.0,309.5,1.55,12.3,443.5,430.62,342.03
2018,3,19,10,30,256.0,321.0,1.5,12.7,500.0,494.93,390.44
2018,3,19,10,45,155.0,305.0,1.45,13.1,414.5,415.14,327.22
2018,3,19,11,0,54.0,289.0,1.4,13.5,329.0,326.1,256.39
2018,3,19,11,15,41.5,279.0,1.35,13.95,310.5,308.94,242.62
2018,3,19,11,30,29.0,269.0,1.3,14.4,292.0,290.76,227.66
2018,3,19,11,45,85.0,292.0,1.3,14.9,359.5,362.69,284.08
2018,3,19,12,0,141.0,315.0,1.3,15.4,427.0,443.12,344.9
2018,3,19,12,15,199.0,351.0,1.25,15.75,510.0,535.32,412.39
2018,3,19,12,30,257.0,387.0,1.2,16.1,593.0,636.16,483.5
2018,3,19,12,45,353.0,348.5,1.15,16.5,630.0,686.73,520.02
2018,3,19,13,0,449.0,310.0,1.1,16.9,667.0,744.26,560.9
2018,3,19,13,15,436.0,304.0,1.05,17.1,646.0,728.91,548.91
2018,3,19,13,30,423.0,298.0,1.0,17.3,625.0,711.64,536.5
2018,3,19,13,45,298.0,327.0,0.9,17.5,554.0,621.5,469.8
2018,3,19,14,0,173.0,356.0,0.8,17.7,483.0,531.96,402.93
2018,3,19,14,15,168.0,342.5,0.85,17.65,462.0,512.19,390.65
2018,3,19,14,30,163.0,329.0,0.9,17.6,441.0,491.86,377.14
2018,3,19,14,45,121.5,303.5,0.9,17.6,384.5,427.24,329.71
2018,3,19,15,0,80.0,278.0,0.9,17.6,328.0,355.19,276.1
2018,3,19,15,15,69.5,252.5,0.9,17.5,294.0,318.08,248.97
2018,3,19,15,30,59.0,227.0,0.9,17.4,260.0,281.29,221.4
2018,3,19,15,45,35.5,190.0,0.9,17.3,209.5,222.79,175.98
2018,3,19,16,0,12.0,153.0,0.9,17.2,159.0,160.45,126.52
2018,3,19,16,15,22.5,131.5,0.85,16.7,141.0,149.61,118.85
2018,3,19,16,30,33.0,110.0,0.8,16.2,123.0,132.31,105.46
2018,3,19,16,45,19.5,86.5,0.7,15.7,94.0,98.66,77.76
2018,3,19,17,0,6.0,63.0,0.6,15.2,65.0,64.03,48.82
2018,3,19,17,15,3.0,44.0,0.65,14.65,45.0,43.83,31.76
2018,3,19,17,30,0.0,25.0,0.7,14.1,25.0,24.12,14.89
2018,3,19,17,45,0.0,19.5,0.7,13.5,19.5,18.81,10.13
2018,3,19,18,0,0.0,14.0,0.7,12.9,14.0,13.5,4.83
2018,3,19,18,15,0.0,7.5,0.7,12.9,7.5,7.37,0.0
2018,3,19,18,30,0.0,1.0,0.7,12.9,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.3,10.4,2.5,0.0,0.0
2018,3,20,6,30,10.0,5.0,1.6,10.3,5.0,4.91,0.0
2018,3,20,6,45,5.0,9.0,1.9,10.2,9.0,8.75,0.0
2018,3,20,7,0,0.0,13.0,2.2,10.1,13.0,12.53,5.28
2018,3,20,7,15,121.0,27.0,2.3,9.95,54.0,20.91,11.41
2018,3,20,7,30,242.0,41.0,2.4,9.8,95.0,49.58,28.35
2018,3,20,7,45,121.0,35.0,2.55,9.65,62.0,44.99,28.02
2018,3,20,8,0,0.0,29.0,2.7,9.5,29.0,27.99,18.75
2018,3,20,8,15,0.0,37.0,2.7,9.55,37.0,35.72,25.43
2018,3,20,8,30,0.0,45.0,2.7,9.6,45.0,43.47,32.02
2018,3,20,8,45,0.0,57.0,2.7,9.7,57.0,55.08,41.87
2018,3,20,9,0,0.0,69.0,2.7,9.8,69.0,66.71,51.62
2018,3,20,9,15,0.5,95.0,2.65,10.0,95.5,92.09,72.87
2018,3,20,9,30,1.0,121.0,2.6,10.2,122.0,117.41,93.77
2018,3,20,9,45,1.5,136.5,2.55,10.4,137.5,132.77,106.17
2018,3,20,10,0,2.0,152.0,2.5,10.6,153.0,148.23,118.57
2018,3,20,10,15,1.0,140.5,2.45,10.85,141.0,136.68,108.66
2018,3,20,10,30,0.0,129.0,2.4,11.1,129.0,124.97,98.72
2018,3,20,10,45,0.0,120.0,2.3,11.3,120.0,116.29,91.36
2018,3,20,11,0,0.0,111.0,2.2,11.5,111.0,107.57,84.01
2018,3,20,11,15,3.0,142.0,2.2,11.7,144.5,140.22,110.68
2018,3,20,11,30,6.0,173.0,2.2,11.9,178.0,173.21,137.27
2018,3,20,11,45,4.0,151.0,2.15,12.1,154.5,150.19,118.32
2018,3,20,12,0,2.0,129.0,2.1,12.3,131.0,127.04,99.36
2018,3,20,12,15,1.0,126.5,2.1,12.3,127.5,123.78,96.69
2018,3,20,12,30,0.0,124.0,2.1,12.3,124.0,120.49,93.96
2018,3,20,12,45,0.0,127.5,2.1,12.3,127.5,123.96,96.8
2018,3,20,13,0,0.0,131.0,2.1,12.3,131.0,127.44,99.66
2018,3,20,13,15,1.0,141.5,2.15,12.05,142.5,138.76,109.08
2018,3,20,13,30,2.0,152.0,2.2,11.8,154.0,150.13,118.55
2018,3,20,13,45,2.5,149.0,2.25,11.6,151.0,147.66,116.76
2018,3,20,14,0,3.0,146.0,2.3,11.4,148.0,145.17,115.0
2018,3,20,14,15,3.5,153.0,2.4,11.0,155.5,152.66,121.51
2018,3,20,14,30,4.0,160.0,2.5,10.6,163.0,160.2,128.1
2018,3,20,14,45,4.0,144.0,2.55,10.25,147.0,144.17,115.34
2018,3,20,15,0,4.0,128.0,2.6,9.9,131.0,128.13,102.49
2018,3,20,15,15,4.0,128.5,2.7,9.55,131.0,128.67,103.38
2018,3,20,15,30,4.0,129.0,2.8,9.2,131.0,129.28,104.32
2018,3,20,15,45,2.0,82.0,2.85,8.8,83.0,80.75,63.69
2018,3,20,16,0,0.0,35.0,2.9,8.4,35.0,33.8,23.65
2018,3,20,16,15,0.0,31.0,2.95,8.0,31.0,29.93,20.43
2018,3,20,16,30,0.0,27.0,3.0,7.6,27.0,26.06,17.17
2018,3,20,16,45,60.0,29.5,3.05,7.2,47.5,66.42,53.54
2018,3,20,17,0,120.0,32.0,3.1,6.8,68.0,101.42,84.19
2018,3,20,17,15,253.5,50.5,3.1,6.4,107.0,179.43,150.16
2018,3,20,17,30,387.0,69.0,3.1,6.0,146.0,242.68,198.88
2018,3,20,17,45,286.5,54.0,3.1,5.55,101.5,171.27,134.71
2018,3,20,18,0,186.0,39.0,3.1,5.1,57.0,111.06,78.37
2018,3,20,18,15,101.0,22.0,3.1,5.1,31.0,53.61,0.0
2018,3,20,18,30,16.0,5.0,3.1,5.1,5.0,4.91,0.0
2018,3,20,18,45,8.0,2.5,3.15,4.4,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,2.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,1.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,0.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,21,6,15,2.0,3.0,0.85,-0.6,3.0,0.0,0.0
2018,3,21,6,30,4.0,6.0,0.9,-0.4,6.0,5.9,0.0
2018,3,21,6,45,2.0,15.0,0.9,-0.2,15.0,14.47,4.47
2018,3,21,7,0,0.0,24.0,0.9,0.0,24.0,23.16,15.41
2018,3,21,7,15,0.0,36.5,0.9,0.2,36.5,35.25,25.68
2018,3,21,7,30,0.0,49.0,0.9,0.4,49.0,47.34,36.76
2018,3,21,7,45,0.0,55.0,0.9,0.6,55.0,53.14,42.06
2018,3,21,8,0,0.0,61.0,0.9,0.8,61.0,58.95,47.19
2018,3,21,8,15,22.0,109.5,0.95,1.0,118.5,108.98,90.28
2018,3,21,8,30,44.0,158.0,1.0,1.2,176.0,161.91,135.16
2018,3,21,8,45,80.0,190.5,1.05,1.4,229.0,208.4,173.73
2018,3,21,9,0,116.0,223.0,1.1,1.6,282.0,258.76,215.31
2018,3,21,9,15,149.5,244.0,1.15,1.8,327.0,302.11,250.79
2018,3,21,9,30,183.0,265.0,1.2,2.0,372.0,348.78,288.69
2018,3,21,9,45,188.0,282.5,1.25,2.2,399.0,379.16,312.83
2018,3,21,10,0,193.0,300.0,1.3,2.4,426.0,409.7,336.86
2018,3,21,10,15,167.5,317.0,1.35,2.6,430.5,419.97,344.03
2018,3,21,10,30,142.0,334.0,1.4,2.8,435.0,427.83,349.2
2018,3,21,10,45,95.5,330.0,1.5,3.0,399.0,394.28,321.56
2018,3,21,11,0,49.0,326.0,1.6,3.2,363.0,359.43,292.65
2018,3,21,11,15,97.0,356.0,1.65,3.4,431.5,430.61,349.93
2018,3,21,11,30,145.0,386.0,1.7,3.6,500.0,509.59,411.41
2018,3,21,11,45,174.5,389.5,1.8,3.8,528.5,543.87,437.89
2018,3,21,12,0,204.0,393.0,1.9,4.0,557.0,578.82,465.09
2018,3,21,12,15,184.5,392.5,1.95,4.2,541.5,566.66,454.94
2018,3,21,12,30,165.0,392.0,2.0,4.4,526.0,553.15,444.15
2018,3,21,12,45,227.5,384.5,2.05,4.55,568.0,605.37,485.98
2018,3,21,13,0,290.0,377.0,2.1,4.7,610.0,665.42,532.52
2018,3,21,13,15,270.5,372.5,2.15,4.8,587.0,645.45,517.03
2018,3,21,13,30,251.0,368.0,2.2,4.9,564.0,624.3,501.28
2018,3,21,13,45,185.5,358.0,2.25,5.05,500.5,545.91,440.68
2018,3,21,14,0,120.0,348.0,2.3,5.2,437.0,476.41,385.92
2018,3,21,14,15,73.5,304.5,2.35,5.25,358.5,379.06,309.27
2018,3,21,14,30,27.0,261.0,2.4,5.3,280.0,291.82,238.67
2018,3,21,14,45,15.0,210.0,2.45,5.35,220.5,220.62,180.97
2018,3,21,15,0,3.0,159.0,2.5,5.4,161.0,158.63,129.59
2018,3,21,15,15,22.5,169.0,2.5,5.35,182.0,189.95,157.07
2018,3,21,15,30,42.0,179.0,2.5,5.3,203.0,215.47,179.4
2018,3,21,15,45,24.0,157.0,2.5,5.25,170.5,178.13,147.92
2018,3,21,16,0,6.0,135.0,2.5,5.2,138.0,137.37,113.32
2018,3,21,16,15,22.0,132.0,2.45,4.95,141.0,149.7,124.82
2018,3,21,16,30,38.0,129.0,2.4,4.7,144.0,156.32,131.19
2018,3,21,16,45,79.5,103.5,2.35,4.5,129.0,156.06,131.87
2018,3,21,17,0,121.0,78.0,2.3,4.3,114.0,145.16,122.63
2018,3,21,17,15,155.0,72.5,2.3,3.95,109.5,155.06,130.21
2018,3,21,17,30,189.0,67.0,2.3,3.6,105.0,155.99,128.64
2018,3,21,17,45,124.0,50.0,2.35,3.3,72.0,105.16,82.9
2018,3,21,18,0,59.0,33.0,2.4,3.0,39.0,56.83,39.3
2018,3,21,18,15,32.5,18.5,2.4,3.0,21.5,28.94,0.0
2018,3,21,18,30,6.0,4.0,2.4,3.0,4.0,5.02,0.0
2018,3,21,18,45,3.0,2.0,2.45,2.6,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.3,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.5,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.7,-0.9,20.0,15.73,0.0
2018,3,22,6,45,303.0,28.0,1.9,-0.25,60.0,22.62,11.47
2018,3,22,7,0,465.0,40.0,2.1,0.4,100.0,30.86,22.4
2018,3,22,7,15,555.5,47.0,2.2,0.95,152.0,45.0,26.55
2018,3,22,7,30,646.0,54.0,2.3,1.5,204.0,92.86,51.01
2018,3,22,7,45,683.5,61.0,2.4,2.0,255.5,144.05,90.24
2018,3,22,8,0,721.0,68.0,2.5,2.5,307.0,201.39,140.61
2018,3,22,8,15,489.0,110.0,2.55,2.95,284.0,222.59,171.67
2018,3,22,8,30,257.0,152.0,2.6,3.4,261.0,220.17,178.94
2018,3,22,8,45,189.5,185.0,2.6,3.85,270.5,242.91,200.53
2018,3,22,9,0,122.0,218.0,2.6,4.3,280.0,257.18,213.29
2018,3,22,9,15,158.0,241.5,2.6,4.7,329.5,304.37,252.12
2018,3,22,9,30,194.0,265.0,2.6,5.1,379.0,355.19,293.37
2018,3,22,9,45,196.0,284.5,2.6,5.5,406.5,386.28,317.89
2018,3,22,10,0,198.0,304.0,2.6,5.9,434.0,417.27,341.97
2018,3,22,10,15,347.0,281.0,2.6,6.25,523.0,505.28,413.56
2018,3,22,10,30,496.0,258.0,2.6,6.6,612.0,605.4,492.83
2018,3,22,10,45,667.5,204.0,2.6,6.95,699.5,700.26,567.32
2018,3,22,11,0,839.0,150.0,2.6,7.3,787.0,801.56,643.34
2018,3,22,11,15,911.0,124.0,2.6,7.6,831.5,857.28,681.51
2018,3,22,11,30,983.0,98.0,2.6,7.9,876.0,916.0,721.61
2018,3,22,11,45,985.0,99.5,2.6,8.2,888.0,943.43,739.11
2018,3,22,12,0,987.0,101.0,2.6,8.5,900.0,967.42,754.48
2018,3,22,12,15,987.0,101.5,2.65,8.7,903.0,985.03,766.24
2018,3,22,12,30,987.0,102.0,2.7,8.9,906.0,998.94,775.6
2018,3,22,12,45,985.0,102.0,2.7,9.15,900.0,1006.74,780.25
2018,3,22,13,0,983.0,102.0,2.7,9.4,894.0,1010.71,782.47
2018,3,22,13,15,978.0,102.0,2.75,9.45,879.0,1008.1,781.42
2018,3,22,13,30,973.0,102.0,2.8,9.5,864.0,1001.7,777.97
2018,3,22,13,45,964.5,101.0,2.8,9.6,839.5,987.31,768.51
2018,3,22,14,0,956.0,100.0,2.8,9.7,815.0,969.34,756.76
2018,3,22,14,15,947.5,99.0,2.85,9.65,785.0,947.92,743.55
2018,3,22,14,30,939.0,98.0,2.9,9.6,755.0,923.21,728.03
2018,3,22,14,45,927.0,96.5,2.9,9.55,717.5,891.87,707.36
2018,3,22,15,0,915.0,95.0,2.9,9.5,680.0,857.76,684.65
2018,3,22,15,15,900.0,92.5,2.9,9.3,636.5,817.62,657.72
2018,3,22,15,30,885.0,90.0,2.9,9.1,593.0,779.89,632.32
2018,3,22,15,45,856.0,88.5,2.85,8.95,542.0,726.59,594.42
2018,3,22,16,0,827.0,87.0,2.8,8.8,491.0,672.71,555.53
2018,3,22,16,15,798.5,82.0,2.6,8.4,438.0,615.03,510.74
2018,3,22,16,30,770.0,77.0,2.4,8.0,385.0,557.52,464.85
2018,3,22,16,45,738.0,71.0,2.2,7.6,332.5,497.51,415.52
2018,3,22,17,0,706.0,65.0,2.0,7.2,280.0,438.72,365.46
2018,3,22,17,15,617.0,60.5,1.8,6.4,222.0,359.99,297.89
2018,3,22,17,30,528.0,56.0,1.6,5.6,164.0,286.81,233.22
2018,3,22,17,45,411.0,46.0,1.4,4.75,115.0,206.4,161.98
2018,3,22,18,0,294.0,36.0,1.2,3.9,66.0,138.08,99.08
2018,3,22,18,15,182.5,22.5,1.2,3.9,37.5,74.29,0.0
2018,3,22,18,30,71.0,9.0,1.2,3.9,9.0,21.76,0.0
2018,3,22,18,45,35.5,4.5,1.2,3.3,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,6,15,66.0,8.5,1.05,-2.3,10.5,0.0,0.0
2018,3,23,6,30,132.0,17.0,1.2,-1.4,21.0,16.71,0.0
2018,3,23,6,45,283.5,30.0,1.3,-0.55,61.5,24.3,13.8
2018,3,23,7,0,435.0,43.0,1.4,0.3,102.0,33.41,24.86
2018,3,23,7,15,525.5,52.0,1.55,1.2,154.5,51.22,31.03
2018,3,23,7,30,616.0,61.0,1.7,2.1,207.0,99.43,57.3
2018,3,23,7,45,674.5,67.0,1.8,3.0,263.0,151.03,96.3
2018,3,23,8,0,733.0,73.0,1.9,3.9,319.0,209.18,146.13
2018,3,23,8,15,772.0,77.0,1.9,4.5,374.0,268.68,200.18
2018,3,23,8,30,811.0,81.0,1.9,5.1,429.0,329.63,255.61
2018,3,23,8,45,839.0,84.5,1.95,5.7,482.0,389.39,309.46
2018,3,23,9,0,867.0,88.0,2.0,6.3,535.0,450.93,363.24
2018,3,23,9,15,888.0,90.0,1.95,6.75,583.5,509.15,412.61
2018,3,23,9,30,909.0,92.0,1.9,7.2,632.0,568.48,460.99
2018,3,23,9,45,926.0,93.0,1.8,7.65,675.0,623.51,504.08
2018,3,23,10,0,943.0,94.0,1.7,8.1,718.0,677.84,544.98
2018,3,23,10,15,953.5,95.5,1.7,8.5,754.0,727.41,581.74
2018,3,23,10,30,964.0,97.0,1.7,8.9,790.0,775.17,614.63
2018,3,23,10,45,972.5,97.5,1.7,9.3,818.5,818.41,643.19
2018,3,23,11,0,981.0,98.0,1.7,9.7,847.0,859.22,669.68
2018,3,23,11,15,983.5,98.5,1.75,10.0,865.0,892.56,691.55
2018,3,23,11,30,986.0,99.0,1.8,10.3,883.0,922.72,711.21
2018,3,23,11,45,987.5,99.5,1.9,10.6,894.0,948.7,728.63
2018,3,23,12,0,989.0,100.0,2.0,10.9,905.0,971.18,743.75
2018,3,23,12,15,964.0,111.5,2.05,11.1,898.5,978.01,748.01
2018,3,23,12,30,939.0,123.0,2.1,11.3,892.0,980.55,749.68
2018,3,23,12,45,926.5,127.5,2.15,11.45,882.0,983.11,751.69
2018,3,23,13,0,914.0,132.0,2.2,11.6,872.0,981.96,751.31
2018,3,23,13,15,934.0,122.0,2.2,11.7,867.5,991.74,758.11
2018,3,23,13,30,954.0,112.0,2.2,11.8,863.0,997.65,762.31
2018,3,23,13,45,888.5,133.5,2.25,11.85,818.0,961.42,738.72
2018,3,23,14,0,823.0,155.0,2.3,11.9,773.0,917.29,709.93
2018,3,23,14,15,790.0,158.5,2.35,11.85,733.5,884.76,689.27
2018,3,23,14,30,757.0,162.0,2.4,11.8,694.0,846.72,664.37
2018,3,23,14,45,819.0,134.0,2.4,11.75,683.0,849.26,667.95
2018,3,23,15,0,881.0,106.0,2.4,11.7,672.0,849.18,669.43
2018,3,23,15,15,656.0,140.5,2.4,11.55,546.5,687.92,553.49
2018,3,23,15,30,431.0,175.0,2.4,11.4,421.0,530.78,432.54
2018,3,23,15,45,509.5,149.5,2.4,11.25,417.0,544.42,446.66
2018,3,23,16,0,588.0,124.0,2.4,11.1,413.0,554.64,456.45
2018,3,23,16,15,660.0,104.0,2.2,10.6,396.0,554.61,457.37
2018,3,23,16,30,732.0,84.0,2.0,10.1,379.0,546.28,450.93
2018,3,23,16,45,690.5,78.0,1.75,9.65,325.0,482.73,398.91
2018,3,23,17,0,649.0,72.0,1.5,9.2,271.0,421.47,347.51
2018,3,23,17,15,603.0,63.5,1.4,8.15,220.5,358.04,293.77
2018,3,23,17,30,557.0,55.0,1.3,7.1,170.0,298.2,240.75
2018,3,23,17,45,483.0,44.5,1.15,6.0,123.5,230.47,179.8
2018,3,23,18,0,409.0,34.0,1.0,4.9,77.0,170.34,122.22
2018,3,23,18,15,247.0,22.0,1.0,4.9,43.5,89.1,0.0
2018,3,23,18,30,85.0,10.0,1.0,4.9,10.0,25.4,0.0
2018,3,23,18,45,42.5,5.0,1.0,4.2,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,24,6,15,7.0,5.0,1.0,-0.95,5.5,0.0,0.0
2018,3,24,6,30,14.0,10.0,1.1,-0.5,11.0,9.83,0.0
2018,3,24,6,45,9.0,25.5,1.2,-0.05,26.5,23.93,14.2
2018,3,24,7,0,4.0,41.0,1.3,0.4,42.0,38.69,29.76
2018,3,24,7,15,16.0,54.0,1.25,1.0,58.0,50.35,38.71
2018,3,24,7,30,28.0,67.0,1.2,1.6,74.0,64.93,51.02
2018,3,24,7,45,54.0,88.0,1.2,2.2,105.0,89.91,71.69
2018,3,24,8,0,80.0,109.0,1.2,2.8,136.0,116.58,93.85
2018,3,24,8,15,115.0,137.5,1.2,3.55,183.5,157.29,127.83
2018,3,24,8,30,150.0,166.0,1.2,4.3,231.0,202.3,165.27
2018,3,24,8,45,176.0,196.5,1.2,5.05,281.5,249.89,204.56
2018,3,24,9,0,202.0,227.0,1.2,5.8,332.0,300.46,245.53
2018,3,24,9,15,202.5,245.0,1.05,6.3,358.0,330.09,268.82
2018,3,24,9,30,203.0,263.0,0.9,6.8,384.0,359.51,291.26
2018,3,24,9,45,153.0,277.0,0.8,7.3,372.0,355.82,286.81
2018,3,24,10,0,103.0,291.0,0.7,7.8,360.0,345.79,277.13
2018,3,24,10,15,141.5,317.5,0.6,8.1,417.0,404.83,322.2
2018,3,24,10,30,180.0,344.0,0.5,8.4,474.0,465.61,366.74
2018,3,24,10,45,137.5,330.0,0.45,8.7,431.5,429.22,337.2
2018,3,24,11,0,95.0,316.0,0.4,9.0,389.0,385.33,302.77
2018,3,24,11,15,52.0,262.5,0.4,8.9,302.5,301.28,238.13
2018,3,24,11,30,9.0,209.0,0.4,8.8,216.0,211.13,166.95
2018,3,24,11,45,5.0,160.5,0.4,8.75,164.5,160.4,126.9
2018,3,24,12,0,1.0,112.0,0.4,8.7,113.0,109.56,85.72
2018,3,24,12,15,1.0,118.5,0.4,8.3,119.5,115.96,91.28
2018,3,24,12,30,1.0,125.0,0.4,7.9,126.0,122.38,96.64
2018,3,24,12,45,0.5,119.5,0.35,7.45,120.0,116.56,91.97
2018,3,24,13,0,0.0,114.0,0.3,7.0,114.0,110.72,87.32
2018,3,24,13,15,0.0,91.0,0.3,6.65,91.0,88.18,68.85
2018,3,24,13,30,0.0,68.0,0.3,6.3,68.0,65.85,50.39
2018,3,24,13,45,0.0,71.5,0.3,5.9,71.5,69.23,53.44
2018,3,24,14,0,0.0,75.0,0.3,5.5,75.0,72.62,56.44
2018,3,24,14,15,0.0,68.0,0.35,5.25,68.0,65.82,50.82
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,59.03,45.2
2018,3,24,14,45,0.0,70.5,0.4,4.7,70.5,68.22,53.22
2018,3,24,15,0,0.0,80.0,0.4,4.4,80.0,77.41,61.23
2018,3,24,15,15,0.0,60.0,0.5,4.2,60.0,58.02,44.79
2018,3,24,15,30,0.0,40.0,0.6,4.0,40.0,38.66,28.19
2018,3,24,15,45,0.0,47.0,0.65,3.85,47.0,45.42,34.23
2018,3,24,16,0,0.0,54.0,0.7,3.7,54.0,52.19,40.28
2018,3,24,16,15,0.0,52.0,0.8,3.55,52.0,50.24,38.73
2018,3,24,16,30,0.0,50.0,0.9,3.4,50.0,48.3,37.17
2018,3,24,16,45,1.0,34.5,0.95,3.25,35.0,33.86,24.54
2018,3,24,17,0,2.0,19.0,1.0,3.1,20.0,19.34,11.67
2018,3,24,17,15,1.0,13.0,1.05,2.8,13.5,12.99,5.98
2018,3,24,17,30,0.0,7.0,1.1,2.5,7.0,6.75,0.36
2018,3,24,17,45,0.0,6.0,1.2,2.2,6.0,5.78,0.0
2018,3,24,18,0,0.0,5.0,1.3,1.9,5.0,4.82,0.0
2018,3,24,18,15,0.0,3.0,1.3,1.9,3.0,2.89,0.0
2018,3,24,18,30,0.0,1.0,1.3,1.9,1.0,0.98,0.0
2018,3,24,18,45,0.0,0.5,1.3,1.5,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
