Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,4,4,6,15,1.5,10.5,2.85,16.7,10.5,10.32,0.0
2018,4,4,6,30,0.0,19.0,2.8,16.8,19.0,18.34,8.86
2018,4,4,6,45,5.5,35.0,2.75,16.9,36.0,33.67,23.44
2018,4,4,7,0,11.0,51.0,2.7,17.0,53.0,48.64,35.04
2018,4,4,7,15,33.0,70.5,2.65,17.15,79.5,67.56,50.08
2018,4,4,7,30,55.0,90.0,2.6,17.3,106.0,90.56,68.18
2018,4,4,7,45,96.5,117.5,2.6,17.45,152.5,124.85,94.94
2018,4,4,8,0,138.0,145.0,2.6,17.6,199.0,166.6,128.16
2018,4,4,8,15,239.0,165.0,2.7,17.45,274.5,223.01,172.29
2018,4,4,8,30,340.0,185.0,2.8,17.3,350.0,292.92,228.11
2018,4,4,8,45,248.0,219.0,2.9,17.2,346.0,306.7,241.46
2018,4,4,9,0,156.0,253.0,3.0,17.1,342.0,311.26,245.97
2018,4,4,9,15,216.0,270.0,3.15,16.85,404.0,368.38,291.48
2018,4,4,9,30,276.0,287.0,3.3,16.6,466.0,431.4,341.22
2018,4,4,9,45,270.5,306.5,3.45,16.4,490.5,462.12,365.02
2018,4,4,10,0,265.0,326.0,3.6,16.2,515.0,491.9,387.91
2018,4,4,10,15,182.0,320.5,3.6,16.15,453.0,440.64,347.36
2018,4,4,10,30,99.0,315.0,3.6,16.1,391.0,383.04,301.34
2018,4,4,10,45,122.5,336.0,3.65,16.05,433.5,427.41,335.94
2018,4,4,11,0,146.0,357.0,3.7,16.0,476.0,473.3,371.02
2018,4,4,11,15,228.0,376.0,3.7,15.9,566.0,567.54,443.56
2018,4,4,11,30,310.0,395.0,3.7,15.8,656.0,670.45,520.66
2018,4,4,11,45,276.5,404.5,3.65,15.7,639.5,660.3,511.56
2018,4,4,12,0,243.0,414.0,3.6,15.6,623.0,647.79,501.39
2018,4,4,12,15,204.5,415.5,3.65,15.5,591.5,614.03,476.03
2018,4,4,12,30,166.0,417.0,3.7,15.4,560.0,584.21,453.35
2018,4,4,12,45,222.5,412.5,3.7,15.3,603.0,636.21,493.98
2018,4,4,13,0,279.0,408.0,3.7,15.2,646.0,695.74,539.13
2018,4,4,13,15,371.5,371.0,3.65,15.2,682.0,746.52,578.93
2018,4,4,13,30,464.0,334.0,3.6,15.2,718.0,802.75,622.03
2018,4,4,13,45,360.5,354.5,3.6,15.15,648.0,718.22,558.62
2018,4,4,14,0,257.0,375.0,3.6,15.1,578.0,642.22,500.94
2018,4,4,14,15,230.5,364.0,3.6,15.15,541.0,595.08,466.57
2018,4,4,14,30,204.0,353.0,3.6,15.2,504.0,556.81,438.13
2018,4,4,14,45,257.0,324.5,3.6,15.2,505.5,577.62,456.46
2018,4,4,15,0,310.0,296.0,3.6,15.2,507.0,585.69,465.04
2018,4,4,15,15,336.0,270.0,3.55,15.05,485.5,570.32,455.39
2018,4,4,15,30,362.0,244.0,3.5,14.9,464.0,552.01,443.48
2018,4,4,15,45,490.0,191.0,3.45,14.7,463.5,585.29,473.19
2018,4,4,16,0,618.0,138.0,3.4,14.5,463.0,602.31,489.72
2018,4,4,16,15,661.5,116.5,3.3,14.05,433.0,581.93,475.48
2018,4,4,16,30,705.0,95.0,3.2,13.6,403.0,555.66,456.08
2018,4,4,16,45,692.5,88.0,3.05,13.2,358.0,507.72,417.67
2018,4,4,17,0,680.0,81.0,2.9,12.8,313.0,459.36,377.61
2018,4,4,17,15,640.0,72.5,2.7,12.05,261.0,396.1,324.35
2018,4,4,17,30,600.0,64.0,2.5,11.3,209.0,335.77,271.55
2018,4,4,17,45,507.5,55.0,2.35,10.6,156.5,258.92,204.17
2018,4,4,18,0,415.0,46.0,2.2,9.9,104.0,191.32,143.69
2018,4,4,18,15,271.0,32.5,2.2,9.9,64.0,116.23,74.23
2018,4,4,18,30,127.0,19.0,2.2,9.9,24.0,43.93,0.0
2018,4,4,18,45,63.5,9.5,2.2,9.0,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.7,-0.05,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.7,0.2,6.0,5.9,0.0
2018,4,5,6,15,162.0,21.5,0.9,0.9,35.5,17.22,0.0
2018,4,5,6,30,290.0,37.0,1.1,1.6,65.0,30.64,20.53
2018,4,5,6,45,399.0,48.5,1.3,2.3,113.0,37.84,28.89
2018,4,5,7,0,508.0,60.0,1.5,3.0,161.0,53.42,35.53
2018,4,5,7,15,574.5,68.0,1.5,3.5,215.0,96.93,57.47
2018,4,5,7,30,641.0,76.0,1.5,4.0,269.0,148.41,95.14
2018,4,5,7,45,682.0,83.0,1.5,4.5,323.5,201.78,140.79
2018,4,5,8,0,723.0,90.0,1.5,5.0,378.0,259.57,192.5
2018,4,5,8,15,723.5,98.5,1.4,5.55,420.0,310.49,239.74
2018,4,5,8,30,724.0,107.0,1.3,6.1,462.0,360.75,285.16
2018,4,5,8,45,746.0,115.0,1.2,6.65,513.5,418.67,334.65
2018,4,5,9,0,768.0,123.0,1.1,7.2,565.0,477.87,383.12
2018,4,5,9,15,815.0,121.0,1.1,7.7,623.0,542.84,434.87
2018,4,5,9,30,862.0,119.0,1.1,8.2,681.0,609.19,485.97
2018,4,5,9,45,874.5,122.0,1.05,8.75,721.5,661.67,524.42
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,713.17,560.82
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,760.84,593.68
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,805.36,622.12
2018,4,5,10,45,913.0,131.5,1.0,10.75,857.0,845.89,647.5
2018,4,5,11,0,920.0,133.0,1.0,11.2,884.0,884.04,670.97
2018,4,5,11,15,924.5,134.0,1.05,11.6,902.5,917.03,691.73
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,947.12,710.55
2018,4,5,11,45,931.0,136.0,1.1,12.45,931.5,971.96,724.86
2018,4,5,12,0,933.0,137.0,1.1,12.9,942.0,993.54,737.07
2018,4,5,12,15,934.0,137.0,1.15,13.2,944.0,1009.82,747.29
2018,4,5,12,30,935.0,137.0,1.2,13.5,946.0,1022.62,755.43
2018,4,5,12,45,933.0,135.0,1.25,13.8,937.5,1026.98,758.31
2018,4,5,13,0,931.0,133.0,1.3,14.1,929.0,1027.7,759.08
2018,4,5,13,15,818.5,183.5,1.3,14.3,874.5,980.69,728.47
2018,4,5,13,30,706.0,234.0,1.3,14.5,820.0,930.01,695.82
2018,4,5,13,45,784.0,192.0,1.35,14.7,827.0,954.85,713.85
2018,4,5,14,0,862.0,150.0,1.4,14.9,834.0,970.58,724.97
2018,4,5,14,15,879.0,137.5,1.4,14.95,812.5,960.45,718.96
2018,4,5,14,30,896.0,125.0,1.4,15.0,791.0,946.21,710.7
2018,4,5,14,45,883.5,122.0,1.4,15.05,752.0,912.57,689.61
2018,4,5,15,0,871.0,119.0,1.4,15.1,713.0,876.33,666.86
2018,4,5,15,15,853.5,116.5,1.4,15.05,668.5,834.19,640.13
2018,4,5,15,30,836.0,114.0,1.4,15.0,624.0,790.22,611.84
2018,4,5,15,45,813.0,111.0,1.35,14.95,575.0,740.06,578.21
2018,4,5,16,0,790.0,108.0,1.3,14.9,526.0,689.05,543.5
2018,4,5,16,15,755.5,104.5,1.2,14.55,472.0,632.02,502.03
2018,4,5,16,30,721.0,101.0,1.1,14.2,418.0,573.28,458.22
2018,4,5,16,45,675.0,95.5,1.0,13.85,362.5,506.95,407.35
2018,4,5,17,0,629.0,90.0,0.9,13.5,307.0,443.35,357.02
2018,4,5,17,15,565.0,83.0,0.95,12.55,252.5,372.71,300.82
2018,4,5,17,30,501.0,76.0,1.0,11.6,198.0,307.38,246.52
2018,4,5,17,45,407.0,64.5,1.0,10.65,147.5,231.94,182.42
2018,4,5,18,0,313.0,53.0,1.0,9.7,97.0,167.89,126.72
2018,4,5,18,15,199.0,36.0,1.0,9.7,59.5,103.06,67.58
2018,4,5,18,30,85.0,19.0,1.0,9.7,22.0,35.7,0.0
2018,4,5,18,45,42.5,9.5,1.1,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.3,3.65,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.4,3.9,6.0,5.9,0.0
2018,4,6,6,15,106.0,22.5,1.55,4.55,32.0,17.95,0.0
2018,4,6,6,30,189.0,39.0,1.7,5.2,58.0,30.46,20.43
2018,4,6,6,45,292.5,54.0,1.8,5.85,104.0,41.06,31.43
2018,4,6,7,0,396.0,69.0,1.9,6.5,150.0,60.24,41.12
2018,4,6,7,15,466.0,80.5,2.05,7.45,202.5,101.41,64.23
2018,4,6,7,30,536.0,92.0,2.2,8.4,255.0,151.36,100.89
2018,4,6,7,45,580.5,100.5,2.3,9.3,308.0,200.69,142.1
2018,4,6,8,0,625.0,109.0,2.4,10.2,361.0,255.01,189.33
2018,4,6,8,15,656.0,116.5,2.55,11.05,412.5,308.91,236.99
2018,4,6,8,30,687.0,124.0,2.7,11.9,464.0,365.67,286.33
2018,4,6,8,45,706.5,131.0,2.85,12.75,511.5,419.7,332.5
2018,4,6,9,0,726.0,138.0,3.0,13.6,559.0,474.8,378.12
2018,4,6,9,15,726.5,148.0,3.05,14.25,597.0,523.58,417.49
2018,4,6,9,30,727.0,158.0,3.1,14.9,635.0,571.05,454.54
2018,4,6,9,45,622.5,205.5,3.2,15.55,631.0,587.93,465.97
2018,4,6,10,0,518.0,253.0,3.3,16.2,627.0,593.16,467.72
2018,4,6,10,15,444.0,294.5,3.3,16.6,625.0,605.09,474.35
2018,4,6,10,30,370.0,336.0,3.3,17.0,623.0,608.27,473.99
2018,4,6,10,45,424.0,329.0,3.35,17.35,668.5,662.18,514.09
2018,4,6,11,0,478.0,322.0,3.4,17.7,714.0,716.42,553.64
2018,4,6,11,15,522.5,310.0,3.4,18.0,747.0,759.31,584.43
2018,4,6,11,30,567.0,298.0,3.4,18.3,780.0,802.61,615.22
2018,4,6,11,45,656.5,257.5,3.45,18.55,821.5,858.51,656.38
2018,4,6,12,0,746.0,217.0,3.5,18.8,863.0,914.21,695.33
2018,4,6,12,15,677.5,253.0,3.45,18.85,840.5,900.95,684.74
2018,4,6,12,30,609.0,289.0,3.4,18.9,818.0,882.89,669.86
2018,4,6,12,45,652.5,265.5,3.4,19.0,828.5,907.47,688.32
2018,4,6,13,0,696.0,242.0,3.4,19.1,839.0,929.39,704.23
2018,4,6,13,15,576.5,290.5,3.4,19.05,779.5,865.86,657.7
2018,4,6,13,30,457.0,339.0,3.4,19.0,720.0,802.9,611.05
2018,4,6,13,45,405.0,348.5,3.35,18.9,679.5,754.67,576.74
2018,4,6,14,0,353.0,358.0,3.3,18.8,639.0,713.61,546.89
2018,4,6,14,15,318.0,351.5,3.3,18.75,597.5,670.86,516.42
2018,4,6,14,30,283.0,345.0,3.3,18.7,556.0,628.02,485.55
2018,4,6,14,45,340.0,308.5,3.25,18.65,550.0,632.96,492.23
2018,4,6,15,0,397.0,272.0,3.2,18.6,544.0,633.56,495.42
2018,4,6,15,15,251.5,267.5,3.15,18.4,436.0,499.28,393.19
2018,4,6,15,30,106.0,263.0,3.1,18.2,328.0,356.58,281.87
2018,4,6,15,45,292.0,218.5,3.0,18.0,378.0,460.21,368.16
2018,4,6,16,0,478.0,174.0,2.9,17.8,428.0,540.66,433.54
2018,4,6,16,15,502.0,155.5,2.7,17.45,399.0,516.67,415.65
2018,4,6,16,30,526.0,137.0,2.5,17.1,370.0,489.16,395.02
2018,4,6,16,45,493.5,124.0,2.3,16.75,320.5,431.68,349.72
2018,4,6,17,0,461.0,111.0,2.1,16.4,271.0,376.17,304.94
2018,4,6,17,15,373.5,99.0,1.85,15.85,214.5,297.92,240.81
2018,4,6,17,30,286.0,87.0,1.6,15.3,158.0,228.12,182.48
2018,4,6,17,45,206.0,69.5,1.4,14.7,114.0,158.64,123.89
2018,4,6,18,0,126.0,52.0,1.2,14.1,70.0,103.49,77.14
2018,4,6,18,15,69.5,32.5,1.2,14.1,42.0,56.68,35.99
2018,4,6,18,30,13.0,13.0,1.2,14.1,14.0,15.4,0.0
2018,4,6,18,45,6.5,6.5,1.2,13.7,7.0,6.39,0.0
2018,4,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.55,10.0,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.0,3.0,2.95,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.1,6.0,5.78,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,8.67,1.76
2018,4,7,6,45,0.0,13.5,0.8,10.25,13.5,13.01,6.0
2018,4,7,7,0,0.0,18.0,0.9,10.3,18.0,17.36,9.39
2018,4,7,7,15,0.0,18.0,1.05,10.3,18.0,17.36,9.48
2018,4,7,7,30,0.0,18.0,1.2,10.3,18.0,17.36,9.49
2018,4,7,7,45,0.0,29.0,1.35,10.25,29.0,27.99,18.7
2018,4,7,8,0,0.0,40.0,1.5,10.2,40.0,38.63,27.82
2018,4,7,8,15,0.0,39.0,1.65,10.1,39.0,37.67,26.89
2018,4,7,8,30,0.0,38.0,1.8,10.0,38.0,36.71,25.97
2018,4,7,8,45,0.0,38.5,1.9,9.95,38.5,37.2,26.29
2018,4,7,9,0,0.0,39.0,2.0,9.9,39.0,37.69,26.62
2018,4,7,9,15,0.0,42.0,2.05,9.8,42.0,40.6,29.01
2018,4,7,9,30,0.0,45.0,2.1,9.7,45.0,43.52,31.4
2018,4,7,9,45,0.0,50.0,2.2,9.65,50.0,48.37,35.42
2018,4,7,10,0,0.0,55.0,2.3,9.6,55.0,53.22,39.42
2018,4,7,10,15,0.0,63.5,2.3,9.5,63.5,61.47,46.28
2018,4,7,10,30,0.0,72.0,2.3,9.4,72.0,69.72,53.11
2018,4,7,10,45,0.0,82.5,2.35,9.35,82.5,79.92,61.54
2018,4,7,11,0,0.0,93.0,2.4,9.3,93.0,90.12,69.94
2018,4,7,11,15,0.0,86.0,2.4,9.2,86.0,83.34,64.26
2018,4,7,11,30,0.0,79.0,2.4,9.1,79.0,76.56,58.6
2018,4,7,11,45,0.0,79.0,2.45,9.0,79.0,76.56,58.6
2018,4,7,12,0,0.0,79.0,2.5,8.9,79.0,76.57,58.61
2018,4,7,12,15,0.0,83.0,2.55,8.8,83.0,80.46,61.85
2018,4,7,12,30,0.0,87.0,2.6,8.7,87.0,84.36,65.12
2018,4,7,12,45,0.0,94.5,2.6,8.6,94.5,91.68,71.23
2018,4,7,13,0,0.0,102.0,2.6,8.5,102.0,99.01,77.36
2018,4,7,13,15,0.0,110.0,2.6,8.35,110.0,106.84,83.93
2018,4,7,13,30,0.0,118.0,2.6,8.2,118.0,114.69,90.54
2018,4,7,13,45,0.0,104.5,2.65,8.05,104.5,101.43,79.67
2018,4,7,14,0,0.0,91.0,2.7,7.9,91.0,88.17,68.77
2018,4,7,14,15,0.0,83.5,2.65,7.75,83.5,80.87,62.81
2018,4,7,14,30,0.0,76.0,2.6,7.6,76.0,73.58,56.84
2018,4,7,14,45,0.0,71.0,2.6,7.45,71.0,68.72,52.89
2018,4,7,15,0,0.0,66.0,2.6,7.3,66.0,63.86,48.93
2018,4,7,15,15,0.0,72.5,2.6,7.1,72.5,70.15,54.44
2018,4,7,15,30,0.0,79.0,2.6,6.9,79.0,76.43,59.99
2018,4,7,15,45,0.0,71.0,2.6,6.7,71.0,68.67,53.58
2018,4,7,16,0,0.0,63.0,2.6,6.5,63.0,60.91,47.14
2018,4,7,16,15,0.0,50.0,2.65,6.25,50.0,48.32,36.46
2018,4,7,16,30,0.0,37.0,2.7,6.0,37.0,35.73,25.67
2018,4,7,16,45,0.0,36.0,2.75,5.75,36.0,34.76,24.95
2018,4,7,17,0,0.0,35.0,2.8,5.5,35.0,33.79,24.19
2018,4,7,17,15,0.0,25.5,2.75,5.2,25.5,24.6,16.14
2018,4,7,17,30,0.0,16.0,2.7,4.9,16.0,15.43,8.01
2018,4,7,17,45,0.0,13.5,2.7,4.65,13.5,13.01,5.8
2018,4,7,18,0,0.0,11.0,2.7,4.4,11.0,10.6,3.53
2018,4,7,18,15,0.0,7.5,2.7,4.4,7.5,7.23,0.19
2018,4,7,18,30,0.0,4.0,2.7,4.4,4.0,3.85,0.0
2018,4,7,18,45,0.0,2.0,2.7,3.95,2.0,1.97,0.0
2018,4,7,19,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.7,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,1.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.35,1.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.9,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,45,26.0,5.0,1.3,-1.85,5.5,0.0,0.0
2018,4,8,6,0,52.0,10.0,1.4,-1.7,11.0,9.83,0.0
2018,4,8,6,15,178.0,26.5,1.6,-1.15,43.5,21.15,1.29
2018,4,8,6,30,304.0,43.0,1.8,-0.6,76.0,33.54,24.25
2018,4,8,6,45,401.0,55.5,1.95,0.0,125.0,43.61,34.67
2018,4,8,7,0,498.0,68.0,2.1,0.6,174.0,66.58,43.79
2018,4,8,7,15,563.0,77.5,2.2,1.25,229.0,111.34,69.72
2018,4,8,7,30,628.0,87.0,2.3,1.9,284.0,163.92,110.1
2018,4,8,7,45,670.5,94.5,2.45,2.55,340.0,217.62,156.96
2018,4,8,8,0,713.0,102.0,2.6,3.2,396.0,275.96,209.73
2018,4,8,8,15,746.0,108.0,2.45,3.7,451.0,334.22,262.79
2018,4,8,8,30,779.0,114.0,2.3,4.2,506.0,395.42,317.26
2018,4,8,8,45,803.0,118.5,2.2,4.7,557.5,454.01,368.24
2018,4,8,9,0,827.0,123.0,2.1,5.2,609.0,515.58,419.75
2018,4,8,9,15,847.5,125.5,1.95,5.7,656.5,572.43,465.53
2018,4,8,9,30,868.0,128.0,1.8,6.2,704.0,629.63,509.69
2018,4,8,9,45,882.0,128.5,1.7,6.65,743.5,680.84,548.05
2018,4,8,10,0,896.0,129.0,1.6,7.1,783.0,731.16,584.34
2018,4,8,10,15,904.5,132.0,1.5,7.5,817.0,778.86,616.79
2018,4,8,10,30,913.0,135.0,1.4,7.9,851.0,824.72,645.81
2018,4,8,10,45,919.5,137.0,1.3,8.35,877.5,863.91,669.35
2018,4,8,11,0,926.0,139.0,1.2,8.8,904.0,902.2,691.74
2018,4,8,11,15,930.0,140.0,1.2,9.1,922.5,934.75,711.83
2018,4,8,11,30,934.0,141.0,1.2,9.4,941.0,964.38,729.88
2018,4,8,11,45,933.0,142.5,1.2,9.75,949.0,986.94,743.08
2018,4,8,12,0,932.0,144.0,1.2,10.1,957.0,1006.12,754.15
2018,4,8,12,15,886.5,166.5,1.25,10.35,941.0,1006.95,754.54
2018,4,8,12,30,841.0,189.0,1.3,10.6,925.0,998.63,749.29
2018,4,8,12,45,871.0,173.0,1.3,10.8,930.5,1018.72,762.19
2018,4,8,13,0,901.0,157.0,1.3,11.0,936.0,1035.38,772.5
2018,4,8,13,15,862.0,172.0,1.3,11.1,907.0,1014.99,759.12
2018,4,8,13,30,823.0,187.0,1.3,11.2,878.0,991.22,744.12
2018,4,8,13,45,688.0,236.5,1.3,11.3,803.5,915.28,694.32
2018,4,8,14,0,553.0,286.0,1.3,11.4,729.0,832.44,635.85
2018,4,8,14,15,546.0,273.5,1.25,11.35,697.5,805.45,618.63
2018,4,8,14,30,539.0,261.0,1.2,11.3,666.0,776.44,599.23
2018,4,8,14,45,531.0,248.0,1.2,11.3,631.0,744.14,577.9
2018,4,8,15,0,523.0,235.0,1.2,11.3,596.0,710.17,555.17
2018,4,8,15,15,460.5,238.0,1.15,11.15,541.5,647.3,509.62
2018,4,8,15,30,398.0,241.0,1.1,11.0,487.0,578.49,459.34
2018,4,8,15,45,420.5,215.5,1.05,10.9,457.5,562.08,449.05
2018,4,8,16,0,443.0,190.0,1.0,10.8,428.0,534.34,429.65
2018,4,8,16,15,342.0,186.5,0.9,10.45,359.5,437.03,354.54
2018,4,8,16,30,241.0,183.0,0.8,10.1,291.0,355.93,290.56
2018,4,8,16,45,160.5,158.5,0.7,9.8,226.5,265.04,217.69
2018,4,8,17,0,80.0,134.0,0.6,9.5,162.0,182.68,149.93
2018,4,8,17,15,40.0,92.5,0.6,9.05,106.5,114.34,92.9
2018,4,8,17,30,0.0,51.0,0.6,8.6,51.0,49.27,37.24
2018,4,8,17,45,2.0,38.5,0.6,8.15,39.0,37.92,27.3
2018,4,8,18,0,4.0,26.0,0.6,7.7,27.0,26.36,16.9
2018,4,8,18,15,2.0,17.0,0.6,7.7,17.5,16.92,7.99
2018,4,8,18,30,0.0,8.0,0.6,7.7,8.0,7.71,0.0
2018,4,8,18,45,0.0,4.0,0.6,7.3,4.0,3.93,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.4,3.05,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.3,3.3,1.0,0.98,0.0
2018,4,9,6,15,0.0,3.5,0.35,3.7,3.5,3.37,0.0
2018,4,9,6,30,0.0,6.0,0.4,4.1,6.0,5.78,0.0
2018,4,9,6,45,0.0,9.0,0.4,4.55,9.0,8.67,2.32
2018,4,9,7,0,0.0,12.0,0.4,5.0,12.0,11.57,4.61
2018,4,9,7,15,32.5,54.0,0.55,5.65,64.5,54.37,41.0
2018,4,9,7,30,65.0,96.0,0.7,6.3,117.0,98.79,77.75
2018,4,9,7,45,188.5,125.5,0.85,6.95,201.0,150.47,116.71
2018,4,9,8,0,312.0,155.0,1.0,7.6,285.0,222.0,173.36
2018,4,9,8,15,253.5,180.5,1.1,8.15,295.0,245.92,195.95
2018,4,9,8,30,195.0,206.0,1.2,8.7,305.0,264.85,213.21
2018,4,9,8,45,152.5,234.5,1.35,9.25,316.5,285.07,230.12
2018,4,9,9,0,110.0,263.0,1.5,9.8,328.0,301.64,243.1
2018,4,9,9,15,167.5,284.0,1.5,10.2,391.5,358.94,288.19
2018,4,9,9,30,225.0,305.0,1.5,10.6,455.0,422.62,337.4
2018,4,9,9,45,455.0,251.5,1.5,11.0,577.5,530.96,422.81
2018,4,9,10,0,685.0,198.0,1.5,11.4,700.0,658.21,519.68
2018,4,9,10,15,771.0,172.0,1.5,11.75,760.5,725.09,568.23
2018,4,9,10,30,857.0,146.0,1.5,12.1,821.0,795.83,617.54
2018,4,9,10,45,586.0,239.0,1.45,12.4,707.0,706.37,548.24
2018,4,9,11,0,315.0,332.0,1.4,12.7,593.0,592.37,459.31
2018,4,9,11,15,429.0,313.0,1.35,12.95,677.0,686.31,529.61
2018,4,9,11,30,543.0,294.0,1.3,13.2,761.0,781.45,596.7
2018,4,9,11,45,687.5,234.5,1.25,13.45,832.5,867.87,657.31
2018,4,9,12,0,832.0,175.0,1.2,13.7,904.0,952.42,710.86
2018,4,9,12,15,662.5,250.5,1.15,13.9,831.5,888.66,665.68
2018,4,9,12,30,493.0,326.0,1.1,14.1,759.0,813.84,610.16
2018,4,9,12,45,397.0,363.0,1.1,14.3,710.0,766.33,575.59
2018,4,9,13,0,301.0,400.0,1.1,14.5,661.0,710.4,534.52
2018,4,9,13,15,342.0,376.0,1.05,14.55,668.0,726.46,547.45
2018,4,9,13,30,383.0,352.0,1.0,14.6,675.0,740.6,558.21
2018,4,9,13,45,283.5,368.0,1.0,14.7,603.5,662.34,501.31
2018,4,9,14,0,184.0,384.0,1.0,14.8,532.0,576.18,438.66
2018,4,9,14,15,166.0,358.0,0.95,14.75,488.0,530.35,406.73
2018,4,9,14,30,148.0,332.0,0.9,14.7,444.0,484.3,373.81
2018,4,9,14,45,141.0,300.5,0.9,14.6,403.0,441.92,343.95
2018,4,9,15,0,134.0,269.0,0.9,14.5,362.0,399.18,313.27
2018,4,9,15,15,109.5,259.0,0.9,14.35,332.0,365.32,288.01
2018,4,9,15,30,85.0,249.0,0.9,14.2,302.0,324.54,257.09
2018,4,9,15,45,72.0,223.0,0.85,14.05,265.5,284.62,226.73
2018,4,9,16,0,59.0,197.0,0.8,13.9,229.0,245.41,196.42
2018,4,9,16,15,84.5,172.5,0.75,13.7,213.5,234.53,189.3
2018,4,9,16,30,110.0,148.0,0.7,13.5,198.0,227.53,184.77
2018,4,9,16,45,337.5,127.5,0.65,13.25,253.0,346.67,282.8
2018,4,9,17,0,565.0,107.0,0.6,13.0,308.0,430.58,347.26
2018,4,9,17,15,355.0,93.5,0.55,12.5,212.5,283.92,229.49
2018,4,9,17,30,145.0,80.0,0.5,12.0,117.0,154.4,123.9
2018,4,9,17,45,72.5,57.5,0.45,11.5,76.0,90.0,69.99
2018,4,9,18,0,0.0,35.0,0.4,11.0,35.0,33.81,22.99
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,22.6,12.52
2018,4,9,18,30,3.0,11.0,0.4,11.0,11.0,11.23,0.0
2018,4,9,18,45,1.5,5.5,0.45,10.4,5.5,5.63,0.0
2018,4,9,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.55,4.15,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.6,4.2,5.0,4.91,0.0
2018,4,10,6,15,2.0,15.5,1.7,4.6,15.5,14.96,3.24
2018,4,10,6,30,0.0,26.0,1.8,5.0,26.0,25.1,16.61
2018,4,10,6,45,36.5,53.0,1.9,5.4,61.0,48.12,38.16
2018,4,10,7,0,73.0,80.0,2.0,5.8,96.0,71.02,54.76
2018,4,10,7,15,101.0,100.5,2.05,6.45,129.5,97.45,75.21
2018,4,10,7,30,129.0,121.0,2.1,7.1,163.0,127.4,99.22
2018,4,10,7,45,168.0,144.5,2.2,7.7,209.0,165.61,130.35
2018,4,10,8,0,207.0,168.0,2.3,8.3,255.0,208.52,165.81
2018,4,10,8,15,257.5,186.5,2.25,8.85,309.0,253.44,202.75
2018,4,10,8,30,308.0,205.0,2.2,9.4,363.0,306.03,245.88
2018,4,10,8,45,368.0,213.0,2.2,9.95,419.5,358.49,288.54
2018,4,10,9,0,428.0,221.0,2.2,10.5,476.0,416.17,334.86
2018,4,10,9,15,512.0,212.0,2.15,10.9,539.5,477.23,383.45
2018,4,10,9,30,596.0,203.0,2.1,11.3,603.0,546.13,437.15
2018,4,10,9,45,726.5,169.0,2.0,11.75,685.0,626.09,498.49
2018,4,10,10,0,857.0,135.0,1.9,12.2,767.0,715.77,565.12
2018,4,10,10,15,801.5,166.0,1.85,12.55,777.0,743.13,582.3
2018,4,10,10,30,746.0,197.0,1.8,12.9,787.0,764.68,595.17
2018,4,10,10,45,817.5,172.0,1.75,13.3,837.5,824.49,636.01
2018,4,10,11,0,889.0,147.0,1.7,13.7,888.0,886.89,676.12
2018,4,10,11,15,907.0,142.0,1.65,13.95,911.5,921.56,697.01
2018,4,10,11,30,925.0,137.0,1.6,14.2,935.0,956.83,718.34
2018,4,10,11,45,926.5,138.0,1.6,14.5,945.0,980.75,732.53
2018,4,10,12,0,928.0,139.0,1.6,14.8,955.0,1001.42,744.72
2018,4,10,12,15,927.5,139.5,1.55,15.0,956.0,1016.36,752.74
2018,4,10,12,30,927.0,140.0,1.5,15.2,957.0,1027.83,758.61
2018,4,10,12,45,924.0,140.5,1.5,15.45,949.5,1033.38,761.48
2018,4,10,13,0,921.0,141.0,1.5,15.7,942.0,1035.37,762.28
2018,4,10,13,15,916.5,140.5,1.45,15.8,926.5,1031.32,758.96
2018,4,10,13,30,912.0,140.0,1.4,15.9,911.0,1023.75,753.59
2018,4,10,13,45,905.0,139.5,1.35,16.0,887.5,1010.35,744.65
2018,4,10,14,0,898.0,139.0,1.3,16.1,864.0,999.6,737.62
2018,4,10,14,15,887.5,137.5,1.2,16.1,832.0,975.31,721.3
2018,4,10,14,30,877.0,136.0,1.1,16.1,800.0,948.01,703.26
2018,4,10,14,45,862.5,133.5,1.05,16.1,760.5,913.3,681.28
2018,4,10,15,0,848.0,131.0,1.0,16.1,721.0,876.17,657.7
2018,4,10,15,15,831.5,128.0,0.9,16.05,677.0,834.67,630.38
2018,4,10,15,30,815.0,125.0,0.8,16.0,633.0,791.38,601.71
2018,4,10,15,45,792.5,121.5,0.7,15.9,584.5,744.29,570.3
2018,4,10,16,0,770.0,118.0,0.6,15.8,536.0,693.69,535.86
2018,4,10,16,15,740.0,113.0,0.55,15.55,483.0,635.92,495.36
2018,4,10,16,30,710.0,108.0,0.5,15.3,430.0,578.69,454.15
2018,4,10,16,45,669.0,102.0,0.45,15.1,375.5,514.83,406.6
2018,4,10,17,0,628.0,96.0,0.4,14.9,321.0,453.26,359.23
2018,4,10,17,15,570.0,88.0,0.5,14.1,266.5,384.01,305.94
2018,4,10,17,30,512.0,80.0,0.6,13.3,212.0,319.51,253.83
2018,4,10,17,45,427.5,69.0,0.7,12.55,161.5,246.83,193.2
2018,4,10,18,0,343.0,58.0,0.8,11.8,111.0,184.47,139.52
2018,4,10,18,15,228.5,41.0,0.8,11.8,70.5,116.82,80.72
2018,4,10,18,30,114.0,24.0,0.8,11.8,30.0,55.39,0.0
2018,4,10,18,45,57.0,12.0,0.9,10.4,15.0,20.55,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.5,0.95,3.85,3.5,0.0,0.0
2018,4,11,6,0,1.0,7.0,1.0,4.0,7.0,6.88,0.0
2018,4,11,6,15,0.5,22.5,1.0,4.4,22.5,21.41,8.83
2018,4,11,6,30,0.0,38.0,1.0,4.8,38.0,35.74,26.21
2018,4,11,6,45,9.5,59.5,0.95,5.25,61.5,54.83,44.35
2018,4,11,7,0,19.0,81.0,0.9,5.7,85.0,73.01,57.79
2018,4,11,7,15,13.0,93.0,0.9,6.35,96.0,88.09,70.84
2018,4,11,7,30,7.0,105.0,0.9,7.0,107.0,99.98,81.09
2018,4,11,7,45,4.0,107.5,0.85,7.6,108.5,103.12,83.54
2018,4,11,8,0,1.0,110.0,0.8,8.2,110.0,105.52,85.24
2018,4,11,8,15,180.5,150.0,0.75,8.75,243.0,196.65,157.12
2018,4,11,8,30,360.0,190.0,0.7,9.3,376.0,313.54,249.22
2018,4,11,8,45,329.0,214.0,0.65,9.8,396.5,343.53,273.24
2018,4,11,9,0,298.0,238.0,0.6,10.3,417.0,369.99,293.88
2018,4,11,9,15,385.5,244.0,0.65,10.65,493.0,440.35,348.54
2018,4,11,9,30,473.0,250.0,0.7,11.0,569.0,518.91,407.95
2018,4,11,9,45,529.5,246.0,0.75,11.35,622.5,575.7,450.1
2018,4,11,10,0,586.0,242.0,0.8,11.7,676.0,636.17,494.34
2018,4,11,10,15,691.0,214.5,0.9,12.0,748.0,712.89,550.93
2018,4,11,10,30,796.0,187.0,1.0,12.3,820.0,794.77,609.85
2018,4,11,10,45,806.5,188.0,1.1,12.6,846.5,834.56,636.27
2018,4,11,11,0,817.0,189.0,1.2,12.9,873.0,870.99,660.51
2018,4,11,11,15,826.5,188.0,1.25,13.15,892.0,903.71,681.57
2018,4,11,11,30,836.0,187.0,1.3,13.4,911.0,934.12,701.04
2018,4,11,11,45,844.0,184.5,1.35,13.7,922.0,959.17,716.83
2018,4,11,12,0,852.0,182.0,1.4,14.0,933.0,981.43,730.88
2018,4,11,12,15,627.0,272.5,1.4,14.25,825.5,880.03,660.98
2018,4,11,12,30,402.0,363.0,1.4,14.5,718.0,766.82,578.06
2018,4,11,12,45,326.5,383.0,1.4,14.75,670.0,714.49,540.63
2018,4,11,13,0,251.0,403.0,1.4,15.0,622.0,666.28,504.75
2018,4,11,13,15,310.0,380.0,1.35,15.2,646.0,700.84,530.96
2018,4,11,13,30,369.0,357.0,1.3,15.4,670.0,733.54,554.76
2018,4,11,13,45,532.0,287.0,1.25,15.6,725.0,821.05,618.85
2018,4,11,14,0,695.0,217.0,1.2,15.8,780.0,897.74,672.49
2018,4,11,14,15,761.0,182.0,1.15,15.85,778.0,911.47,680.6
2018,4,11,14,30,827.0,147.0,1.1,15.9,776.0,915.95,683.51
2018,4,11,14,45,843.5,134.5,1.1,16.0,749.5,898.85,673.13
2018,4,11,15,0,860.0,122.0,1.1,16.1,723.0,877.76,660.45
2018,4,11,15,15,844.0,119.0,1.1,16.05,678.5,836.28,634.41
2018,4,11,15,30,828.0,116.0,1.1,16.0,634.0,792.95,607.03
2018,4,11,15,45,808.0,112.0,1.05,16.0,585.5,743.93,574.54
2018,4,11,16,0,788.0,108.0,1.0,16.0,537.0,693.9,540.92
2018,4,11,16,15,745.5,106.0,0.95,15.8,480.5,632.68,497.47
2018,4,11,16,30,703.0,104.0,0.9,15.6,424.0,570.69,452.01
2018,4,11,16,45,675.0,96.0,0.9,15.35,372.5,512.52,408.72
2018,4,11,17,0,647.0,88.0,0.9,15.1,321.0,455.46,364.54
2018,4,11,17,15,602.5,79.5,0.9,14.2,269.0,391.31,313.81
2018,4,11,17,30,558.0,71.0,0.9,13.3,217.0,330.6,263.62
2018,4,11,17,45,477.5,61.5,0.9,12.4,166.0,259.05,203.11
2018,4,11,18,0,397.0,52.0,0.9,11.5,115.0,195.51,147.82
2018,4,11,18,15,273.5,38.5,0.9,11.5,74.0,125.8,87.18
2018,4,11,18,30,150.0,25.0,0.9,11.5,33.0,64.49,5.81
2018,4,11,18,45,75.0,12.5,1.0,10.35,16.5,23.89,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.0,1.05,6.2,3.0,0.0,0.0
2018,4,12,6,0,1.0,6.0,1.1,6.5,6.0,5.9,0.0
2018,4,12,6,15,2.0,17.0,1.25,6.85,17.0,16.41,6.27
2018,4,12,6,30,3.0,28.0,1.4,7.2,28.0,27.04,18.36
2018,4,12,6,45,21.5,54.0,1.5,7.6,58.5,49.18,38.91
2018,4,12,7,0,40.0,80.0,1.6,8.0,89.0,73.47,57.11
2018,4,12,7,15,72.5,99.0,1.7,8.6,121.0,97.15,75.48
2018,4,12,7,30,105.0,118.0,1.8,9.2,153.0,122.36,95.21
2018,4,12,7,45,191.0,141.5,1.9,9.75,218.5,169.52,131.82
2018,4,12,8,0,277.0,165.0,2.0,10.3,284.0,224.56,175.81
2018,4,12,8,15,466.5,150.5,2.15,11.3,380.5,290.53,227.12
2018,4,12,8,30,656.0,136.0,2.3,12.3,477.0,378.79,297.75
2018,4,12,8,45,702.0,135.5,2.45,13.25,532.0,435.9,345.05
2018,4,12,9,0,748.0,135.0,2.6,14.2,587.0,496.78,394.27
2018,4,12,9,15,766.5,138.5,2.75,15.0,631.0,549.87,436.39
2018,4,12,9,30,785.0,142.0,2.9,15.8,675.0,603.27,477.52
2018,4,12,9,45,798.5,145.5,3.0,16.6,714.0,654.21,515.44
2018,4,12,10,0,812.0,149.0,3.1,17.4,753.0,703.39,551.05
2018,4,12,10,15,822.0,151.5,3.2,17.85,785.5,748.1,583.31
2018,4,12,10,30,832.0,154.0,3.3,18.3,818.0,791.31,612.64
2018,4,12,10,45,838.5,156.0,3.4,18.8,843.0,829.52,637.9
2018,4,12,11,0,845.0,158.0,3.5,19.3,868.0,865.56,661.47
2018,4,12,11,15,849.0,160.0,3.5,19.6,885.5,897.1,681.72
2018,4,12,11,30,853.0,162.0,3.5,19.9,903.0,925.99,700.06
2018,4,12,11,45,854.0,162.5,3.55,20.2,911.5,947.84,713.89
2018,4,12,12,0,855.0,163.0,3.6,20.5,920.0,966.65,725.74
2018,4,12,12,15,865.5,157.0,3.6,20.65,924.0,984.56,737.16
2018,4,12,12,30,876.0,151.0,3.6,20.8,928.0,993.92,742.89
2018,4,12,12,45,887.5,143.0,3.65,21.0,925.0,1004.26,749.69
2018,4,12,13,0,899.0,135.0,3.7,21.2,922.0,1011.2,754.31
2018,4,12,13,15,895.5,134.0,3.7,21.25,907.0,1007.43,752.02
2018,4,12,13,30,892.0,133.0,3.7,21.3,892.0,1000.21,747.64
2018,4,12,13,45,886.0,132.0,3.65,21.35,869.0,987.22,739.19
2018,4,12,14,0,880.0,131.0,3.6,21.4,846.0,970.96,728.7
2018,4,12,14,15,870.0,129.5,3.55,21.4,815.0,953.05,717.35
2018,4,12,14,30,860.0,128.0,3.5,21.4,784.0,926.41,700.15
2018,4,12,14,45,845.5,126.5,3.5,21.35,745.5,893.05,678.82
2018,4,12,15,0,831.0,125.0,3.5,21.3,707.0,857.36,655.79
2018,4,12,15,15,814.0,122.5,3.4,21.15,664.0,816.41,628.62
2018,4,12,15,30,797.0,120.0,3.3,21.0,621.0,773.77,600.04
2018,4,12,15,45,773.5,117.0,3.2,20.85,573.0,724.25,566.21
2018,4,12,16,0,750.0,114.0,3.1,20.7,525.0,676.69,533.3
2018,4,12,16,15,720.5,109.5,2.95,20.3,473.5,620.58,492.27
2018,4,12,16,30,691.0,105.0,2.8,19.9,422.0,565.03,450.66
2018,4,12,16,45,650.0,99.5,2.65,19.55,368.5,502.55,402.48
2018,4,12,17,0,609.0,94.0,2.5,19.2,315.0,442.42,354.76
2018,4,12,17,15,553.5,86.0,2.35,18.55,262.0,375.27,300.48
2018,4,12,17,30,498.0,78.0,2.2,17.9,209.0,312.71,248.22
2018,4,12,17,45,417.5,67.0,2.05,17.2,159.5,241.58,188.03
2018,4,12,18,0,337.0,56.0,1.9,16.5,110.0,180.79,135.51
2018,4,12,18,15,229.5,40.5,1.9,16.5,71.0,116.61,80.34
2018,4,12,18,30,122.0,25.0,1.9,16.5,32.0,59.08,10.75
2018,4,12,18,45,61.0,12.5,1.9,15.7,16.0,21.79,0.0
2018,4,12,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.5,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.6,9.7,17.0,14.74,0.0
2018,4,13,6,15,184.5,31.5,1.75,10.4,52.5,24.73,13.06
2018,4,13,6,30,301.0,48.0,1.9,11.1,88.0,36.86,26.68
2018,4,13,6,45,394.5,59.0,2.05,11.85,136.5,43.92,33.6
2018,4,13,7,0,488.0,70.0,2.2,12.6,185.0,76.98,46.37
2018,4,13,7,15,550.5,78.0,2.35,13.4,238.5,120.7,73.55
2018,4,13,7,30,613.0,86.0,2.5,14.2,292.0,171.83,112.83
2018,4,13,7,45,656.5,92.0,2.6,15.0,346.5,224.09,157.12
2018,4,13,8,0,700.0,98.0,2.7,15.8,401.0,281.02,206.45
2018,4,13,8,15,729.5,102.5,2.75,16.45,453.0,336.27,254.77
2018,4,13,8,30,759.0,107.0,2.8,17.1,505.0,394.01,304.14
2018,4,13,8,45,780.5,111.0,2.85,17.8,554.0,451.76,352.14
2018,4,13,9,0,802.0,115.0,2.9,18.5,603.0,508.49,397.87
2018,4,13,9,15,817.0,119.5,2.95,19.05,647.5,562.92,440.63
2018,4,13,9,30,832.0,124.0,3.0,19.6,692.0,617.2,481.93
2018,4,13,9,45,843.0,127.0,3.0,20.1,730.5,667.04,518.71
2018,4,13,10,0,854.0,130.0,3.0,20.6,769.0,715.83,553.68
2018,4,13,10,15,849.0,138.0,3.05,21.0,796.0,756.61,581.61
2018,4,13,10,30,844.0,146.0,3.1,21.4,823.0,794.68,606.59
2018,4,13,10,45,860.5,142.5,3.15,21.8,851.0,835.74,633.43
2018,4,13,11,0,877.0,139.0,3.2,22.2,879.0,872.59,657.09
2018,4,13,11,15,751.5,209.0,3.2,22.45,852.0,865.69,650.87
2018,4,13,11,30,626.0,279.0,3.2,22.7,825.0,845.35,633.56
2018,4,13,11,45,636.0,276.5,3.2,22.95,836.5,868.51,649.1
2018,4,13,12,0,646.0,274.0,3.2,23.2,848.0,889.67,662.87
2018,4,13,12,15,590.0,304.0,3.2,23.35,828.5,878.28,652.9
2018,4,13,12,30,534.0,334.0,3.2,23.5,809.0,864.53,641.53
2018,4,13,12,45,501.5,346.0,3.2,23.7,789.5,851.89,631.8
2018,4,13,13,0,469.0,358.0,3.2,23.9,770.0,836.89,620.48
2018,4,13,13,15,572.0,300.5,3.2,23.95,794.5,878.54,652.64
2018,4,13,13,30,675.0,243.0,3.2,24.0,819.0,918.89,683.11
2018,4,13,13,45,720.0,212.5,3.2,24.05,812.5,925.77,687.92
2018,4,13,14,0,765.0,182.0,3.2,24.1,806.0,928.14,690.12
2018,4,13,14,15,695.5,205.5,3.15,24.05,757.0,878.11,657.03
2018,4,13,14,30,626.0,229.0,3.1,24.0,708.0,827.23,622.49
2018,4,13,14,45,648.5,207.0,3.1,23.95,682.5,810.34,613.14
2018,4,13,15,0,671.0,185.0,3.1,23.9,657.0,789.66,600.52
2018,4,13,15,15,674.0,172.0,3.0,23.75,621.5,758.62,580.09
2018,4,13,15,30,677.0,159.0,2.9,23.6,586.0,725.01,557.73
2018,4,13,15,45,654.5,152.5,2.8,23.45,540.0,676.64,523.75
2018,4,13,16,0,632.0,146.0,2.7,23.3,494.0,627.86,488.97
2018,4,13,16,15,626.5,134.0,2.55,22.9,451.0,584.62,458.14
2018,4,13,16,30,621.0,122.0,2.4,22.5,408.0,540.11,425.5
2018,4,13,16,45,585.5,113.5,2.25,22.15,357.0,480.66,380.26
2018,4,13,17,0,550.0,105.0,2.1,21.8,306.0,423.17,335.33
2018,4,13,17,15,500.0,94.5,1.95,21.15,255.0,356.83,282.55
2018,4,13,17,30,450.0,84.0,1.8,20.5,204.0,297.43,233.63
2018,4,13,17,45,379.0,71.5,1.65,19.85,156.5,232.54,179.27
2018,4,13,18,0,308.0,59.0,1.5,19.2,109.0,175.13,130.22
2018,4,13,18,15,209.5,42.0,1.5,19.2,70.5,113.12,77.67
2018,4,13,18,30,111.0,25.0,1.5,19.2,32.0,57.19,14.85
2018,4,13,18,45,55.5,12.5,1.4,18.35,16.0,21.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,5,45,2.5,5.5,1.45,13.3,5.5,0.0,0.0
2018,4,14,6,0,5.0,11.0,1.5,13.6,11.0,10.81,0.0
2018,4,14,6,15,106.5,32.5,1.7,14.1,46.5,26.87,15.19
2018,4,14,6,30,208.0,54.0,1.9,14.6,82.0,43.58,32.17
2018,4,14,6,45,231.5,69.0,2.05,15.1,113.5,54.89,42.82
2018,4,14,7,0,255.0,84.0,2.2,15.6,145.0,81.89,56.07
2018,4,14,7,15,291.5,102.5,2.35,16.2,189.0,118.77,81.95
2018,4,14,7,30,328.0,121.0,2.5,16.8,233.0,160.05,114.17
2018,4,14,7,45,407.5,130.5,2.6,17.4,293.0,204.9,149.29
2018,4,14,8,0,487.0,140.0,2.7,18.0,353.0,261.38,195.09
2018,4,14,8,15,504.5,153.0,2.75,18.55,397.5,308.69,235.35
2018,4,14,8,30,522.0,166.0,2.8,19.1,442.0,357.5,276.03
