Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,45,489.0,193.5,2.85,19.7,471.0,398.37,309.62
2018,4,14,9,0,456.0,221.0,2.9,20.3,500.0,435.3,338.72
2018,4,14,9,15,464.5,236.0,2.95,20.8,538.0,479.51,372.6
2018,4,14,9,30,473.0,251.0,3.0,21.3,576.0,523.78,405.63
2018,4,14,9,45,483.0,262.5,3.05,21.8,610.0,565.62,436.18
2018,4,14,10,0,493.0,274.0,3.1,22.3,644.0,607.31,465.97
2018,4,14,10,15,496.0,286.5,3.15,22.65,672.5,644.53,492.13
2018,4,14,10,30,499.0,299.0,3.2,23.0,701.0,680.75,517.13
2018,4,14,10,45,664.5,228.5,3.25,23.35,781.0,766.07,580.78
2018,4,14,11,0,830.0,158.0,3.3,23.7,861.0,856.84,643.54
2018,4,14,11,15,665.0,237.0,3.35,23.9,807.5,820.37,616.21
2018,4,14,11,30,500.0,316.0,3.4,24.1,754.0,770.76,577.13
2018,4,14,11,45,519.0,296.0,3.45,24.25,754.5,781.77,585.87
2018,4,14,12,0,538.0,276.0,3.5,24.4,755.0,791.2,593.14
2018,4,14,12,15,438.0,324.5,3.5,24.5,715.0,756.55,565.66
2018,4,14,12,30,338.0,373.0,3.5,24.6,675.0,711.78,531.31
2018,4,14,12,45,415.5,347.5,3.45,24.65,715.5,771.35,575.01
2018,4,14,13,0,493.0,322.0,3.4,24.7,756.0,823.67,612.66
2018,4,14,13,15,456.5,328.0,3.35,24.7,725.0,796.4,592.8
2018,4,14,13,30,420.0,334.0,3.3,24.7,694.0,767.4,572.24
2018,4,14,13,45,387.0,347.5,3.25,24.7,672.5,740.57,553.18
2018,4,14,14,0,354.0,361.0,3.2,24.7,651.0,720.88,538.83
2018,4,14,14,15,389.0,331.5,3.15,24.65,639.0,717.55,538.64
2018,4,14,14,30,424.0,302.0,3.1,24.6,627.0,719.62,541.93
2018,4,14,14,45,524.5,250.0,3.05,24.5,633.0,744.29,563.21
2018,4,14,15,0,625.0,198.0,3.0,24.4,639.0,764.77,581.15
2018,4,14,15,15,690.0,163.5,2.85,24.25,623.5,763.46,581.66
2018,4,14,15,30,755.0,129.0,2.7,24.1,608.0,754.81,576.6
2018,4,14,15,45,761.0,116.5,2.55,23.9,568.0,716.04,550.48
2018,4,14,16,0,767.0,104.0,2.4,23.7,528.0,677.24,524.31
2018,4,14,16,15,679.5,113.0,2.25,23.4,462.0,598.3,466.8
2018,4,14,16,30,592.0,122.0,2.1,23.1,396.0,522.41,409.97
2018,4,14,16,45,507.5,116.0,1.9,22.75,331.0,435.1,343.57
2018,4,14,17,0,423.0,110.0,1.7,22.4,266.0,358.41,283.67
2018,4,14,17,15,440.0,93.0,1.55,21.75,232.5,326.4,257.94
2018,4,14,17,30,457.0,76.0,1.4,21.1,199.0,294.01,230.11
2018,4,14,17,45,392.0,64.0,1.25,20.5,152.5,229.21,175.87
2018,4,14,18,0,327.0,52.0,1.1,19.9,106.0,173.41,128.15
2018,4,14,18,15,224.5,38.0,1.1,19.9,69.0,112.38,76.78
2018,4,14,18,30,122.0,24.0,1.1,19.9,32.0,58.75,19.12
2018,4,14,18,45,61.0,12.0,1.1,19.05,16.0,21.44,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.0,1.5,16.75,6.0,0.0,0.0
2018,4,15,6,0,10.0,12.0,1.5,16.9,12.0,11.8,0.0
2018,4,15,6,15,6.5,21.5,1.6,17.2,21.5,20.64,10.63
2018,4,15,6,30,3.0,31.0,1.7,17.5,31.0,29.94,20.17
2018,4,15,6,45,3.0,46.5,1.75,17.85,47.0,44.6,33.44
2018,4,15,7,0,3.0,62.0,1.8,18.2,63.0,59.29,44.07
2018,4,15,7,15,62.0,98.5,1.9,18.5,120.0,96.89,72.81
2018,4,15,7,30,121.0,135.0,2.0,18.8,177.0,140.61,106.06
2018,4,15,7,45,102.0,145.5,2.1,19.15,185.0,154.97,118.7
2018,4,15,8,0,83.0,156.0,2.2,19.5,193.0,168.84,130.74
2018,4,15,8,15,48.5,150.5,2.3,19.9,172.5,158.35,123.03
2018,4,15,8,30,14.0,145.0,2.4,20.3,152.0,144.44,112.01
2018,4,15,8,45,49.0,198.5,2.5,20.7,228.0,210.0,163.58
2018,4,15,9,0,84.0,252.0,2.6,21.1,304.0,280.72,218.17
2018,4,15,9,15,131.5,287.5,2.65,21.45,375.5,345.25,267.32
2018,4,15,9,30,179.0,323.0,2.7,21.8,447.0,415.51,320.03
2018,4,15,9,45,131.5,335.0,2.7,22.2,428.5,406.78,311.73
2018,4,15,10,0,84.0,347.0,2.7,22.6,410.0,392.62,299.41
2018,4,15,10,15,115.0,367.5,2.75,22.75,458.0,441.67,335.95
2018,4,15,10,30,146.0,388.0,2.8,22.9,506.0,492.21,372.93
2018,4,15,10,45,143.0,399.5,2.85,23.1,518.0,508.66,383.99
2018,4,15,11,0,140.0,411.0,2.9,23.3,530.0,524.57,394.77
2018,4,15,11,15,119.5,413.5,3.0,23.35,516.5,515.83,387.72
2018,4,15,11,30,99.0,416.0,3.1,23.4,503.0,501.04,376.44
2018,4,15,11,45,82.5,412.5,3.15,23.5,485.5,486.32,365.19
2018,4,15,12,0,66.0,409.0,3.2,23.6,468.0,470.55,353.15
2018,4,15,12,15,79.0,411.5,3.3,23.6,482.0,487.97,366.48
2018,4,15,12,30,92.0,414.0,3.4,23.6,496.0,505.42,379.71
2018,4,15,12,45,57.0,363.0,3.45,23.65,413.5,420.99,317.43
2018,4,15,13,0,22.0,312.0,3.5,23.7,331.0,328.73,248.44
2018,4,15,13,15,24.5,315.5,3.5,23.7,336.5,342.58,259.27
2018,4,15,13,30,27.0,319.0,3.5,23.7,342.0,349.41,264.6
2018,4,15,13,45,18.5,254.5,3.5,23.65,270.0,268.27,203.81
2018,4,15,14,0,10.0,190.0,3.5,23.6,198.0,195.51,148.4
2018,4,15,14,15,9.0,195.0,3.5,23.5,202.0,199.57,151.87
2018,4,15,14,30,8.0,200.0,3.5,23.4,206.0,203.7,155.3
2018,4,15,14,45,4.0,153.0,3.5,23.3,156.0,152.99,116.07
2018,4,15,15,0,0.0,106.0,3.5,23.2,106.0,102.84,76.74
2018,4,15,15,15,0.0,96.5,3.5,23.0,96.5,93.46,69.58
2018,4,15,15,30,0.0,87.0,3.5,22.8,87.0,84.2,62.43
2018,4,15,15,45,0.0,66.5,3.45,22.6,66.5,64.32,46.65
2018,4,15,16,0,0.0,46.0,3.4,22.4,46.0,44.46,30.73
2018,4,15,16,15,0.0,33.5,3.4,22.1,33.5,32.36,20.98
2018,4,15,16,30,0.0,21.0,3.4,21.8,21.0,20.27,11.13
2018,4,15,16,45,0.0,18.5,3.45,21.5,18.5,17.85,9.19
2018,4,15,17,0,0.0,16.0,3.5,21.2,16.0,15.44,7.23
2018,4,15,17,15,0.0,13.0,3.55,20.9,13.0,12.54,4.85
2018,4,15,17,30,0.0,10.0,3.6,20.6,10.0,9.64,2.42
2018,4,15,17,45,0.0,8.5,3.65,20.35,8.5,8.19,1.18
2018,4,15,18,0,0.0,7.0,3.7,20.1,7.0,6.74,0.0
2018,4,15,18,15,0.0,5.5,3.7,20.1,5.5,5.3,0.0
2018,4,15,18,30,0.0,4.0,3.7,20.1,4.0,3.85,0.0
2018,4,15,18,45,0.0,2.0,3.85,19.9,2.0,1.97,0.0
2018,4,15,19,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.1,7.7,3.0,2.95,0.0
2018,4,16,6,0,0.0,6.0,2.1,7.6,6.0,5.78,0.0
2018,4,16,6,15,0.0,14.0,2.25,7.85,14.0,13.5,5.59
2018,4,16,6,30,0.0,22.0,2.4,8.1,22.0,21.23,13.34
2018,4,16,6,45,0.0,35.0,2.55,8.4,35.0,33.79,25.05
2018,4,16,7,0,0.0,48.0,2.7,8.7,48.0,46.37,34.75
2018,4,16,7,15,32.5,89.0,2.8,9.1,100.5,85.99,67.53
2018,4,16,7,30,65.0,130.0,2.9,9.5,153.0,129.91,103.4
2018,4,16,7,45,183.5,147.5,3.0,9.9,226.0,175.92,137.85
2018,4,16,8,0,302.0,165.0,3.1,10.3,299.0,235.65,185.2
2018,4,16,8,15,252.5,196.5,3.15,10.65,318.0,265.86,212.55
2018,4,16,8,30,203.0,228.0,3.2,11.0,337.0,292.36,235.51
2018,4,16,8,45,266.5,241.5,3.2,11.35,398.0,345.27,278.26
2018,4,16,9,0,330.0,255.0,3.2,11.7,459.0,406.17,326.99
2018,4,16,9,15,396.5,253.0,3.2,11.95,515.5,460.07,370.08
2018,4,16,9,30,463.0,251.0,3.2,12.2,572.0,520.22,417.53
2018,4,16,9,45,360.5,276.5,3.2,12.5,535.0,501.01,401.03
2018,4,16,10,0,258.0,302.0,3.2,12.8,498.0,472.27,376.76
2018,4,16,10,15,306.5,316.0,3.2,13.05,558.0,534.38,424.67
2018,4,16,10,30,355.0,330.0,3.2,13.3,618.0,599.62,473.68
2018,4,16,10,45,285.0,333.0,3.2,13.55,568.5,561.01,442.42
2018,4,16,11,0,215.0,336.0,3.2,13.8,519.0,516.8,407.14
2018,4,16,11,15,435.0,295.5,3.2,13.95,675.5,680.26,534.61
2018,4,16,11,30,655.0,255.0,3.2,14.1,832.0,851.24,661.24
2018,4,16,11,45,459.0,344.0,3.2,14.25,750.5,776.79,600.51
2018,4,16,12,0,263.0,433.0,3.2,14.4,669.0,690.26,531.82
2018,4,16,12,15,278.0,426.5,3.25,14.45,676.0,704.6,543.42
2018,4,16,12,30,293.0,420.0,3.3,14.5,683.0,718.05,553.76
2018,4,16,12,45,234.5,389.0,3.3,14.55,598.5,633.91,491.68
2018,4,16,13,0,176.0,358.0,3.3,14.6,514.0,540.19,421.94
2018,4,16,13,15,115.0,337.0,3.3,14.6,438.0,460.45,360.9
2018,4,16,13,30,54.0,316.0,3.3,14.6,362.0,372.27,292.11
2018,4,16,13,45,70.0,304.0,3.35,14.55,362.5,375.45,296.04
2018,4,16,14,0,86.0,292.0,3.4,14.5,363.0,386.19,305.43
2018,4,16,14,15,78.0,268.5,3.4,14.35,331.0,345.24,274.18
2018,4,16,14,30,70.0,245.0,3.4,14.2,299.0,312.44,249.07
2018,4,16,14,45,51.5,248.0,3.45,14.05,286.5,298.25,237.75
2018,4,16,15,0,33.0,251.0,3.5,13.9,274.0,284.94,227.07
2018,4,16,15,15,18.5,184.5,3.45,13.65,197.5,196.88,157.0
2018,4,16,15,30,4.0,118.0,3.4,13.4,121.0,117.98,92.77
2018,4,16,15,45,6.5,133.0,3.4,13.15,137.0,134.89,107.26
2018,4,16,16,0,9.0,148.0,3.4,12.9,153.0,151.96,121.83
2018,4,16,16,15,5.5,125.0,3.3,12.5,128.0,126.14,100.84
2018,4,16,16,30,2.0,102.0,3.2,12.1,103.0,100.65,79.9
2018,4,16,16,45,1.5,80.5,3.15,11.75,81.0,78.83,61.83
2018,4,16,17,0,1.0,59.0,3.1,11.4,59.0,57.55,43.94
2018,4,16,17,15,0.5,41.5,3.0,10.85,41.5,40.32,29.29
2018,4,16,17,30,0.0,24.0,2.9,10.3,24.0,23.15,14.48
2018,4,16,17,45,0.0,17.5,2.8,9.8,17.5,16.88,9.0
2018,4,16,18,0,0.0,11.0,2.7,9.3,11.0,10.6,3.46
2018,4,16,18,15,3.5,8.0,2.7,9.3,8.0,8.72,1.54
2018,4,16,18,30,7.0,5.0,2.7,9.3,5.0,6.61,0.0
2018,4,16,18,45,7.0,3.0,2.6,8.3,3.0,4.08,0.0
2018,4,16,19,0,7.0,1.0,2.5,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.5,0.5,2.5,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.0,1.5,0.4,2.0,1.97,0.0
2018,4,17,6,0,0.0,4.0,1.7,0.7,4.0,3.85,0.0
2018,4,17,6,15,0.0,9.0,1.85,1.25,9.0,8.67,1.86
2018,4,17,6,30,0.0,14.0,2.0,1.8,14.0,13.5,6.73
2018,4,17,6,45,0.0,22.5,2.2,2.35,22.5,21.7,14.54
2018,4,17,7,0,0.0,31.0,2.4,2.9,31.0,29.92,21.01
2018,4,17,7,15,1.0,51.0,2.45,3.4,51.5,49.39,38.22
2018,4,17,7,30,2.0,71.0,2.5,3.9,72.0,68.91,55.21
2018,4,17,7,45,21.5,106.0,2.55,4.4,115.5,104.83,85.49
2018,4,17,8,0,41.0,141.0,2.6,4.9,159.0,144.06,118.34
2018,4,17,8,15,247.0,157.5,2.65,5.4,288.5,230.09,187.18
2018,4,17,8,30,453.0,174.0,2.7,5.9,418.0,341.79,278.36
2018,4,17,8,45,456.5,193.0,2.7,6.4,458.0,387.4,316.7
2018,4,17,9,0,460.0,212.0,2.7,6.9,498.0,432.86,354.06
2018,4,17,9,15,576.0,197.0,2.7,7.45,581.0,509.13,415.66
2018,4,17,9,30,692.0,182.0,2.7,8.0,664.0,595.76,483.96
2018,4,17,9,45,803.5,151.5,2.75,8.5,741.0,673.77,544.83
2018,4,17,10,0,915.0,121.0,2.8,9.0,818.0,757.84,608.66
2018,4,17,10,15,925.5,121.5,2.85,9.5,851.5,804.27,640.15
2018,4,17,10,30,936.0,122.0,2.9,10.0,885.0,848.9,670.24
2018,4,17,10,45,942.0,122.5,2.95,10.55,909.5,887.84,695.8
2018,4,17,11,0,948.0,123.0,3.0,11.1,934.0,924.24,719.36
2018,4,17,11,15,953.5,122.0,3.05,11.55,951.5,955.97,739.78
2018,4,17,11,30,959.0,121.0,3.1,12.0,969.0,984.77,758.1
2018,4,17,11,45,963.0,120.0,3.2,12.5,979.0,1009.09,773.6
2018,4,17,12,0,967.0,119.0,3.3,13.0,989.0,1030.11,786.91
2018,4,17,12,15,966.5,120.0,3.35,13.4,990.0,1045.49,796.31
2018,4,17,12,30,966.0,121.0,3.4,13.8,991.0,1057.27,803.43
2018,4,17,12,45,962.5,121.5,3.5,14.2,982.5,1062.0,806.34
2018,4,17,13,0,959.0,122.0,3.6,14.6,974.0,1063.04,806.93
2018,4,17,13,15,953.0,121.0,3.65,14.9,956.0,1056.41,802.4
2018,4,17,13,30,947.0,120.0,3.7,15.2,938.0,1046.16,795.6
2018,4,17,13,45,940.5,119.5,3.7,15.5,914.0,1032.41,786.2
2018,4,17,14,0,934.0,119.0,3.7,15.8,890.0,1015.22,774.6
2018,4,17,14,15,925.5,117.5,3.7,15.95,858.5,991.8,759.27
2018,4,17,14,30,917.0,116.0,3.7,16.1,827.0,965.25,741.88
2018,4,17,14,45,903.5,114.5,3.7,16.25,787.5,931.33,719.36
2018,4,17,15,0,890.0,113.0,3.7,16.4,748.0,894.89,695.04
2018,4,17,15,15,873.0,111.0,3.6,16.45,703.0,857.62,669.71
2018,4,17,15,30,856.0,109.0,3.5,16.5,658.0,813.44,639.29
2018,4,17,15,45,834.0,106.5,3.4,16.5,608.5,763.35,604.45
2018,4,17,16,0,812.0,104.0,3.3,16.5,559.0,712.36,568.57
2018,4,17,16,15,783.0,100.5,3.1,16.35,505.5,654.92,526.52
2018,4,17,16,30,754.0,97.0,2.9,16.2,452.0,600.01,484.33
2018,4,17,16,45,716.0,92.0,2.7,16.0,397.0,536.79,434.84
2018,4,17,17,0,678.0,87.0,2.5,15.8,342.0,475.54,385.56
2018,4,17,17,15,624.5,80.0,2.3,15.2,286.5,406.81,329.48
2018,4,17,17,30,571.0,73.0,2.1,14.6,231.0,342.42,275.15
2018,4,17,17,45,493.0,64.5,1.9,14.0,179.5,271.68,214.43
2018,4,17,18,0,415.0,56.0,1.7,13.4,128.0,208.6,159.08
2018,4,17,18,15,299.0,43.0,1.7,13.4,85.5,139.04,99.1
2018,4,17,18,30,183.0,30.0,1.7,13.4,43.0,80.55,39.7
2018,4,17,18,45,95.0,16.0,1.5,12.25,22.5,31.14,0.0
2018,4,17,19,0,7.0,2.0,1.3,11.1,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.2,10.8,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.25,13.0,10.81,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.6,26.0,18.42,0.0
2018,4,18,6,15,182.5,39.0,0.4,8.25,63.0,30.35,20.33
2018,4,18,6,30,285.0,56.0,0.4,8.9,100.0,42.61,32.54
2018,4,18,6,45,370.0,69.0,0.45,9.55,149.5,53.11,42.44
2018,4,18,7,0,455.0,82.0,0.5,10.2,199.0,93.51,58.97
2018,4,18,7,15,496.0,91.5,0.5,11.0,246.0,135.51,88.1
2018,4,18,7,30,537.0,101.0,0.5,11.8,293.0,182.3,125.48
2018,4,18,7,45,471.5,128.0,0.55,12.55,316.0,223.35,163.95
2018,4,18,8,0,406.0,155.0,0.6,13.3,339.0,257.21,195.62
2018,4,18,8,15,505.5,153.0,0.7,14.05,409.5,315.35,242.13
2018,4,18,8,30,605.0,151.0,0.8,14.8,480.0,384.1,296.77
2018,4,18,8,45,675.5,144.5,0.9,15.5,542.5,444.64,344.85
2018,4,18,9,0,746.0,138.0,1.0,16.2,605.0,511.51,396.75
2018,4,18,9,15,771.5,137.0,1.15,16.9,649.5,564.07,437.15
2018,4,18,9,30,797.0,136.0,1.3,17.6,694.0,618.57,477.96
2018,4,18,9,45,820.0,132.5,1.4,18.35,734.0,668.19,513.85
2018,4,18,10,0,843.0,129.0,1.5,19.1,774.0,717.8,548.85
2018,4,18,10,15,849.5,132.5,1.6,19.75,805.0,761.74,577.66
2018,4,18,10,30,856.0,136.0,1.7,20.4,836.0,803.83,604.68
2018,4,18,10,45,860.5,138.5,1.85,21.0,860.0,841.26,628.87
2018,4,18,11,0,865.0,141.0,2.0,21.6,884.0,873.72,649.58
2018,4,18,11,15,867.5,142.5,2.1,22.05,900.0,902.98,668.01
2018,4,18,11,30,870.0,144.0,2.2,22.5,916.0,929.46,684.57
2018,4,18,11,45,870.0,145.5,2.3,22.95,924.0,950.74,697.73
2018,4,18,12,0,870.0,147.0,2.4,23.4,932.0,968.94,708.95
2018,4,18,12,15,872.5,146.0,2.45,23.7,933.5,983.85,718.04
2018,4,18,12,30,875.0,145.0,2.5,24.0,935.0,995.58,725.19
2018,4,18,12,45,877.0,142.0,2.6,24.35,928.5,1001.53,729.06
2018,4,18,13,0,879.0,139.0,2.7,24.7,922.0,1004.12,730.92
2018,4,18,13,15,806.0,175.5,2.75,24.8,884.5,977.62,714.26
2018,4,18,13,30,733.0,212.0,2.8,24.9,847.0,947.04,695.14
2018,4,18,13,45,797.5,172.5,2.9,25.05,847.0,958.3,703.89
2018,4,18,14,0,862.0,133.0,3.0,25.2,847.0,962.98,708.06
2018,4,18,14,15,853.0,132.0,3.0,25.2,817.0,946.55,698.11
2018,4,18,14,30,844.0,131.0,3.0,25.2,787.0,921.43,682.62
2018,4,18,14,45,832.5,129.0,3.0,25.15,750.5,890.29,663.27
2018,4,18,15,0,821.0,127.0,3.0,25.1,714.0,856.74,642.23
2018,4,18,15,15,805.5,124.0,3.0,24.9,671.5,816.57,616.86
2018,4,18,15,30,790.0,121.0,3.0,24.7,629.0,774.67,590.03
2018,4,18,15,45,769.5,118.0,2.95,24.45,582.5,727.48,558.95
2018,4,18,16,0,749.0,115.0,2.9,24.2,536.0,681.95,528.62
2018,4,18,16,15,722.5,110.5,2.85,23.75,485.5,627.72,490.38
2018,4,18,16,30,696.0,106.0,2.8,23.3,435.0,573.82,451.21
2018,4,18,16,45,660.0,100.0,2.75,22.8,382.5,513.28,405.9
2018,4,18,17,0,624.0,94.0,2.7,22.3,330.0,454.63,360.57
2018,4,18,17,15,570.5,87.0,2.7,21.7,277.0,388.5,308.1
2018,4,18,17,30,517.0,80.0,2.7,21.1,224.0,326.73,257.35
2018,4,18,17,45,440.0,70.0,2.7,20.45,174.0,256.13,198.4
2018,4,18,18,0,363.0,60.0,2.7,19.8,124.0,195.7,146.69
2018,4,18,18,15,258.5,45.0,2.7,19.8,83.0,130.45,91.51
2018,4,18,18,30,154.0,30.0,2.7,19.8,42.0,74.77,38.09
2018,4,18,18,45,80.0,16.0,2.8,19.1,22.0,28.8,0.0
2018,4,18,19,0,6.0,2.0,2.9,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,2.9,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,5,45,13.0,5.5,2.15,14.65,6.0,5.41,0.0
2018,4,19,6,0,26.0,11.0,2.3,14.8,12.0,9.51,0.0
2018,4,19,6,15,24.5,17.0,2.45,14.9,19.5,15.84,7.68
2018,4,19,6,30,23.0,23.0,2.6,15.0,27.0,21.25,13.0
2018,4,19,6,45,11.5,34.5,2.7,15.1,36.5,33.53,24.16
2018,4,19,7,0,0.0,46.0,2.8,15.2,46.0,44.43,32.21
2018,4,19,7,15,1.5,59.5,2.85,15.4,60.0,57.69,43.38
2018,4,19,7,30,3.0,73.0,2.9,15.6,74.0,71.0,54.43
2018,4,19,7,45,180.5,112.5,2.95,15.75,194.5,144.23,109.17
2018,4,19,8,0,358.0,152.0,3.0,15.9,315.0,241.51,185.13
2018,4,19,8,15,292.5,182.5,3.05,16.2,326.0,269.98,211.07
2018,4,19,8,30,227.0,213.0,3.1,16.5,337.0,288.91,227.95
2018,4,19,8,45,403.0,198.0,3.2,16.75,442.5,369.8,292.29
2018,4,19,9,0,579.0,183.0,3.3,17.0,548.0,470.08,371.63
2018,4,19,9,15,712.5,155.5,3.4,17.2,635.5,550.35,435.16
2018,4,19,9,30,846.0,128.0,3.5,17.4,723.0,642.84,507.0
2018,4,19,9,45,857.0,131.0,3.6,17.55,761.5,693.05,545.03
2018,4,19,10,0,868.0,134.0,3.7,17.7,800.0,742.15,581.67
2018,4,19,10,15,878.5,134.5,3.75,17.7,832.5,787.09,613.24
2018,4,19,10,30,889.0,135.0,3.8,17.7,865.0,828.9,642.16
2018,4,19,10,45,897.0,136.0,3.85,17.7,891.0,868.26,669.18
2018,4,19,11,0,905.0,137.0,3.9,17.7,917.0,905.35,694.47
2018,4,19,11,15,910.0,137.5,3.9,17.6,934.5,936.86,715.78
2018,4,19,11,30,915.0,138.0,3.9,17.5,952.0,965.56,735.17
2018,4,19,11,45,919.0,137.0,3.95,17.35,961.5,988.91,751.35
2018,4,19,12,0,923.0,136.0,4.0,17.2,971.0,1009.13,765.52
2018,4,19,12,15,924.0,135.5,3.95,17.05,972.0,1023.75,775.32
2018,4,19,12,30,925.0,135.0,3.9,16.9,973.0,1034.96,782.95
2018,4,19,12,45,925.0,134.0,3.9,16.75,966.5,1041.22,787.72
2018,4,19,13,0,925.0,133.0,3.9,16.6,960.0,1043.96,790.28
2018,4,19,13,15,923.0,132.0,3.85,16.45,945.5,1041.21,788.94
2018,4,19,13,30,921.0,131.0,3.8,16.3,931.0,1034.93,785.38
2018,4,19,13,45,916.0,129.5,3.8,16.1,907.5,1021.75,777.78
2018,4,19,14,0,911.0,128.0,3.8,15.9,884.0,1005.19,768.02
2018,4,19,14,15,904.0,126.5,3.75,15.7,854.0,983.49,754.47
2018,4,19,14,30,897.0,125.0,3.7,15.5,824.0,958.71,738.86
2018,4,19,14,45,887.0,122.5,3.65,15.3,786.5,932.62,722.37
2018,4,19,15,0,877.0,120.0,3.6,15.1,749.0,898.35,700.07
2018,4,19,15,15,862.5,118.0,3.55,14.8,706.0,858.41,673.91
2018,4,19,15,30,848.0,116.0,3.5,14.5,663.0,816.52,646.1
2018,4,19,15,45,828.5,112.5,3.45,14.25,614.5,767.46,612.59
2018,4,19,16,0,809.0,109.0,3.4,14.0,566.0,717.33,577.82
2018,4,19,16,15,781.5,105.5,3.3,13.55,513.5,660.97,537.09
2018,4,19,16,30,754.0,102.0,3.2,13.1,461.0,607.2,496.24
2018,4,19,16,45,716.5,98.0,3.15,12.7,407.0,545.29,447.91
2018,4,19,17,0,679.0,94.0,3.1,12.3,353.0,485.26,399.57
2018,4,19,17,15,625.0,87.5,3.0,11.7,297.5,416.59,342.88
2018,4,19,17,30,571.0,81.0,2.9,11.1,242.0,352.22,287.9
2018,4,19,17,45,491.5,71.5,2.75,10.5,189.0,279.5,224.71
2018,4,19,18,0,412.0,62.0,2.6,9.9,136.0,214.61,167.07
2018,4,19,18,15,301.0,47.5,2.6,9.9,92.0,145.28,106.27
2018,4,19,18,30,190.0,33.0,2.6,9.9,48.0,86.82,48.85
2018,4,19,18,45,99.5,17.5,2.45,8.85,25.0,33.61,0.0
2018,4,19,19,0,9.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.65,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.6,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,20,5,45,47.0,11.5,1.2,2.75,14.5,11.3,0.0
2018,4,20,6,0,94.0,23.0,1.3,3.2,29.0,19.28,2.33
2018,4,20,6,15,252.0,38.5,1.45,4.0,75.0,29.68,20.49
2018,4,20,6,30,410.0,54.0,1.6,4.8,121.0,41.97,32.56
2018,4,20,6,45,514.5,62.0,1.75,5.55,177.5,52.13,35.4
2018,4,20,7,0,619.0,70.0,1.9,6.3,234.0,97.85,56.69
2018,4,20,7,15,678.5,76.0,2.05,6.9,292.5,148.37,92.52
2018,4,20,7,30,738.0,82.0,2.2,7.5,351.0,205.76,140.06
2018,4,20,7,45,777.5,86.0,2.3,8.1,408.5,265.74,193.36
2018,4,20,8,0,817.0,90.0,2.4,8.7,466.0,326.78,248.19
2018,4,20,8,15,843.5,93.5,2.35,9.1,521.0,386.48,301.65
2018,4,20,8,30,870.0,97.0,2.3,9.5,576.0,448.16,355.29
2018,4,20,8,45,890.5,99.5,2.3,9.95,627.5,507.79,405.73
2018,4,20,9,0,911.0,102.0,2.3,10.4,679.0,568.14,454.98
2018,4,20,9,15,924.0,105.0,2.2,10.85,725.0,626.33,500.37
2018,4,20,9,30,937.0,108.0,2.1,11.3,771.0,682.32,542.4
2018,4,20,9,45,946.5,111.0,2.05,11.75,811.0,735.07,580.84
2018,4,20,10,0,956.0,114.0,2.0,12.2,851.0,786.34,615.83
2018,4,20,10,15,962.0,115.0,1.9,12.6,882.0,831.34,644.25
2018,4,20,10,30,968.0,116.0,1.8,13.0,913.0,874.08,670.51
2018,4,20,10,45,972.0,116.5,1.75,13.45,937.0,912.25,693.56
2018,4,20,11,0,976.0,117.0,1.7,13.9,961.0,947.64,714.42
2018,4,20,11,15,980.0,117.5,1.6,14.25,978.5,980.1,732.61
2018,4,20,11,30,984.0,118.0,1.5,14.6,996.0,1009.47,748.44
2018,4,20,11,45,986.0,118.5,1.45,14.95,1005.5,1033.76,761.6
2018,4,20,12,0,988.0,119.0,1.4,15.3,1015.0,1054.63,772.52
2018,4,20,12,15,987.0,119.5,1.35,15.6,1015.5,1069.1,779.54
2018,4,20,12,30,986.0,120.0,1.3,15.9,1016.0,1079.9,784.35
2018,4,20,12,45,980.5,120.5,1.3,16.15,1005.5,1082.61,785.34
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,1081.56,784.22
2018,4,20,13,15,970.0,120.5,1.25,16.55,977.5,1076.23,779.93
2018,4,20,13,30,965.0,120.0,1.2,16.7,960.0,1067.23,773.52
2018,4,20,13,45,959.5,119.0,1.2,16.85,936.0,1053.61,765.39
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,1036.47,755.2
2018,4,20,14,15,947.5,115.5,1.15,17.05,880.5,1013.39,740.71
2018,4,20,14,30,941.0,113.0,1.1,17.1,849.0,987.05,724.26
2018,4,20,14,45,931.5,110.0,1.1,17.15,810.0,954.38,704.7
2018,4,20,15,0,922.0,107.0,1.1,17.2,771.0,918.92,683.28
2018,4,20,15,15,907.0,104.5,1.05,17.15,725.5,876.82,656.76
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,832.71,628.73
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,789.06,601.43
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,739.53,569.58
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,683.37,531.58
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,627.01,490.75
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,564.86,444.92
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,505.84,399.82
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,438.45,347.77
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,374.53,296.12
2018,4,20,17,45,583.0,59.5,0.7,13.9,199.0,303.07,236.6
2018,4,20,18,0,512.0,52.0,0.7,13.1,145.0,238.51,180.83
2018,4,20,18,15,393.0,42.0,0.7,13.1,99.5,165.26,118.0
2018,4,20,18,30,274.0,32.0,0.7,13.1,54.0,103.71,59.01
2018,4,20,18,45,145.0,17.5,0.8,12.0,28.5,41.31,0.0
2018,4,20,19,0,16.0,3.0,0.9,10.9,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.65,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,21,5,15,3.5,0.5,1.05,2.7,0.5,0.0,0.0
2018,4,21,5,30,7.0,1.0,1.2,3.2,1.0,0.0,0.0
2018,4,21,5,45,90.0,13.5,1.3,3.65,19.0,13.27,0.0
2018,4,21,6,0,173.0,26.0,1.4,4.1,37.0,20.52,5.31
2018,4,21,6,15,310.0,38.5,1.4,4.85,81.0,30.4,21.21
2018,4,21,6,30,447.0,51.0,1.4,5.6,125.0,38.66,29.53
2018,4,21,6,45,529.5,59.0,1.45,6.3,178.0,51.29,33.1
2018,4,21,7,0,612.0,67.0,1.5,7.0,231.0,96.66,55.24
2018,4,21,7,15,661.5,73.0,1.5,8.0,286.0,145.63,90.44
2018,4,21,7,30,711.0,79.0,1.5,9.0,341.0,200.28,135.75
2018,4,21,7,45,746.0,84.0,1.55,9.95,396.0,255.89,184.79
2018,4,21,8,0,781.0,89.0,1.6,10.9,451.0,317.31,238.85
2018,4,21,8,15,806.5,93.0,1.6,11.65,504.5,375.11,289.43
2018,4,21,8,30,832.0,97.0,1.6,12.4,558.0,434.82,340.03
2018,4,21,8,45,851.0,100.0,1.55,13.15,607.5,492.17,386.92
2018,4,21,9,0,870.0,103.0,1.5,13.9,657.0,550.15,432.4
2018,4,21,9,15,883.5,106.0,1.45,14.35,701.5,606.52,475.31
2018,4,21,9,30,897.0,109.0,1.4,14.8,746.0,660.83,515.14
2018,4,21,9,45,905.5,112.0,1.3,15.25,784.0,711.04,550.12
2018,4,21,10,0,914.0,115.0,1.2,15.7,822.0,759.77,581.75
2018,4,21,10,15,921.5,116.5,1.1,16.05,854.0,804.6,608.96
2018,4,21,10,30,929.0,118.0,1.0,16.4,886.0,847.41,634.1
2018,4,21,10,45,933.0,119.5,0.95,16.7,910.0,885.14,656.19
2018,4,21,11,0,937.0,121.0,0.9,17.0,934.0,920.23,676.23
2018,4,21,11,15,938.5,122.5,0.85,17.3,949.5,950.32,692.79
2018,4,21,11,30,940.0,124.0,0.8,17.6,965.0,977.35,707.26
2018,4,21,11,45,940.5,125.5,0.7,17.85,974.0,1000.28,718.06
2018,4,21,12,0,941.0,127.0,0.6,18.1,983.0,1019.9,726.66
2018,4,21,12,15,942.0,125.5,0.55,18.3,983.0,1033.57,732.89
2018,4,21,12,30,943.0,124.0,0.5,18.5,983.0,1043.76,737.13
2018,4,21,12,45,943.5,122.0,0.45,18.7,975.5,1049.42,738.76
2018,4,21,13,0,944.0,120.0,0.4,18.9,968.0,1051.48,738.4
2018,4,21,13,15,939.0,120.5,0.35,18.95,952.0,1047.16,734.82
2018,4,21,13,30,934.0,121.0,0.3,19.0,936.0,1039.3,729.38
2018,4,21,13,45,925.5,120.5,0.25,19.1,910.5,1023.54,719.28
2018,4,21,14,0,917.0,120.0,0.2,19.2,885.0,1004.46,707.47
2018,4,21,14,15,907.0,120.0,0.2,19.2,854.0,981.34,694.63
2018,4,21,14,30,897.0,120.0,0.2,19.2,823.0,955.26,680.04
2018,4,21,14,45,884.0,119.0,0.25,19.15,785.0,922.65,662.46
2018,4,21,15,0,871.0,118.0,0.3,19.1,747.0,892.73,646.54
2018,4,21,15,15,855.0,116.0,0.3,19.0,703.0,851.67,622.38
2018,4,21,15,30,839.0,114.0,0.3,18.9,659.0,808.79,596.85
2018,4,21,15,45,782.0,119.5,0.35,18.75,598.5,741.01,555.16
2018,4,21,16,0,725.0,125.0,0.4,18.6,538.0,677.79,515.34
2018,4,21,16,15,730.0,113.5,0.45,18.4,496.5,638.34,490.29
2018,4,21,16,30,735.0,102.0,0.5,18.2,455.0,596.5,462.17
2018,4,21,16,45,692.5,98.0,0.5,18.0,400.0,532.45,415.7
2018,4,21,17,0,650.0,94.0,0.5,17.8,345.0,470.82,369.59
2018,4,21,17,15,582.5,87.5,0.55,17.1,287.0,396.85,313.33
2018,4,21,17,30,515.0,81.0,0.6,16.4,229.0,328.67,259.27
2018,4,21,17,45,374.5,68.0,0.65,15.65,163.5,229.57,179.49
2018,4,21,18,0,234.0,55.0,0.7,14.9,98.0,147.64,112.44
2018,4,21,18,15,211.0,42.5,0.7,14.9,72.0,114.68,82.34
2018,4,21,18,30,188.0,30.0,0.7,14.9,46.0,83.98,49.03
2018,4,21,18,45,104.0,17.0,0.8,13.6,25.0,34.14,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.9,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.65,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,4,22,5,45,39.0,12.0,0.7,6.95,14.5,11.8,0.0
2018,4,22,6,0,72.0,22.0,0.7,7.4,27.0,18.53,5.75
2018,4,22,6,15,114.5,35.5,0.7,8.05,51.5,29.37,20.17
2018,4,22,6,30,157.0,49.0,0.7,8.7,76.0,39.85,30.3
2018,4,22,6,45,270.5,65.0,0.65,9.3,131.0,53.55,36.99
2018,4,22,7,0,384.0,81.0,0.6,9.9,186.0,93.61,60.3
2018,4,22,7,15,461.0,90.5,0.7,10.85,243.0,136.6,90.53
2018,4,22,7,30,538.0,100.0,0.8,11.8,300.0,188.21,131.15
2018,4,22,7,45,566.0,112.0,0.85,12.8,351.0,238.63,174.23
2018,4,22,8,0,594.0,124.0,0.9,13.8,402.0,291.99,219.66
2018,4,22,8,15,455.0,173.5,1.0,14.55,400.5,321.36,248.25
2018,4,22,8,30,316.0,223.0,1.1,15.3,399.0,336.88,263.13
2018,4,22,8,45,356.5,235.5,1.2,16.1,450.5,386.51,301.82
2018,4,22,9,0,397.0,248.0,1.3,16.9,502.0,439.88,342.43
2018,4,22,9,15,406.5,264.0,1.3,17.25,539.5,481.82,373.69
2018,4,22,9,30,416.0,280.0,1.3,17.6,577.0,524.82,404.99
2018,4,22,9,45,367.0,314.0,1.35,17.95,586.0,545.64,418.72
2018,4,22,10,0,318.0,348.0,1.4,18.3,595.0,561.67,428.61
2018,4,22,10,15,294.5,367.0,1.4,18.35,603.0,577.95,439.26
2018,4,22,10,30,271.0,386.0,1.4,18.4,611.0,591.81,447.97
2018,4,22,10,45,330.5,382.5,1.4,18.5,664.5,649.6,489.57
2018,4,22,11,0,390.0,379.0,1.4,18.6,718.0,710.17,532.02
2018,4,22,11,15,344.5,405.0,1.4,18.55,708.5,709.73,529.54
2018,4,22,11,30,299.0,431.0,1.4,18.5,699.0,706.04,525.38
2018,4,22,11,45,260.0,441.5,1.35,18.5,676.5,689.97,512.68
2018,4,22,12,0,221.0,452.0,1.3,18.5,654.0,666.19,494.85
2018,4,22,12,15,184.5,455.5,1.3,18.5,624.0,640.36,476.14
2018,4,22,12,30,148.0,459.0,1.3,18.5,594.0,612.9,456.17
2018,4,22,12,45,134.5,452.0,1.3,18.5,574.0,595.76,444.24
2018,4,22,13,0,121.0,445.0,1.3,18.5,554.0,577.77,431.6
2018,4,22,13,15,212.5,425.0,1.35,18.45,612.5,648.1,484.87
2018,4,22,13,30,304.0,405.0,1.4,18.4,671.0,725.0,540.84
2018,4,22,13,45,309.0,394.5,1.4,18.35,659.0,717.97,536.11
2018,4,22,14,0,314.0,384.0,1.4,18.3,647.0,709.46,531.28
2018,4,22,14,15,272.5,379.5,1.4,18.2,602.0,662.35,498.49
2018,4,22,14,30,231.0,375.0,1.4,18.1,557.0,606.9,459.87
2018,4,22,14,45,216.0,358.5,1.4,17.95,522.5,571.79,436.12
2018,4,22,15,0,201.0,342.0,1.4,17.8,488.0,536.58,411.81
2018,4,22,15,15,191.5,321.0,1.3,17.55,453.5,501.15,386.91
2018,4,22,15,30,182.0,300.0,1.2,17.3,419.0,465.62,361.64
2018,4,22,15,45,159.5,275.5,1.15,17.1,374.0,416.25,325.59
2018,4,22,16,0,137.0,251.0,1.1,16.9,329.0,368.01,289.86
2018,4,22,16,15,78.5,212.0,1.0,16.45,256.0,273.32,216.78
2018,4,22,16,30,20.0,173.0,0.9,16.0,183.0,185.36,147.01
2018,4,22,16,45,12.5,149.5,0.8,15.6,155.5,156.29,124.3
2018,4,22,17,0,5.0,126.0,0.7,15.2,128.0,127.88,101.52
2018,4,22,17,15,3.5,107.0,0.7,14.8,108.5,107.92,85.46
2018,4,22,17,30,2.0,88.0,0.7,14.4,89.0,88.08,69.11
2018,4,22,17,45,1.0,68.5,0.7,13.95,69.0,68.0,52.22
2018,4,22,18,0,0.0,49.0,0.7,13.5,49.0,47.95,35.02
2018,4,22,18,15,0.0,35.0,0.7,13.5,35.0,34.09,22.75
2018,4,22,18,30,0.0,21.0,0.7,13.5,21.0,20.27,9.5
2018,4,22,18,45,1.5,12.0,0.8,13.15,12.0,12.05,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.8,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.9,12.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,1.4,8.35,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,1.5,8.6,2.0,0.0,0.0
2018,4,23,5,45,5.0,8.0,1.6,8.9,8.0,7.86,0.0
2018,4,23,6,0,5.0,14.0,1.7,9.2,14.0,13.61,3.52
2018,4,23,6,15,2.5,22.5,1.75,9.6,22.5,21.71,13.39
2018,4,23,6,30,0.0,31.0,1.8,10.0,31.0,29.93,21.25
2018,4,23,6,45,0.0,31.5,1.9,10.35,31.5,30.4,20.68
2018,4,23,7,0,0.0,32.0,2.0,10.7,32.0,30.88,21.17
2018,4,23,7,15,0.0,34.0,2.15,11.15,34.0,32.82,22.8
2018,4,23,7,30,0.0,36.0,2.3,11.6,36.0,34.76,24.36
2018,4,23,7,45,0.5,67.5,2.4,12.05,67.5,65.38,50.34
2018,4,23,8,0,1.0,99.0,2.5,12.5,99.0,95.63,75.52
2018,4,23,8,15,2.0,125.0,2.55,12.85,126.0,120.67,95.96
2018,4,23,8,30,3.0,151.0,2.6,13.2,153.0,145.91,116.26
2018,4,23,8,45,1.5,111.0,2.7,13.6,112.0,107.88,84.47
2018,4,23,9,0,0.0,71.0,2.8,14.0,71.0,68.69,51.78
2018,4,23,9,15,0.0,77.5,2.85,14.5,77.5,75.01,56.77
2018,4,23,9,30,0.0,84.0,2.9,15.0,84.0,81.32,61.69
2018,4,23,9,45,7.5,140.5,2.95,15.5,146.5,140.83,109.95
2018,4,23,10,0,15.0,197.0,3.0,16.0,209.0,200.98,157.65
2018,4,23,10,15,29.0,271.0,2.95,16.15,295.0,284.49,222.95
2018,4,23,10,30,43.0,345.0,2.9,16.3,381.0,369.39,287.66
2018,4,23,10,45,27.0,282.5,2.9,16.5,305.5,298.11,232.04
2018,4,23,11,0,11.0,220.0,2.9,16.7,230.0,223.0,173.2
2018,4,23,11,15,5.5,156.5,2.8,16.6,161.5,156.8,121.03
2018,4,23,11,30,0.0,93.0,2.7,16.5,93.0,90.21,67.69
2018,4,23,11,45,0.0,91.0,2.6,16.4,91.0,88.28,66.2
2018,4,23,12,0,0.0,89.0,2.5,16.3,89.0,86.35,64.65
2018,4,23,12,15,5.0,138.0,2.4,16.2,142.5,139.01,107.09
2018,4,23,12,30,10.0,187.0,2.3,16.1,196.0,192.09,149.22
2018,4,23,12,45,19.0,263.0,2.25,16.05,280.0,281.55,218.97
2018,4,23,13,0,28.0,339.0,2.2,16.0,364.0,368.98,285.43
2018,4,23,13,15,18.5,275.0,2.2,15.9,291.5,288.44,223.87
2018,4,23,13,30,9.0,211.0,2.2,15.8,219.0,215.4,167.46
2018,4,23,13,45,5.0,160.0,2.25,15.7,164.5,160.94,124.81
2018,4,23,14,0,1.0,109.0,2.3,15.6,110.0,106.81,81.61
2018,4,23,14,15,0.5,95.0,2.35,15.55,95.5,92.58,70.27
2018,4,23,14,30,0.0,81.0,2.4,15.5,81.0,78.45,58.91
2018,4,23,14,45,1.0,108.0,2.5,15.4,108.5,105.71,81.31
2018,4,23,15,0,2.0,135.0,2.6,15.3,136.0,133.26,103.88
2018,4,23,15,15,27.5,188.5,2.65,15.25,206.5,213.68,169.76
2018,4,23,15,30,53.0,242.0,2.7,15.2,277.0,290.66,231.76
2018,4,23,15,45,37.5,203.0,2.75,15.1,227.0,235.97,188.41
2018,4,23,16,0,22.0,164.0,2.8,15.0,177.0,182.42,145.6
2018,4,23,16,15,11.0,107.5,2.75,14.85,114.0,112.16,88.39
2018,4,23,16,30,0.0,51.0,2.7,14.7,51.0,49.28,36.01
2018,4,23,16,45,0.0,35.0,2.65,14.55,35.0,33.8,23.11
2018,4,23,17,0,0.0,19.0,2.6,14.4,19.0,18.33,10.03
2018,4,23,17,15,0.0,23.5,2.6,14.2,23.5,22.68,13.8
2018,4,23,17,30,0.0,28.0,2.6,14.0,28.0,27.02,17.55
2018,4,23,17,45,0.0,37.0,2.55,13.8,37.0,35.72,24.93
2018,4,23,18,0,0.0,46.0,2.5,13.6,46.0,44.71,32.29
2018,4,23,18,15,0.0,31.5,2.5,13.6,31.5,30.42,19.7
2018,4,23,18,30,0.0,17.0,2.5,13.6,17.0,16.4,6.78
2018,4,23,18,45,0.0,9.0,2.55,13.4,9.0,8.85,0.0
2018,4,23,19,0,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.6,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.5,2.95,12.6,4.5,4.42,0.0
2018,4,24,6,0,0.0,9.0,3.0,12.7,9.0,8.67,0.51
2018,4,24,6,15,0.0,13.5,3.05,12.8,13.5,13.02,5.66
2018,4,24,6,30,0.0,18.0,3.1,12.9,18.0,17.36,9.81
2018,4,24,6,45,0.0,23.0,3.1,13.05,23.0,22.19,13.39
2018,4,24,7,0,0.0,28.0,3.1,13.2,28.0,27.02,17.6
2018,4,24,7,15,0.0,27.0,3.15,13.35,27.0,26.06,16.76
2018,4,24,7,30,0.0,26.0,3.2,13.5,26.0,25.09,15.88
2018,4,24,7,45,0.0,43.5,3.25,13.6,43.5,42.02,30.22
2018,4,24,8,0,0.0,61.0,3.3,13.7,61.0,58.96,44.41
2018,4,24,8,15,0.0,67.5,3.3,13.85,67.5,65.26,49.49
2018,4,24,8,30,0.0,74.0,3.3,14.0,74.0,71.57,54.55
