Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,45,0.0,63.5,3.3,14.1,63.5,61.41,45.88
2018,4,24,9,0,0.0,53.0,3.3,14.2,53.0,51.26,37.27
2018,4,24,9,15,0.0,75.0,3.3,14.35,75.0,72.58,54.81
2018,4,24,9,30,0.0,97.0,3.3,14.5,97.0,93.91,72.15
2018,4,24,9,45,0.0,103.0,3.25,14.6,103.0,99.72,76.68
2018,4,24,10,0,0.0,109.0,3.2,14.7,109.0,105.54,81.23
2018,4,24,10,15,3.5,149.5,3.2,14.85,152.5,147.36,114.95
2018,4,24,10,30,7.0,190.0,3.2,15.0,196.0,189.56,148.49
2018,4,24,10,45,6.0,177.5,3.2,15.15,182.5,177.04,138.18
2018,4,24,11,0,5.0,165.0,3.2,15.3,169.0,164.38,127.88
2018,4,24,11,15,4.0,140.5,3.2,15.5,144.0,139.9,108.15
2018,4,24,11,30,3.0,116.0,3.2,15.7,119.0,115.31,88.29
2018,4,24,11,45,1.5,100.5,3.2,15.85,102.0,98.93,74.99
2018,4,24,12,0,0.0,85.0,3.2,16.0,85.0,82.46,61.58
2018,4,24,12,15,0.0,82.0,3.2,16.15,82.0,79.55,59.2
2018,4,24,12,30,0.0,79.0,3.2,16.3,79.0,76.63,56.81
2018,4,24,12,45,0.0,85.5,3.15,16.4,85.5,82.96,61.92
2018,4,24,13,0,0.0,92.0,3.1,16.5,92.0,89.3,67.02
2018,4,24,13,15,0.0,98.5,3.05,16.6,98.5,95.64,72.14
2018,4,24,13,30,0.0,105.0,3.0,16.7,105.0,101.98,77.26
2018,4,24,13,45,0.5,113.0,2.95,16.75,113.5,110.29,84.02
2018,4,24,14,0,1.0,121.0,2.9,16.8,122.0,118.61,90.79
2018,4,24,14,15,0.5,101.5,2.8,16.85,102.0,98.95,75.05
2018,4,24,14,30,0.0,82.0,2.7,16.9,82.0,79.43,59.35
2018,4,24,14,45,0.0,86.5,2.65,16.95,86.5,83.77,63.01
2018,4,24,15,0,0.0,91.0,2.6,17.0,91.0,88.12,66.66
2018,4,24,15,15,0.0,86.5,2.55,17.0,86.5,83.74,63.25
2018,4,24,15,30,0.0,82.0,2.5,17.0,82.0,79.36,59.85
2018,4,24,15,45,0.0,86.0,2.45,17.0,86.0,83.22,63.2
2018,4,24,16,0,0.0,90.0,2.4,17.0,90.0,87.09,66.57
2018,4,24,16,15,0.0,64.0,2.3,16.9,64.0,61.88,46.0
2018,4,24,16,30,0.0,38.0,2.2,16.8,38.0,36.71,25.21
2018,4,24,16,45,0.0,35.5,2.15,16.7,35.5,34.28,23.3
2018,4,24,17,0,0.0,33.0,2.1,16.6,33.0,31.86,21.35
2018,4,24,17,15,4.5,54.5,2.0,16.35,56.0,54.91,40.96
2018,4,24,17,30,9.0,76.0,1.9,16.1,79.0,78.45,60.79
2018,4,24,17,45,4.5,62.5,1.85,15.85,64.0,62.9,47.58
2018,4,24,18,0,0.0,49.0,1.8,15.6,49.0,47.83,34.65
2018,4,24,18,15,0.0,35.0,1.8,15.6,35.0,33.95,22.48
2018,4,24,18,30,0.0,21.0,1.8,15.6,21.0,20.27,9.83
2018,4,24,18,45,0.5,11.5,1.7,15.1,11.5,11.39,0.0
2018,4,24,19,0,1.0,2.0,1.6,14.6,2.0,1.97,0.0
2018,4,24,19,15,0.5,1.0,1.55,14.5,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.5,0.65,11.95,0.5,0.0,0.0
2018,4,25,5,30,0.0,1.0,0.7,12.1,1.0,0.0,0.0
2018,4,25,5,45,0.0,5.5,0.8,12.25,5.5,5.41,0.0
2018,4,25,6,0,0.0,10.0,0.9,12.4,10.0,9.64,1.57
2018,4,25,6,15,62.5,25.0,1.0,12.55,36.5,21.0,12.71
2018,4,25,6,30,125.0,40.0,1.1,12.7,63.0,32.82,23.65
2018,4,25,6,45,93.5,49.5,1.2,12.85,70.0,43.63,29.95
2018,4,25,7,0,62.0,59.0,1.3,13.0,77.0,58.89,42.4
2018,4,25,7,15,31.0,43.5,1.35,13.2,52.5,45.04,31.66
2018,4,25,7,30,0.0,28.0,1.4,13.4,28.0,27.03,17.56
2018,4,25,7,45,0.0,29.5,1.5,13.6,29.5,28.48,18.72
2018,4,25,8,0,0.0,31.0,1.6,13.8,31.0,29.94,19.86
2018,4,25,8,15,0.0,40.0,1.7,14.0,40.0,38.65,27.11
2018,4,25,8,30,0.0,49.0,1.8,14.2,49.0,47.36,34.28
2018,4,25,8,45,0.0,47.0,1.85,14.35,47.0,45.44,32.52
2018,4,25,9,0,0.0,45.0,1.9,14.5,45.0,43.51,30.79
2018,4,25,9,15,2.5,82.5,1.9,14.8,84.5,81.3,61.93
2018,4,25,9,30,5.0,120.0,1.9,15.1,124.0,119.17,92.57
2018,4,25,9,45,10.0,159.5,1.85,15.35,167.5,160.8,125.81
2018,4,25,10,0,15.0,199.0,1.8,15.6,211.0,202.96,158.9
2018,4,25,10,15,42.5,262.0,1.75,16.0,297.5,286.04,223.7
2018,4,25,10,30,70.0,325.0,1.7,16.4,384.0,371.43,288.23
2018,4,25,10,45,75.0,333.0,1.65,16.8,397.5,387.08,298.84
2018,4,25,11,0,80.0,341.0,1.6,17.2,411.0,402.87,309.86
2018,4,25,11,15,123.5,381.0,1.55,17.55,491.5,488.22,372.71
2018,4,25,11,30,167.0,421.0,1.5,17.9,572.0,572.9,432.83
2018,4,25,11,45,107.0,411.0,1.45,18.3,508.0,512.9,386.58
2018,4,25,12,0,47.0,401.0,1.4,18.7,444.0,444.41,334.8
2018,4,25,12,15,62.0,417.5,1.4,19.0,474.5,477.82,359.41
2018,4,25,12,30,77.0,434.0,1.4,19.3,505.0,511.55,383.31
2018,4,25,12,45,69.5,382.0,1.35,19.6,445.5,452.61,340.59
2018,4,25,13,0,62.0,330.0,1.3,19.9,386.0,393.01,297.52
2018,4,25,13,15,127.5,309.0,1.35,20.0,422.0,443.83,337.93
2018,4,25,13,30,193.0,288.0,1.4,20.1,458.0,493.72,376.47
2018,4,25,13,45,202.0,265.0,1.4,20.2,439.0,477.61,365.32
2018,4,25,14,0,211.0,242.0,1.4,20.3,420.0,460.25,353.73
2018,4,25,14,15,114.5,223.0,1.45,20.2,319.0,339.49,262.32
2018,4,25,14,30,18.0,204.0,1.5,20.1,218.0,222.09,170.41
2018,4,25,14,45,48.0,232.0,1.55,20.05,267.5,278.09,215.33
2018,4,25,15,0,78.0,260.0,1.6,20.0,317.0,333.05,258.27
2018,4,25,15,15,204.5,252.0,1.65,19.9,389.5,445.44,346.87
2018,4,25,15,30,331.0,244.0,1.7,19.8,462.0,532.93,414.71
2018,4,25,15,45,235.0,193.0,1.7,19.65,342.0,391.96,308.8
2018,4,25,16,0,139.0,142.0,1.7,19.5,222.0,257.17,204.6
2018,4,25,16,15,74.0,117.5,1.65,19.35,159.5,174.26,138.25
2018,4,25,16,30,9.0,93.0,1.6,19.2,97.0,96.03,73.82
2018,4,25,16,45,106.0,113.0,1.55,19.1,155.0,182.78,146.61
2018,4,25,17,0,203.0,133.0,1.5,19.0,213.0,259.84,208.86
2018,4,25,17,15,373.0,103.5,1.35,18.4,224.0,309.07,248.03
2018,4,25,17,30,543.0,74.0,1.2,17.8,235.0,336.0,266.58
2018,4,25,17,45,510.0,63.5,1.05,17.25,190.5,281.9,219.83
2018,4,25,18,0,477.0,53.0,0.9,16.7,146.0,230.75,174.52
2018,4,25,18,15,377.0,43.0,0.9,16.7,102.5,164.25,117.65
2018,4,25,18,30,277.0,33.0,0.9,16.7,59.0,108.72,68.07
2018,4,25,18,45,156.5,19.5,0.9,15.5,32.5,51.41,0.0
2018,4,25,19,0,36.0,6.0,0.9,14.3,6.0,5.9,0.0
2018,4,25,19,15,18.0,3.0,0.9,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.85,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,0.9,10.3,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.5,0.95,10.6,12.5,12.29,0.0
2018,4,26,6,0,0.0,23.0,1.0,10.9,23.0,22.12,11.59
2018,4,26,6,15,0.5,40.5,1.1,11.2,40.5,38.14,27.88
2018,4,26,6,30,1.0,58.0,1.2,11.5,58.0,54.03,42.67
2018,4,26,6,45,31.0,80.0,1.25,11.85,89.0,72.58,55.93
2018,4,26,7,0,61.0,102.0,1.3,12.2,120.0,97.28,75.13
2018,4,26,7,15,94.0,126.5,1.4,12.55,160.0,125.4,96.9
2018,4,26,7,30,127.0,151.0,1.5,12.9,200.0,160.66,124.92
2018,4,26,7,45,129.5,177.0,1.6,13.3,233.5,193.28,151.97
2018,4,26,8,0,132.0,203.0,1.7,13.7,267.0,226.42,179.12
2018,4,26,8,15,170.5,226.0,1.7,14.2,317.5,270.83,214.17
2018,4,26,8,30,209.0,249.0,1.7,14.7,368.0,319.48,252.26
2018,4,26,8,45,198.5,269.0,1.7,15.2,390.0,345.97,272.68
2018,4,26,9,0,188.0,289.0,1.7,15.7,412.0,371.19,291.62
2018,4,26,9,15,189.0,310.5,1.55,16.25,441.0,403.23,314.85
2018,4,26,9,30,190.0,332.0,1.4,16.8,470.0,435.18,337.3
2018,4,26,9,45,322.5,314.0,1.3,17.35,562.5,518.48,399.71
2018,4,26,10,0,455.0,296.0,1.2,17.9,655.0,613.39,468.2
2018,4,26,10,15,581.5,253.0,1.1,18.25,730.0,689.28,521.88
2018,4,26,10,30,708.0,210.0,1.0,18.6,805.0,772.29,578.84
2018,4,26,10,45,694.0,225.0,0.85,19.0,821.5,801.9,594.12
2018,4,26,11,0,680.0,240.0,0.7,19.4,838.0,828.58,607.37
2018,4,26,11,15,762.5,201.0,0.65,19.5,883.5,884.48,642.25
2018,4,26,11,30,845.0,162.0,0.6,19.6,929.0,939.36,674.56
2018,4,26,11,45,809.0,185.5,0.55,19.75,925.0,948.68,677.8
2018,4,26,12,0,773.0,209.0,0.5,19.9,921.0,957.14,681.25
2018,4,26,12,15,598.5,303.0,0.55,19.95,854.5,896.41,641.43
2018,4,26,12,30,424.0,397.0,0.6,20.0,788.0,829.82,595.1
2018,4,26,12,45,432.0,391.0,0.65,20.05,786.5,837.09,601.92
2018,4,26,13,0,440.0,385.0,0.7,20.1,785.0,842.5,606.58
2018,4,26,13,15,400.0,392.5,0.75,20.05,751.5,806.32,583.46
2018,4,26,13,30,360.0,400.0,0.8,20.0,718.0,775.06,563.62
2018,4,26,13,45,344.5,395.0,0.85,19.95,693.0,753.45,550.72
2018,4,26,14,0,329.0,390.0,0.9,19.9,668.0,730.72,536.81
2018,4,26,14,15,234.5,379.5,0.9,19.8,574.0,626.91,465.16
2018,4,26,14,30,140.0,369.0,0.9,19.7,480.0,516.8,387.57
2018,4,26,14,45,111.0,351.0,0.95,19.6,436.5,469.5,355.09
2018,4,26,15,0,82.0,333.0,1.0,19.5,393.0,414.69,315.95
2018,4,26,15,15,57.0,294.5,0.9,19.3,335.0,350.94,269.17
2018,4,26,15,30,32.0,256.0,0.8,19.1,277.0,288.53,222.49
2018,4,26,15,45,20.5,220.0,0.75,18.9,233.0,234.32,181.73
2018,4,26,16,0,9.0,184.0,0.7,18.7,189.0,188.56,146.62
2018,4,26,16,15,5.0,132.5,0.65,18.5,135.0,133.21,103.33
2018,4,26,16,30,1.0,81.0,0.6,18.3,81.0,78.99,59.84
2018,4,26,16,45,0.5,68.5,0.55,18.1,68.5,66.52,49.94
2018,4,26,17,0,0.0,56.0,0.5,17.9,56.0,54.11,39.85
2018,4,26,17,15,5.5,42.0,0.45,17.65,43.5,43.32,31.04
2018,4,26,17,30,11.0,28.0,0.4,17.4,31.0,32.2,21.73
2018,4,26,17,45,43.5,45.5,0.4,17.1,54.5,65.11,49.06
2018,4,26,18,0,76.0,63.0,0.4,16.8,78.0,94.6,72.03
2018,4,26,18,15,43.0,39.0,0.4,16.8,47.0,54.78,38.43
2018,4,26,18,30,10.0,15.0,0.4,16.8,16.0,16.89,7.17
2018,4,26,18,45,5.0,8.0,0.45,16.2,8.5,8.65,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.98,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,4,27,5,45,74.0,17.5,1.3,12.3,23.0,17.2,0.0
2018,4,27,6,0,128.0,31.0,1.4,12.5,42.0,25.74,14.79
2018,4,27,6,15,154.5,47.0,1.45,12.75,69.5,38.3,27.89
2018,4,27,6,30,181.0,63.0,1.5,13.0,97.0,50.42,39.26
2018,4,27,6,45,278.5,77.5,1.55,13.3,149.0,68.62,46.59
2018,4,27,7,0,376.0,92.0,1.6,13.6,201.0,108.22,70.99
2018,4,27,7,15,291.0,102.5,1.65,14.0,197.0,128.49,90.35
2018,4,27,7,30,206.0,113.0,1.7,14.4,193.0,142.28,106.11
2018,4,27,7,45,104.0,118.0,1.7,14.8,158.5,136.16,105.33
2018,4,27,8,0,2.0,123.0,1.7,15.2,124.0,118.37,93.25
2018,4,27,8,15,95.5,171.5,1.65,15.7,226.0,195.12,154.03
2018,4,27,8,30,189.0,220.0,1.6,16.2,328.0,285.68,224.96
2018,4,27,8,45,281.5,241.0,1.6,16.7,417.5,359.59,282.04
2018,4,27,9,0,374.0,262.0,1.6,17.2,507.0,444.95,346.93
2018,4,27,9,15,431.0,259.0,1.6,17.65,559.0,495.74,385.03
2018,4,27,9,30,488.0,256.0,1.6,18.1,611.0,551.92,426.63
2018,4,27,9,45,599.0,223.5,1.6,18.5,681.5,621.11,478.02
2018,4,27,10,0,710.0,191.0,1.6,18.9,752.0,697.49,533.35
2018,4,27,10,15,643.0,226.0,1.65,19.15,749.0,710.97,540.64
2018,4,27,10,30,576.0,261.0,1.7,19.4,746.0,717.66,543.41
2018,4,27,10,45,526.5,271.0,1.75,19.65,724.0,708.25,535.75
2018,4,27,11,0,477.0,281.0,1.8,19.9,702.0,694.43,524.99
2018,4,27,11,15,350.5,355.5,1.8,20.05,668.0,668.05,502.1
2018,4,27,11,30,224.0,430.0,1.8,20.2,634.0,634.13,473.65
2018,4,27,11,45,165.5,430.5,1.85,20.35,582.0,587.16,439.19
2018,4,27,12,0,107.0,431.0,1.9,20.5,530.0,537.27,402.2
2018,4,27,12,15,158.0,420.0,1.9,20.55,566.0,579.04,434.0
2018,4,27,12,30,209.0,409.0,1.9,20.6,602.0,621.2,465.14
2018,4,27,12,45,178.0,346.0,1.9,20.65,509.5,529.03,399.79
2018,4,27,13,0,147.0,283.0,1.9,20.7,417.0,435.23,332.55
2018,4,27,13,15,78.5,247.5,1.9,20.65,319.0,331.89,254.56
2018,4,27,13,30,10.0,212.0,1.9,20.6,221.0,217.35,165.57
2018,4,27,13,45,7.0,172.5,1.95,20.55,178.5,175.24,133.55
2018,4,27,14,0,4.0,133.0,2.0,20.5,136.0,133.29,100.95
2018,4,27,14,15,9.0,186.5,1.95,20.4,193.5,191.0,146.5
2018,4,27,14,30,14.0,240.0,1.9,20.3,251.0,249.34,191.73
2018,4,27,14,45,19.0,226.0,1.9,20.2,240.5,239.66,184.76
2018,4,27,15,0,24.0,212.0,1.9,20.1,230.0,235.43,182.19
2018,4,27,15,15,84.0,247.5,1.85,20.0,304.0,323.26,252.15
2018,4,27,15,30,144.0,283.0,1.8,19.9,378.0,416.21,323.85
2018,4,27,15,45,273.0,239.5,1.75,19.75,404.0,472.34,369.71
2018,4,27,16,0,402.0,196.0,1.7,19.6,430.0,517.76,406.8
2018,4,27,16,15,507.5,160.5,1.6,19.45,429.0,535.75,422.2
2018,4,27,16,30,613.0,125.0,1.5,19.3,428.0,546.69,431.68
2018,4,27,16,45,642.5,106.5,1.4,19.1,392.5,515.68,408.28
2018,4,27,17,0,672.0,88.0,1.3,18.9,357.0,480.28,380.83
2018,4,27,17,15,627.5,82.0,1.15,18.3,304.5,417.15,330.83
2018,4,27,17,30,583.0,76.0,1.0,17.7,252.0,357.4,282.04
2018,4,27,17,45,517.0,67.5,0.85,17.05,201.0,290.13,226.06
2018,4,27,18,0,451.0,59.0,0.7,16.4,150.0,229.25,173.96
2018,4,27,18,15,351.5,48.0,0.7,16.4,106.0,162.9,117.68
2018,4,27,18,30,252.0,37.0,0.7,16.4,62.0,108.05,69.85
2018,4,27,18,45,144.0,22.5,0.75,15.05,35.0,53.41,0.0
2018,4,27,19,0,36.0,8.0,0.8,13.7,8.0,12.3,0.0
2018,4,27,19,15,18.0,4.0,0.85,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,0.8,8.85,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,0.8,9.4,4.0,3.93,0.0
2018,4,28,5,45,59.5,19.5,0.85,10.0,24.5,19.17,0.0
2018,4,28,6,0,108.0,35.0,0.9,10.6,45.0,28.84,17.89
2018,4,28,6,15,193.0,52.0,1.0,11.25,84.0,42.11,31.5
2018,4,28,6,30,278.0,69.0,1.1,11.9,123.0,51.52,40.47
2018,4,28,6,45,392.0,79.0,1.15,12.6,180.5,74.97,48.94
2018,4,28,7,0,506.0,89.0,1.2,13.3,238.0,119.72,75.15
2018,4,28,7,15,560.5,97.0,1.15,14.1,292.5,165.67,109.3
2018,4,28,7,30,615.0,105.0,1.1,14.9,347.0,217.95,151.84
2018,4,28,7,45,651.5,112.0,1.05,15.75,400.5,270.61,196.51
2018,4,28,8,0,688.0,119.0,1.0,16.6,454.0,327.05,243.93
2018,4,28,8,15,703.0,127.0,1.15,17.45,501.5,379.79,288.42
2018,4,28,8,30,718.0,135.0,1.3,18.3,549.0,433.44,332.34
2018,4,28,8,45,750.0,136.0,1.4,19.15,600.0,489.5,376.5
2018,4,28,9,0,782.0,137.0,1.5,20.0,651.0,547.66,420.86
2018,4,28,9,15,798.5,140.0,1.6,20.35,694.5,601.81,461.73
2018,4,28,9,30,815.0,143.0,1.7,20.7,738.0,654.21,500.34
2018,4,28,9,45,827.5,145.5,1.8,21.05,776.0,703.13,535.55
2018,4,28,10,0,840.0,148.0,1.9,21.4,814.0,751.14,569.36
2018,4,28,10,15,847.5,150.0,2.0,21.6,844.0,793.71,597.66
2018,4,28,10,30,855.0,152.0,2.1,21.8,874.0,834.51,624.56
2018,4,28,10,45,861.0,154.0,2.2,21.95,898.5,872.09,649.26
2018,4,28,11,0,867.0,156.0,2.3,22.1,923.0,907.4,672.36
2018,4,28,11,15,871.5,156.5,2.35,22.25,939.5,937.46,691.46
2018,4,28,11,30,876.0,157.0,2.4,22.4,956.0,964.83,708.8
2018,4,28,11,45,877.0,157.5,2.45,22.55,963.5,981.54,719.21
2018,4,28,12,0,878.0,158.0,2.5,22.7,971.0,999.27,730.46
2018,4,28,12,15,885.5,152.5,2.55,22.75,972.5,1014.21,740.25
2018,4,28,12,30,893.0,147.0,2.6,22.8,974.0,1026.01,748.14
2018,4,28,12,45,901.0,140.5,2.6,22.9,969.0,1034.0,753.07
2018,4,28,13,0,909.0,134.0,2.6,23.0,964.0,1038.58,755.95
2018,4,28,13,15,904.0,133.5,2.6,23.0,947.5,1033.03,752.76
2018,4,28,13,30,899.0,133.0,2.6,23.0,931.0,1024.1,747.61
2018,4,28,13,45,891.5,132.0,2.6,23.0,906.5,1008.89,738.53
2018,4,28,14,0,884.0,131.0,2.6,23.0,882.0,990.5,727.52
2018,4,28,14,15,863.5,135.0,2.6,22.95,847.0,962.06,710.11
2018,4,28,14,30,843.0,139.0,2.6,22.9,812.0,937.03,695.01
2018,4,28,14,45,831.0,136.0,2.55,22.8,774.0,904.17,674.33
2018,4,28,15,0,819.0,133.0,2.5,22.7,736.0,868.97,652.03
2018,4,28,15,15,814.5,127.0,2.4,22.55,698.0,834.74,630.03
2018,4,28,15,30,810.0,121.0,2.3,22.4,660.0,798.1,606.24
2018,4,28,15,45,789.0,118.5,2.25,22.25,612.5,750.23,574.77
2018,4,28,16,0,768.0,116.0,2.2,22.1,565.0,701.55,542.35
2018,4,28,16,15,739.5,112.5,2.05,21.75,513.5,648.4,505.06
2018,4,28,16,30,711.0,109.0,1.9,21.4,462.0,593.46,464.96
2018,4,28,16,45,672.5,105.0,1.7,21.05,409.0,532.74,419.25
2018,4,28,17,0,634.0,101.0,1.5,20.7,356.0,474.09,373.93
2018,4,28,17,15,581.0,94.5,1.4,20.05,302.5,407.85,322.32
2018,4,28,17,30,528.0,88.0,1.3,19.4,249.0,345.85,272.4
2018,4,28,17,45,454.5,79.0,1.2,18.7,198.0,276.38,215.33
2018,4,28,18,0,381.0,70.0,1.1,18.0,147.0,216.52,164.79
2018,4,28,18,15,280.5,55.5,1.1,18.0,103.0,150.59,109.48
2018,4,28,18,30,180.0,41.0,1.1,18.0,59.0,96.05,63.2
2018,4,28,18,45,95.0,23.5,1.05,17.15,32.5,44.54,0.0
2018,4,28,19,0,10.0,6.0,1.0,16.3,6.0,7.14,0.0
2018,4,28,19,15,5.0,3.0,1.1,16.2,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.15,5.45,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.3,5.8,6.0,5.9,0.0
2018,4,29,5,45,171.5,21.0,1.45,6.1,35.5,16.74,0.0
2018,4,29,6,0,305.0,36.0,1.6,6.4,65.0,29.55,19.18
2018,4,29,6,15,415.0,46.5,1.85,6.9,112.5,35.94,26.61
2018,4,29,6,30,525.0,57.0,2.1,7.4,160.0,42.0,32.61
2018,4,29,6,45,595.0,63.5,2.3,7.9,214.0,71.02,40.61
2018,4,29,7,0,665.0,70.0,2.5,8.4,268.0,119.28,69.36
2018,4,29,7,15,710.5,75.0,2.6,8.8,324.0,170.55,109.47
2018,4,29,7,30,756.0,80.0,2.7,9.2,380.0,229.65,160.53
2018,4,29,7,45,788.5,84.5,2.75,9.65,436.0,286.69,212.02
2018,4,29,8,0,821.0,89.0,2.8,10.1,492.0,346.9,266.16
2018,4,29,8,15,844.0,92.5,2.8,10.5,545.0,405.44,318.24
2018,4,29,8,30,867.0,96.0,2.8,10.9,598.0,465.53,370.11
2018,4,29,8,45,885.0,99.0,2.8,11.35,648.0,523.98,419.03
2018,4,29,9,0,903.0,102.0,2.8,11.8,698.0,584.51,467.84
2018,4,29,9,15,917.0,103.5,2.75,12.2,743.0,639.41,510.77
2018,4,29,9,30,931.0,105.0,2.7,12.6,788.0,693.73,551.86
2018,4,29,9,45,942.0,106.5,2.7,12.95,827.0,745.17,589.81
2018,4,29,10,0,953.0,108.0,2.7,13.3,866.0,795.24,623.75
2018,4,29,10,15,961.0,108.5,2.65,13.65,898.0,840.44,653.36
2018,4,29,10,30,969.0,109.0,2.6,14.0,930.0,883.55,681.06
2018,4,29,10,45,972.0,109.5,2.55,14.35,952.5,920.2,703.89
2018,4,29,11,0,975.0,110.0,2.5,14.7,975.0,954.02,724.57
2018,4,29,11,15,979.0,110.0,2.45,15.0,991.5,985.27,743.44
2018,4,29,11,30,983.0,110.0,2.4,15.3,1008.0,1013.45,760.11
2018,4,29,11,45,986.0,110.0,2.4,15.6,1017.5,1037.5,774.53
2018,4,29,12,0,989.0,110.0,2.4,15.9,1027.0,1058.19,786.78
2018,4,29,12,15,987.5,110.0,2.35,16.1,1026.0,1071.05,793.68
2018,4,29,12,30,986.0,110.0,2.3,16.3,1025.0,1080.27,798.35
2018,4,29,12,45,981.5,110.5,2.25,16.5,1015.0,1083.38,799.2
2018,4,29,13,0,977.0,111.0,2.2,16.7,1005.0,1082.78,797.84
2018,4,29,13,15,974.0,110.0,2.2,16.8,989.0,1078.41,795.18
2018,4,29,13,30,971.0,109.0,2.2,16.9,973.0,1070.38,790.34
2018,4,29,13,45,966.0,108.0,2.2,17.0,949.0,1056.8,782.05
2018,4,29,14,0,961.0,107.0,2.2,17.1,925.0,1039.71,771.65
2018,4,29,14,15,952.0,105.5,2.15,17.1,892.0,1014.93,755.98
2018,4,29,14,30,943.0,104.0,2.1,17.1,859.0,987.02,738.37
2018,4,29,14,45,933.0,102.5,2.1,17.1,821.0,955.26,718.78
2018,4,29,15,0,923.0,101.0,2.1,17.1,783.0,920.79,697.31
2018,4,29,15,15,910.5,98.5,2.1,17.0,739.0,880.61,672.05
2018,4,29,15,30,898.0,96.0,2.1,16.9,695.0,838.31,645.09
2018,4,29,15,45,881.5,93.5,2.05,16.8,646.5,791.01,613.84
2018,4,29,16,0,865.0,91.0,2.0,16.7,598.0,746.28,584.06
2018,4,29,16,15,843.0,88.0,1.9,16.45,546.0,691.98,546.81
2018,4,29,16,30,821.0,85.0,1.8,16.2,494.0,637.36,507.34
2018,4,29,16,45,790.5,80.5,1.7,15.9,439.0,575.94,461.03
2018,4,29,17,0,760.0,76.0,1.6,15.6,384.0,515.65,414.14
2018,4,29,17,15,718.0,71.0,1.4,14.8,328.5,450.45,362.12
2018,4,29,17,30,676.0,66.0,1.2,14.0,273.0,389.84,311.85
2018,4,29,17,45,613.0,60.0,1.05,13.2,220.0,321.62,254.14
2018,4,29,18,0,550.0,54.0,0.9,12.4,167.0,259.36,199.71
2018,4,29,18,15,448.5,45.0,0.9,12.4,119.5,189.0,138.61
2018,4,29,18,30,347.0,36.0,0.9,12.4,72.0,129.57,85.85
2018,4,29,18,45,206.5,22.5,0.95,10.85,41.0,65.36,3.67
2018,4,29,19,0,66.0,9.0,1.0,9.3,10.0,17.16,0.0
2018,4,29,19,15,33.0,4.5,1.0,9.1,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,17.0,4.0,0.75,3.4,4.0,0.0,0.0
2018,4,30,5,30,34.0,8.0,0.8,4.1,8.0,7.86,0.0
2018,4,30,5,45,151.0,22.5,0.9,4.8,36.0,17.94,0.0
2018,4,30,6,0,268.0,37.0,1.0,5.5,64.0,28.83,18.96
2018,4,30,6,15,394.0,46.5,1.0,6.25,112.0,35.64,26.51
2018,4,30,6,30,520.0,56.0,1.0,7.0,160.0,40.8,31.64
2018,4,30,6,45,591.5,63.0,1.05,7.75,214.5,72.1,40.91
2018,4,30,7,0,663.0,70.0,1.1,8.5,269.0,120.9,70.46
2018,4,30,7,15,709.5,75.0,1.1,9.45,325.5,172.28,110.37
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,231.57,160.64
2018,4,30,7,45,789.0,83.5,1.05,11.35,437.5,287.83,210.03
2018,4,30,8,0,822.0,87.0,1.0,12.3,493.0,347.3,261.53
2018,4,30,8,15,845.5,90.0,1.05,12.9,546.0,405.6,311.64
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,465.48,361.43
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,525.54,409.39
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,583.66,454.13
2018,4,30,9,15,918.0,100.0,1.05,15.05,742.5,638.45,494.56
2018,4,30,9,30,931.0,102.0,1.0,15.5,787.0,692.57,532.94
2018,4,30,9,45,938.5,104.0,0.95,15.95,824.0,742.02,566.34
2018,4,30,10,0,946.0,106.0,0.9,16.4,861.0,789.82,595.73
2018,4,30,10,15,952.5,107.0,0.95,16.75,892.0,834.0,623.8
2018,4,30,10,30,959.0,108.0,1.0,17.1,923.0,876.01,650.16
2018,4,30,10,45,963.5,109.5,1.0,17.5,947.0,914.46,672.99
2018,4,30,11,0,968.0,111.0,1.0,17.9,971.0,950.24,693.85
2018,4,30,11,15,970.0,112.0,1.05,18.2,987.0,980.44,712.19
2018,4,30,11,30,972.0,113.0,1.1,18.5,1003.0,1007.52,728.58
2018,4,30,11,45,971.5,113.5,1.15,18.75,1010.0,1028.52,741.33
2018,4,30,12,0,971.0,114.0,1.2,19.0,1017.0,1046.08,752.07
2018,4,30,12,15,970.5,114.5,1.25,19.25,1017.0,1060.16,760.75
2018,4,30,12,30,970.0,115.0,1.3,19.5,1017.0,1070.68,767.36
2018,4,30,12,45,966.5,114.5,1.4,19.7,1007.0,1073.62,770.49
2018,4,30,13,0,963.0,114.0,1.5,19.9,997.0,1072.92,771.51
2018,4,30,13,15,959.5,113.5,1.5,20.0,981.0,1068.59,768.96
2018,4,30,13,30,956.0,113.0,1.5,20.1,965.0,1060.66,764.34
2018,4,30,13,45,948.5,112.0,1.55,20.25,939.5,1044.78,755.56
2018,4,30,14,0,941.0,111.0,1.6,20.4,914.0,1025.52,744.77
2018,4,30,14,15,933.5,109.5,1.6,20.4,882.5,1002.48,731.28
2018,4,30,14,30,926.0,108.0,1.6,20.4,851.0,976.33,715.84
2018,4,30,14,45,916.0,106.5,1.6,20.45,813.5,944.98,696.88
2018,4,30,15,0,906.0,105.0,1.6,20.5,776.0,910.98,676.14
2018,4,30,15,15,892.0,102.5,1.6,20.5,731.5,870.06,650.78
2018,4,30,15,30,878.0,100.0,1.6,20.5,687.0,827.17,623.87
2018,4,30,15,45,862.0,96.5,1.55,20.45,639.0,784.06,596.07
2018,4,30,16,0,846.0,93.0,1.5,20.4,591.0,735.23,563.95
2018,4,30,16,15,824.0,89.5,1.45,20.1,539.5,681.16,528.16
2018,4,30,16,30,802.0,86.0,1.4,19.8,488.0,626.83,490.06
2018,4,30,16,45,772.0,82.0,1.3,19.5,434.0,567.14,445.88
2018,4,30,17,0,742.0,78.0,1.2,19.2,380.0,508.56,401.17
2018,4,30,17,15,698.5,73.0,1.1,18.3,325.0,445.02,351.96
2018,4,30,17,30,655.0,68.0,1.0,17.4,270.0,383.24,302.27
2018,4,30,17,45,590.5,61.5,0.9,16.5,217.5,314.91,245.76
2018,4,30,18,0,526.0,55.0,0.8,15.6,165.0,252.75,192.54
2018,4,30,18,15,425.0,46.0,0.8,15.6,118.5,183.73,133.51
2018,4,30,18,30,324.0,37.0,0.8,15.6,72.0,125.57,82.94
2018,4,30,18,45,191.5,23.0,0.9,14.15,41.0,63.77,9.62
2018,4,30,19,0,59.0,9.0,1.0,12.7,10.0,16.35,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,8.0,3.5,0.8,6.9,3.5,0.0,0.0
2018,5,1,5,30,16.0,7.0,0.8,7.6,7.0,6.88,0.0
2018,5,1,5,45,76.0,21.5,0.8,8.35,28.5,18.03,0.0
2018,5,1,6,0,136.0,36.0,0.8,9.1,50.0,29.7,19.63
2018,5,1,6,15,248.5,51.0,0.85,9.85,94.5,38.54,28.73
2018,5,1,6,30,361.0,66.0,0.9,10.6,139.0,48.71,38.28
2018,5,1,6,45,502.5,69.5,1.0,11.4,204.0,75.51,45.03
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,123.36,72.12
2018,5,1,7,15,688.5,79.0,0.95,13.0,324.5,174.27,111.44
2018,5,1,7,30,733.0,85.0,0.8,13.8,380.0,230.18,158.21
2018,5,1,7,45,764.5,89.5,0.65,14.65,434.5,288.57,208.14
2018,5,1,8,0,796.0,94.0,0.5,15.5,489.0,347.12,257.25
2018,5,1,8,15,819.0,98.0,0.55,16.5,541.5,404.72,304.99
2018,5,1,8,30,842.0,102.0,0.6,17.5,594.0,463.9,352.25
2018,5,1,8,45,858.5,105.5,0.65,18.55,643.0,520.71,395.94
2018,5,1,9,0,875.0,109.0,0.7,19.6,692.0,577.85,438.14
2018,5,1,9,15,888.5,111.0,0.75,20.35,735.5,633.05,477.87
2018,5,1,9,30,902.0,113.0,0.8,21.1,779.0,686.13,514.81
2018,5,1,9,45,910.0,115.0,0.8,21.9,815.5,734.62,546.72
2018,5,1,10,0,918.0,117.0,0.8,22.7,852.0,781.56,574.84
2018,5,1,10,15,925.5,119.0,0.75,23.1,884.0,826.36,600.95
2018,5,1,10,30,933.0,121.0,0.7,23.5,916.0,869.15,625.19
2018,5,1,10,45,938.0,122.0,0.65,23.9,939.5,906.65,645.61
2018,5,1,11,0,943.0,123.0,0.6,24.3,963.0,941.59,664.11
2018,5,1,11,15,944.0,124.5,0.65,24.5,978.0,970.7,681.45
2018,5,1,11,30,945.0,126.0,0.7,24.7,993.0,996.73,696.97
2018,5,1,11,45,946.5,126.5,0.8,24.95,1001.5,1019.06,711.26
2018,5,1,12,0,948.0,127.0,0.9,25.2,1010.0,1038.13,723.67
2018,5,1,12,15,945.0,127.5,1.0,25.25,1008.0,1049.49,732.1
2018,5,1,12,30,942.0,128.0,1.1,25.3,1006.0,1057.35,738.6
2018,5,1,12,45,937.5,129.0,1.15,25.4,997.0,1060.71,741.39
2018,5,1,13,0,933.0,130.0,1.2,25.5,988.0,1060.55,742.22
2018,5,1,13,15,928.5,129.5,1.3,25.5,971.0,1055.34,741.33
2018,5,1,13,30,924.0,129.0,1.4,25.5,954.0,1046.67,738.4
2018,5,1,13,45,917.0,128.0,1.45,25.5,929.5,1031.63,730.77
2018,5,1,14,0,910.0,127.0,1.5,25.5,905.0,1013.32,721.2
2018,5,1,14,15,902.0,125.5,1.5,25.45,874.0,990.39,708.16
2018,5,1,14,30,894.0,124.0,1.5,25.4,843.0,964.48,693.3
2018,5,1,14,45,882.5,121.5,1.55,25.4,804.5,931.52,674.46
2018,5,1,15,0,871.0,119.0,1.6,25.4,766.0,901.15,657.17
2018,5,1,15,15,857.5,116.5,1.55,25.15,723.0,861.56,633.07
2018,5,1,15,30,844.0,114.0,1.5,24.9,680.0,820.02,607.54
2018,5,1,15,45,826.5,110.5,1.5,24.7,632.5,772.59,578.12
2018,5,1,16,0,809.0,107.0,1.5,24.5,585.0,724.02,547.43
2018,5,1,16,15,785.5,103.0,1.45,24.15,533.5,669.86,511.98
2018,5,1,16,30,762.0,99.0,1.4,23.8,482.0,615.63,474.04
2018,5,1,16,45,729.5,94.0,1.35,23.4,428.0,556.99,431.73
2018,5,1,17,0,697.0,89.0,1.3,23.0,374.0,497.95,387.78
2018,5,1,17,15,653.0,82.5,1.2,22.0,320.0,433.2,338.57
2018,5,1,17,30,609.0,76.0,1.1,21.0,266.0,371.77,290.02
2018,5,1,17,45,545.5,68.0,1.05,20.05,214.0,304.5,235.36
2018,5,1,18,0,482.0,60.0,1.0,19.1,162.0,243.3,183.9
2018,5,1,18,15,385.5,49.5,1.0,19.1,116.5,176.24,127.22
2018,5,1,18,30,289.0,39.0,1.0,19.1,71.0,119.79,79.0
2018,5,1,18,45,170.0,24.0,1.1,17.8,40.5,61.55,13.97
2018,5,1,19,0,51.0,9.0,1.2,16.5,10.0,15.39,0.0
2018,5,1,19,15,25.5,4.5,1.2,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,22.0,4.5,0.95,11.0,4.5,0.0,0.0
2018,5,2,5,30,44.0,9.0,1.0,11.6,9.0,8.85,0.0
2018,5,2,5,45,133.0,23.0,1.05,12.2,35.0,18.18,0.0
2018,5,2,6,0,222.0,37.0,1.1,12.8,61.0,28.59,18.54
2018,5,2,6,15,338.5,49.5,1.2,13.5,108.5,37.25,27.18
2018,5,2,6,30,455.0,62.0,1.3,14.2,156.0,45.83,35.18
2018,5,2,6,45,509.5,71.0,1.35,14.9,204.5,78.54,46.19
2018,5,2,7,0,564.0,80.0,1.4,15.6,253.0,122.86,73.99
2018,5,2,7,15,581.5,88.5,1.4,16.45,296.5,167.09,108.91
2018,5,2,7,30,599.0,97.0,1.4,17.3,340.0,213.29,148.22
2018,5,2,7,45,604.5,110.5,1.35,18.1,384.5,262.51,190.98
2018,5,2,8,0,610.0,124.0,1.3,18.9,429.0,312.08,233.27
2018,5,2,8,15,675.5,123.5,1.3,19.75,493.5,372.15,281.73
2018,5,2,8,30,741.0,123.0,1.3,20.6,558.0,438.56,333.88
2018,5,2,8,45,786.0,119.5,1.35,21.45,614.5,499.84,381.13
2018,5,2,9,0,831.0,116.0,1.4,22.3,671.0,562.18,427.76
2018,5,2,9,15,845.5,118.5,1.4,22.9,714.5,615.07,466.14
2018,5,2,9,30,860.0,121.0,1.4,23.5,758.0,667.63,503.02
2018,5,2,9,45,870.0,123.5,1.4,24.15,795.0,716.75,536.19
2018,5,2,10,0,880.0,126.0,1.4,24.8,832.0,763.92,565.81
2018,5,2,10,15,887.0,127.5,1.4,25.1,862.0,806.34,592.02
2018,5,2,10,30,894.0,129.0,1.4,25.4,892.0,846.8,616.63
2018,5,2,10,45,898.5,131.0,1.4,25.75,915.5,883.52,638.39
2018,5,2,11,0,903.0,133.0,1.4,26.1,939.0,917.77,658.37
2018,5,2,11,15,905.0,134.0,1.45,26.25,954.0,946.17,675.73
2018,5,2,11,30,907.0,135.0,1.5,26.4,969.0,971.68,691.32
2018,5,2,11,45,908.5,135.5,1.6,26.6,977.0,993.22,705.05
2018,5,2,12,0,910.0,136.0,1.7,26.8,985.0,1011.64,716.92
2018,5,2,12,15,909.0,136.5,1.75,26.85,985.0,1024.43,725.14
2018,5,2,12,30,908.0,137.0,1.8,26.9,985.0,1033.9,731.47
2018,5,2,12,45,904.5,137.0,1.85,26.95,976.0,1037.04,734.01
2018,5,2,13,0,901.0,137.0,1.9,27.0,967.0,1036.78,734.64
2018,5,2,13,15,897.0,136.5,1.95,27.0,951.0,1032.12,732.82
2018,5,2,13,30,893.0,136.0,2.0,27.0,935.0,1024.12,729.05
2018,5,2,13,45,886.5,134.5,2.05,26.95,911.0,1009.35,721.28
2018,5,2,14,0,880.0,133.0,2.1,26.9,887.0,991.4,711.61
2018,5,2,14,15,871.5,131.0,2.1,26.8,856.0,967.97,698.06
2018,5,2,14,30,863.0,129.0,2.1,26.7,825.0,941.69,682.72
2018,5,2,14,45,852.0,127.5,2.1,26.6,788.5,916.36,667.98
2018,5,2,15,0,841.0,126.0,2.1,26.5,752.0,883.09,647.97
2018,5,2,15,15,827.5,122.5,2.05,26.3,709.5,843.31,623.34
2018,5,2,15,30,814.0,119.0,2.0,26.1,667.0,801.68,597.28
2018,5,2,15,45,795.0,115.5,2.0,25.9,619.5,754.16,567.27
2018,5,2,16,0,776.0,112.0,2.0,25.7,572.0,705.7,536.12
2018,5,2,16,15,752.5,107.5,1.9,25.3,521.5,654.34,501.61
2018,5,2,16,30,729.0,103.0,1.8,24.9,471.0,601.03,463.81
2018,5,2,16,45,697.5,97.5,1.7,24.5,418.5,542.1,420.83
2018,5,2,17,0,666.0,92.0,1.6,24.1,366.0,484.59,377.61
2018,5,2,17,15,622.0,86.0,1.5,23.4,313.5,421.91,329.46
2018,5,2,17,30,578.0,80.0,1.4,22.7,261.0,362.56,282.23
2018,5,2,17,45,435.0,76.0,1.3,21.95,197.5,266.92,206.06
2018,5,2,18,0,292.0,72.0,1.2,21.2,134.0,189.05,143.22
2018,5,2,18,15,267.0,56.0,1.2,21.2,100.5,148.09,107.32
2018,5,2,18,30,242.0,40.0,1.2,21.2,67.0,109.93,72.72
2018,5,2,18,45,145.0,24.5,1.2,20.05,38.5,58.0,16.76
2018,5,2,19,0,48.0,9.0,1.2,18.9,10.0,15.07,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.7,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,5,15,15.0,4.5,1.25,13.2,4.5,0.0,0.0
2018,5,3,5,30,30.0,9.0,1.4,13.7,9.0,8.85,0.0
2018,5,3,5,45,136.5,24.0,1.55,14.15,37.5,18.95,1.16
2018,5,3,6,0,243.0,39.0,1.7,14.6,66.0,30.16,19.83
2018,5,3,6,15,343.5,50.5,1.75,15.2,110.5,37.95,27.62
2018,5,3,6,30,444.0,62.0,1.8,15.8,155.0,45.55,34.7
2018,5,3,6,45,509.0,70.0,1.9,16.35,205.5,78.91,45.74
2018,5,3,7,0,574.0,78.0,2.0,16.9,256.0,123.55,73.69
2018,5,3,7,15,618.5,83.5,2.1,17.65,308.0,170.12,109.59
2018,5,3,7,30,663.0,89.0,2.2,18.4,360.0,221.7,152.64
2018,5,3,7,45,650.5,105.0,2.25,19.1,400.5,271.66,197.19
2018,5,3,8,0,638.0,121.0,2.3,19.8,441.0,319.98,239.59
2018,5,3,8,15,647.5,131.5,2.3,20.4,485.5,369.99,281.73
2018,5,3,8,30,657.0,142.0,2.3,21.0,530.0,420.38,322.85
2018,5,3,8,45,657.0,156.0,2.3,21.65,570.5,469.54,361.56
2018,5,3,9,0,657.0,170.0,2.3,22.3,611.0,517.79,398.19
2018,5,3,9,15,594.0,211.0,2.3,22.8,628.5,552.92,423.31
2018,5,3,9,30,531.0,252.0,2.3,23.3,646.0,580.64,441.93
2018,5,3,9,45,519.0,272.5,2.25,23.8,673.5,617.89,467.26
2018,5,3,10,0,507.0,293.0,2.2,24.3,701.0,653.09,490.33
2018,5,3,10,15,475.0,318.5,2.2,24.7,712.0,675.62,504.09
2018,5,3,10,30,443.0,344.0,2.2,25.1,723.0,694.68,515.18
2018,5,3,10,45,446.5,355.5,2.15,25.45,746.5,726.79,535.7
2018,5,3,11,0,450.0,367.0,2.1,25.8,770.0,757.87,555.07
2018,5,3,11,15,566.0,312.0,2.15,26.05,828.0,823.63,601.89
2018,5,3,11,30,682.0,257.0,2.2,26.3,886.0,892.87,649.97
2018,5,3,11,45,770.5,206.5,2.2,26.5,922.5,939.19,678.87
2018,5,3,12,0,859.0,156.0,2.2,26.7,959.0,983.35,705.99
2018,5,3,12,15,692.0,258.0,2.25,26.8,905.0,945.97,681.8
2018,5,3,12,30,525.0,360.0,2.3,26.9,851.0,893.63,643.21
2018,5,3,12,45,563.0,338.5,2.3,27.0,861.5,915.03,658.77
2018,5,3,13,0,601.0,317.0,2.3,27.1,872.0,934.13,672.16
2018,5,3,13,15,631.5,289.5,2.35,27.1,864.0,938.16,676.69
2018,5,3,13,30,662.0,262.0,2.4,27.1,856.0,938.72,679.21
2018,5,3,13,45,740.0,211.0,2.4,27.1,859.0,957.39,692.25
2018,5,3,14,0,818.0,160.0,2.4,27.1,862.0,966.73,698.87
2018,5,3,14,15,832.0,145.5,2.4,27.0,838.0,952.34,690.67
2018,5,3,14,30,846.0,131.0,2.4,26.9,814.0,934.18,680.32
2018,5,3,14,45,810.0,140.5,2.4,26.8,771.0,892.97,654.87
2018,5,3,15,0,774.0,150.0,2.4,26.7,728.0,850.56,628.57
2018,5,3,15,15,725.0,158.0,2.4,26.5,675.0,798.23,595.45
2018,5,3,15,30,676.0,166.0,2.4,26.3,622.0,743.41,560.11
2018,5,3,15,45,706.0,143.0,2.35,26.1,590.0,717.83,544.37
2018,5,3,16,0,736.0,120.0,2.3,25.9,558.0,687.6,525.02
2018,5,3,16,15,719.5,113.0,2.2,25.55,510.0,638.01,490.85
2018,5,3,16,30,703.0,106.0,2.1,25.2,462.0,587.95,455.17
2018,5,3,16,45,683.5,98.5,2.0,24.85,414.0,535.31,416.59
2018,5,3,17,0,664.0,91.0,1.9,24.5,366.0,482.99,377.06
2018,5,3,17,15,563.5,91.5,1.7,23.85,302.0,398.62,311.8
2018,5,3,17,30,463.0,92.0,1.5,23.2,238.0,320.95,250.38
2018,5,3,17,45,392.5,80.5,1.35,22.6,188.0,255.14,197.01
2018,5,3,18,0,322.0,69.0,1.2,22.0,138.0,196.5,148.39
2018,5,3,18,15,288.5,54.5,1.2,22.0,103.5,152.99,110.49
2018,5,3,18,30,255.0,40.0,1.2,22.0,69.0,113.22,74.94
2018,5,3,18,45,151.5,25.5,1.15,20.75,40.5,60.8,21.04
2018,5,3,19,0,48.0,11.0,1.1,19.5,12.0,17.1,0.0
2018,5,3,19,15,24.0,5.5,1.15,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.0,4.5,1.3,13.1,5.0,0.0,0.0
2018,5,4,5,30,52.0,9.0,1.5,13.6,10.0,8.85,0.0
2018,5,4,5,45,157.5,24.0,1.7,14.05,39.5,18.87,3.11
2018,5,4,6,0,263.0,39.0,1.9,14.5,69.0,30.06,19.89
2018,5,4,6,15,348.5,51.0,1.95,15.15,112.0,38.25,27.92
2018,5,4,6,30,434.0,63.0,2.0,15.8,155.0,46.22,35.31
2018,5,4,6,45,507.5,71.0,2.1,16.4,208.0,81.01,47.07
2018,5,4,7,0,581.0,79.0,2.2,17.0,261.0,126.61,75.8
2018,5,4,7,15,623.5,85.5,2.3,17.7,313.5,174.19,112.8
2018,5,4,7,30,666.0,92.0,2.4,18.4,366.0,226.55,156.68
2018,5,4,7,45,696.5,97.5,2.5,19.1,418.0,279.21,202.28
