Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,0,727.0,103.0,2.6,19.8,470.0,334.84,250.03
2018,5,4,8,15,750.5,107.0,2.6,20.4,520.0,389.09,295.93
2018,5,4,8,30,774.0,111.0,2.6,21.0,570.0,447.07,343.33
2018,5,4,8,45,791.5,114.5,2.65,21.65,616.5,500.73,386.11
2018,5,4,9,0,809.0,118.0,2.7,22.3,663.0,554.93,427.92
2018,5,4,9,15,822.5,120.5,2.65,22.8,704.5,606.06,466.09
2018,5,4,9,30,836.0,123.0,2.6,23.3,746.0,656.82,502.76
2018,5,4,9,45,830.0,133.5,2.55,23.8,777.5,701.24,533.44
2018,5,4,10,0,824.0,144.0,2.5,24.3,809.0,743.22,561.07
2018,5,4,10,15,746.5,194.0,2.5,24.7,813.5,765.97,574.18
2018,5,4,10,30,669.0,244.0,2.5,25.1,818.0,781.36,581.46
2018,5,4,10,45,718.0,224.0,2.45,25.45,855.0,828.06,613.03
2018,5,4,11,0,767.0,204.0,2.4,25.8,892.0,875.29,642.41
2018,5,4,11,15,789.5,194.0,2.4,26.05,913.0,906.75,661.57
2018,5,4,11,30,812.0,184.0,2.4,26.3,934.0,938.3,680.81
2018,5,4,11,45,849.5,161.0,2.45,26.5,951.5,968.99,699.97
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,993.14,714.91
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,1005.54,722.73
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,1014.71,728.72
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,1018.64,731.01
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,1019.27,731.38
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,1014.09,728.83
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,1005.64,724.35
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,990.52,715.39
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,972.33,704.58
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,949.76,691.13
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,929.93,679.53
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,898.13,659.76
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,864.03,638.48
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,824.64,613.64
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,783.55,587.45
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,737.49,557.33
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,690.56,526.26
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,640.49,492.15
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,588.54,455.03
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,530.75,412.4
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,474.52,369.79
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,412.09,321.65
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,353.06,274.62
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,274.45,211.49
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,208.92,157.78
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,139.03,100.75
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,77.85,51.81
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,45.72,17.21
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,15.92,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,7.86,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,21.95,6.17
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,34.36,23.38
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,50.8,38.47
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,65.1,51.32
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,90.03,63.41
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,126.21,88.16
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,160.52,115.02
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,196.38,144.11
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,236.62,177.15
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,277.05,209.79
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,297.37,226.8
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,316.16,241.82
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,330.41,252.39
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,340.53,258.98
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,373.76,283.28
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,409.8,309.21
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,345.04,260.29
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,273.43,205.7
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,270.62,203.49
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,267.59,200.86
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,279.11,209.1
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,290.66,217.28
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,280.88,209.82
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,270.91,202.35
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,272.03,203.07
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,273.09,203.72
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,317.48,236.34
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,368.24,272.81
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,390.54,288.72
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,412.86,304.74
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,417.47,308.01
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,421.93,311.36
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,493.05,363.42
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,571.3,418.49
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,570.02,417.65
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,567.88,417.07
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,541.83,399.96
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,515.27,382.58
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,450.71,337.29
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,379.95,286.85
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,342.31,260.05
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,305.32,233.13
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,266.24,204.35
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,228.13,175.85
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,173.43,133.9
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,126.17,96.95
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,104.3,79.9
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,82.71,62.67
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,62.97,46.63
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,43.47,30.48
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,32.35,20.99
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,21.23,11.38
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,13.79,2.52
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,6.3,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,9.83,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,21.64,7.39
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,33.97,23.27
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,50.14,38.12
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,66.0,52.36
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,82.39,60.64
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,97.85,72.54
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,107.93,81.81
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,111.22,85.43
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,169.47,130.24
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,231.71,177.61
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,262.13,200.89
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,292.14,223.42
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,277.35,211.97
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,259.83,198.51
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,413.16,315.53
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,589.71,443.11
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,656.83,490.09
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,730.03,541.42
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,770.44,568.09
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,808.7,592.34
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,834.84,609.29
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,857.03,623.8
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,804.48,586.82
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,742.84,542.57
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,680.13,499.7
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,617.04,455.39
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,592.18,437.18
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,559.61,413.28
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,513.32,380.32
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,465.93,346.19
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,515.43,383.08
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,564.07,418.32
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,666.62,492.87
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,765.66,562.58
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,822.45,604.08
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,870.64,638.41
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,703.1,521.6
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,533.76,398.69
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,507.2,382.49
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,486.79,369.39
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,335.71,257.28
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,188.72,143.9
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,164.86,126.52
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,135.71,104.28
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,225.26,177.85
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,292.14,230.98
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,294.94,232.53
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,286.98,225.19
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,198.14,154.1
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,123.99,94.56
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,108.92,80.09
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,87.09,58.9
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,46.3,20.85
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,10.57,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,11.8,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,23.67,9.93
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,36.71,26.04
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,45.95,35.0
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,58.03,46.08
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,92.43,59.02
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,136.34,87.81
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,183.72,124.81
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,236.39,168.5
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,287.28,212.27
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,341.19,258.21
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,380.87,293.18
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,414.42,321.71
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,452.5,351.89
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,485.24,376.59
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,562.5,435.97
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,651.29,502.5
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,703.08,539.59
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,754.05,575.6
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,784.51,594.74
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,811.41,611.28
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,848.21,634.82
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,883.27,656.88
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,837.18,620.73
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,777.72,574.17
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,833.79,614.0
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,887.4,650.72
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,887.87,649.42
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,885.97,647.12
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,947.62,692.03
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,1001.93,726.91
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,1010.49,731.56
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,1015.22,734.38
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,998.15,724.1
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,978.19,712.26
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,911.98,670.02
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,842.59,623.75
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,853.92,634.54
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,857.33,637.64
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,822.77,615.47
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,785.89,591.98
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,739.02,561.85
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,691.45,530.73
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,638.85,493.62
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,586.53,455.91
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,528.51,413.33
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,472.17,370.81
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,409.79,322.45
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,350.89,275.39
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,285.72,222.21
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,228.69,174.36
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,165.14,121.4
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,111.43,76.72
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,56.57,28.11
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,12.59,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,10.81,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,21.78,9.5
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,34.99,24.6
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,53.15,41.31
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,71.36,57.8
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,90.92,65.74
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,130.84,92.27
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,166.02,118.46
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,211.98,155.1
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,267.12,198.39
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,335.61,253.47
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,391.48,300.13
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,453.87,350.91
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,508.8,394.86
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,565.05,438.55
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,616.26,477.15
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,666.89,514.19
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,714.42,547.94
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,760.22,578.35
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,802.32,605.16
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,842.57,630.32
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,878.33,652.22
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,911.66,672.28
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,934.56,685.83
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,954.2,697.35
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,975.17,709.34
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,993.21,719.39
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,1010.15,728.9
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,1024.07,736.52
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,1020.81,733.52
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,1008.72,725.26
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,945.55,685.35
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,876.39,639.86
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,907.08,662.16
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,932.83,678.55
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,904.62,660.36
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,874.25,641.33
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,828.27,612.44
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,781.8,582.55
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,772.26,577.99
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,757.68,569.28
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,733.72,554.34
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,705.57,536.52
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,652.94,500.83
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,600.37,463.77
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,542.99,421.88
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,486.95,379.82
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,425.27,332.67
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,366.67,286.34
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,302.24,234.07
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,243.25,184.75
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,179.1,130.94
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,125.95,86.12
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,72.0,37.74
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,23.03,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,10.81,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,20.59,9.28
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,32.04,22.12
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,40.53,30.21
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,53.11,41.61
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,91.36,53.36
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,136.64,83.41
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,183.88,120.4
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,235.81,163.42
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,288.56,207.76
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,344.31,253.65
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,398.52,297.94
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,456.41,343.56
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,509.77,384.08
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,563.68,423.52
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,615.05,459.51
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,666.26,494.06
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,714.61,526.09
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,761.35,554.68
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,803.19,578.76
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,843.17,601.24
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,878.14,621.26
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,910.67,639.64
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,939.21,655.46
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,964.98,669.57
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,985.99,680.95
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,1003.93,690.58
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,1017.21,697.82
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,1027.29,703.32
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,1032.11,706.89
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,1033.57,708.72
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,1028.78,707.32
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,1020.71,704.17
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,1004.92,695.53
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,986.07,685.21
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,963.79,674.13
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,938.75,661.32
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,913.04,648.01
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,879.57,629.67
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,840.75,607.83
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,800.16,584.48
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,753.97,556.35
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,706.83,527.14
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,657.06,495.08
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,605.34,459.65
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,547.86,418.65
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,491.7,377.41
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,429.56,331.03
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,370.46,285.28
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,307.33,235.1
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,249.57,187.53
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,186.12,134.75
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,131.44,89.06
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,76.91,41.31
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,26.63,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,10.81,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,25.7,13.45
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,40.54,29.3
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,51.13,39.29
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,68.02,50.03
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,93.59,60.21
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,139.78,88.8
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,184.37,123.85
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,233.84,165.02
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,283.98,207.77
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,337.37,252.78
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,389.62,296.25
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,443.75,340.01
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,495.53,380.79
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,548.04,420.89
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,598.86,458.56
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,646.97,493.24
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,691.08,524.0
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,733.42,552.75
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,773.64,579.76
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,812.43,604.85
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,847.05,626.48
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,879.67,646.6
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,904.46,661.92
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,926.52,675.48
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,942.53,685.47
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,955.58,693.65
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,956.25,693.69
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,950.33,689.64
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,973.17,704.71
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,989.12,715.11
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,907.69,661.46
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,819.11,599.02
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,848.78,621.97
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,876.93,642.8
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,721.81,535.16
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,564.59,423.41
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,324.57,248.08
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,81.35,58.56
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,164.7,125.63
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,251.03,193.2
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,220.92,170.3
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,190.93,147.61
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,108.55,82.6
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,34.78,22.73
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,59.75,43.28
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,84.97,63.96
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,67.7,50.16
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,50.7,36.41
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,40.28,27.88
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,29.92,19.25
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,23.15,13.46
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,16.39,7.6
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,11.58,2.54
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,6.6,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,13.76,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,25.3,13.58
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,38.25,27.28
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,44.27,33.19
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,57.81,39.57
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,92.61,55.23
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,138.43,84.79
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,184.92,121.33
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,235.68,163.21
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,286.85,206.13
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,340.64,250.3
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,393.19,292.91
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,449.54,337.0
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,501.84,376.53
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,554.77,415.17
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,604.61,451.21
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,654.43,486.23
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,700.76,517.91
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,746.18,546.67
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,787.16,572.53
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,826.34,597.01
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,861.35,617.91
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,894.07,637.18
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,921.62,653.99
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,946.43,669.12
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,966.51,680.65
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,983.58,690.41
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,994.19,697.26
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,1001.6,702.32
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,1003.83,703.77
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,1002.86,703.43
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,997.21,700.36
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,988.46,695.53
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,973.72,687.24
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,962.1,681.05
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,938.73,667.51
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,912.78,652.46
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,881.19,633.18
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,847.54,612.56
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,785.8,573.71
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,723.27,533.24
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,645.7,480.22
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,576.54,431.82
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,489.45,370.09
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,416.7,317.1
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,374.75,287.24
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,332.96,256.51
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,214.48,165.71
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,109.18,82.78
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,72.27,53.38
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,36.69,24.51
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,27.99,17.2
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,19.29,9.8
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,13.51,4.01
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,7.59,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,3.44,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,14.74,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,24.14,12.85
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,35.88,24.94
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,45.41,33.74
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,60.89,41.12
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,95.67,57.52
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,139.78,86.22
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,185.05,121.39
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,235.01,162.25
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,285.61,204.43
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,339.34,248.56
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,392.24,291.28
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,447.02,334.15
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,500.7,374.9
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,552.93,413.34
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,602.94,449.24
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,652.79,483.95
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,699.51,515.03
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,745.34,543.49
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,786.63,568.78
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,824.77,591.75
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,859.64,612.37
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,892.29,631.44
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,919.83,648.12
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,944.73,663.21
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,965.01,674.63
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,982.36,684.32
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,995.24,691.77
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,1005.03,697.49
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,1009.21,700.55
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,1010.19,701.85
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,1004.97,699.05
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,996.57,694.5
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,983.57,687.26
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,967.56,678.29
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,945.21,665.61
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,925.65,654.76
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,895.58,636.62
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,863.2,617.07
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,825.18,594.05
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,785.48,569.78
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,740.49,541.76
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,694.54,512.76
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,645.13,480.88
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,593.84,445.94
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,536.98,405.78
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,481.5,365.46
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,421.13,320.77
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,363.81,276.85
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,301.77,227.95
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,245.01,181.84
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,182.66,130.8
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,130.42,87.77
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,76.82,43.69
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,25.98,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,7.86,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,6.88,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,13.76,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,26.12,14.69
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,39.82,28.35
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,52.68,40.04
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,66.7,46.41
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,98.72,61.82
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,143.5,90.41
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,187.81,124.57
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,237.25,164.59
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,286.96,205.69
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,340.28,249.14
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,375.74,279.61
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,399.06,298.82
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,466.1,349.14
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,544.84,407.01
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,598.42,444.47
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,651.36,480.38
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,696.63,510.1
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,740.86,537.57
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,782.16,561.48
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,821.87,583.77
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,856.63,603.05
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,889.27,620.74
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,914.57,635.73
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,940.06,650.93
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,960.01,661.87
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,977.11,671.18
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,988.85,679.63
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,997.54,686.39
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,1000.68,689.06
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,1006.8,693.68
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,1002.28,692.11
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,994.59,688.84
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,981.83,682.57
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,966.07,674.56
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,930.05,653.6
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,892.35,631.62
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,871.74,620.31
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,847.84,606.7
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,816.59,588.44
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,782.85,568.47
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,738.96,541.06
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,693.91,512.6
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,645.67,481.17
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,595.3,446.63
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,540.25,408.15
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,486.19,369.15
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,426.06,324.64
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,368.72,280.69
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,307.65,232.36
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,251.54,186.57
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,189.93,136.02
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,136.08,91.65
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,82.89,47.9
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,35.54,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,13.48,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,7.86,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,13.59,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,23.99,13.31
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,34.89,24.22
