Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,45.61,33.98
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,63.15,42.63
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,99.06,63.5
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,139.06,91.97
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,180.82,125.08
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,224.41,160.59
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,269.57,197.17
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,316.26,234.24
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,361.46,269.4
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,406.72,303.44
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,450.35,334.96
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,494.15,365.5
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,531.22,390.34
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,566.09,412.8
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,603.34,435.94
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,639.88,457.75
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,699.85,498.29
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,763.58,540.32
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,827.41,583.82
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,891.6,623.42
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,919.51,638.77
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,944.78,652.9
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,963.97,664.39
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,980.24,674.25
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,992.54,680.15
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,1001.78,684.3
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,1005.92,686.65
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,1006.89,687.3
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,1002.69,685.18
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,995.33,681.36
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,981.35,673.73
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,964.34,664.43
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,932.81,646.67
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,894.0,624.49
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,880.84,618.92
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,863.28,610.29
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,826.79,589.05
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,788.45,566.6
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,734.2,533.97
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,682.79,502.58
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,547.96,408.29
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,425.46,319.56
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,436.52,330.58
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,430.05,327.11
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,397.24,302.43
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,359.36,272.99
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,266.85,201.86
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,186.65,139.44
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,153.18,110.84
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,116.7,79.26
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,73.32,43.14
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,32.51,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,12.34,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,4.91,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,9.65,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,20.27,10.46
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,30.91,20.74
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,35.25,24.92
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,39.76,27.32
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,76.72,56.54
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,116.84,87.52
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,138.72,105.09
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,160.26,122.31
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,194.05,147.94
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,235.08,179.36
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,299.37,228.25
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,369.8,281.52
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,429.86,326.94
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,497.09,377.33
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,545.78,413.1
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,596.09,449.44
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,655.5,493.16
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,720.99,540.37
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,767.64,571.88
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,814.72,602.38
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,847.79,623.14
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,878.3,642.17
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,903.3,657.63
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,925.53,671.29
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,933.67,675.85
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,941.47,680.41
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,871.09,630.42
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,790.74,570.97
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,801.47,579.68
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,810.7,586.75
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,804.58,582.86
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,796.88,578.1
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,764.77,556.5
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,731.88,534.43
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,609.8,449.34
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,490.27,363.78
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,389.37,291.44
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,283.5,213.14
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,265.86,200.85
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,248.27,188.21
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,233.93,178.08
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,219.39,167.71
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,159.52,121.71
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,101.02,75.85
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,65.74,47.95
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,30.9,19.8
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,22.68,13.14
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,14.47,6.39
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,32.5,21.39
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,49.89,35.5
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,38.87,26.09
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,28.41,17.15
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,18.34,8.1
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,8.52,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,4.18,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,1.97,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,3.88,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,7.71,0.55
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,11.57,4.29
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,14.46,6.98
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,17.36,8.91
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,27.5,17.42
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,37.66,25.85
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,69.22,51.77
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,99.84,76.41
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,139.0,107.19
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,179.44,138.52
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,203.13,156.29
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,231.62,177.84
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,209.31,160.12
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,184.94,140.69
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,242.49,184.53
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,302.91,229.37
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,356.68,268.67
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,412.89,309.05
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,379.8,283.82
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,344.17,256.99
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,361.49,269.49
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,378.98,281.81
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,474.03,350.81
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,569.41,417.7
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,506.78,372.32
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,436.73,321.96
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,512.61,376.59
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,595.48,433.94
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,666.14,483.58
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,743.19,536.48
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,750.09,541.52
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,755.49,546.26
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,674.34,490.72
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,585.6,429.46
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,514.93,380.23
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,437.0,324.72
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,469.19,349.89
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,491.38,367.28
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,399.18,300.83
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,301.47,229.17
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,222.41,169.7
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,142.2,107.59
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,130.96,99.41
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,119.68,90.94
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,125.05,95.89
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,126.48,97.57
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,68.48,50.83
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,13.5,5.58
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,17.84,9.24
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,22.19,12.84
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,17.84,9.11
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,13.5,5.34
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,10.63,2.44
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,7.55,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,3.69,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,6.39,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,12.64,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,27.45,16.6
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,41.95,30.34
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,56.23,43.23
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,71.49,53.46
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,97.65,72.24
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,134.45,98.99
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,152.6,114.93
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,169.88,129.98
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,182.46,140.14
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,193.59,148.87
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,260.26,199.73
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,336.67,257.24
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,367.24,279.53
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,397.57,301.4
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,378.94,286.75
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,355.57,268.35
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,382.25,287.68
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,409.12,306.73
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,423.42,316.61
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,437.47,326.35
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,453.59,337.81
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,469.77,349.3
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,522.24,387.41
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,579.68,428.31
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,551.37,407.96
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,516.79,383.65
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,455.25,339.58
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,392.47,293.98
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,554.91,413.96
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,719.07,528.69
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,528.89,394.82
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,344.64,260.72
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,265.93,202.13
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,194.22,147.05
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,360.6,275.2
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,520.31,392.3
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,473.68,356.95
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,420.45,317.81
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,354.25,269.65
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,289.11,221.28
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,296.5,228.49
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,302.18,234.04
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,298.0,231.76
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,292.74,228.59
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,284.83,223.51
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,268.0,211.19
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,256.8,202.83
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,247.0,194.74
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,216.07,169.05
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,183.68,141.26
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,141.56,105.41
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,102.51,71.91
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,67.14,41.65
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,34.05,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,13.64,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,4.42,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,8.75,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,16.05,7.39
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,23.35,14.38
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,29.68,20.18
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,35.72,24.17
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,56.53,41.49
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,76.68,58.0
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,96.78,74.1
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,117.27,90.29
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,127.67,98.25
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,138.0,106.08
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,147.33,113.06
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,156.59,119.94
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,157.34,120.07
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,157.95,120.13
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,175.98,133.81
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,194.3,147.58
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,218.97,166.11
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,243.98,184.7
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,233.14,176.04
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,222.03,167.35
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,267.53,201.38
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,313.54,235.09
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,376.93,281.22
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,439.6,325.86
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,439.74,325.16
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,439.57,324.64
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,504.7,371.76
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,570.69,418.27
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,547.24,401.27
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,523.15,384.38
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,539.89,397.21
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,556.16,409.45
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,382.95,286.12
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,211.53,158.92
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,140.03,104.72
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,73.63,52.88
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,63.92,45.4
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,54.21,37.82
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,56.13,39.48
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,58.06,41.15
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,79.84,58.72
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,101.85,76.44
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,99.42,74.75
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,97.02,73.13
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,90.66,68.32
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,84.33,63.49
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,69.12,51.39
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,54.11,39.26
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,34.75,23.34
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,15.43,7.24
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,13.17,5.28
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,10.87,3.21
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,6.85,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.89,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.47,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,5.41,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,10.69,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,19.79,10.57
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,28.96,19.28
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,34.76,24.69
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,40.56,28.32
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,66.01,49.37
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,91.07,69.72
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,121.58,93.63
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,156.25,120.66
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,192.83,148.94
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,232.08,179.15
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,222.57,171.75
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,209.73,161.58
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,153.85,117.65
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,94.85,70.67
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,140.88,106.9
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,187.41,142.68
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,261.0,198.43
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,335.23,253.18
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,365.33,274.65
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,396.06,296.6
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,454.73,338.97
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,515.22,381.79
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,570.73,420.97
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,625.71,459.22
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,705.25,518.09
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,789.08,578.51
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,731.66,534.78
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,669.84,488.61
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,671.22,491.23
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,678.22,497.12
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,626.93,461.09
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,581.69,429.1
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,632.06,467.73
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,672.26,498.49
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,654.63,486.2
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,636.5,473.97
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,643.3,480.95
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,647.16,485.71
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,599.54,452.34
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,553.04,419.65
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,545.72,417.32
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,533.62,411.04
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,490.9,380.69
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,447.75,349.58
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,481.22,377.6
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,494.8,388.91
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,389.28,306.52
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,296.32,233.01
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,245.19,191.49
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,193.41,148.55
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,166.06,123.67
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,133.67,93.93
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,87.85,55.43
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,46.0,5.13
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,17.25,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,9.83,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,16.87,0.0
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,26.97,16.49
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,36.76,25.91
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,56.09,43.04
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,78.5,58.66
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,103.17,77.39
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,130.02,98.01
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,160.41,117.71
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,210.34,154.34
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,231.53,174.83
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,240.81,184.09
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,281.69,214.83
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,329.56,250.53
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,394.31,298.91
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,471.3,355.71
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,499.97,374.59
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,521.38,387.74
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,560.9,414.67
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,601.27,441.5
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,639.01,466.62
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,677.18,491.68
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,721.17,520.81
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,766.15,550.02
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,789.96,565.15
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,812.56,579.66
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,869.68,620.18
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,928.38,658.06
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,934.03,660.7
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,936.44,662.06
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,928.78,656.74
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,918.41,649.57
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,886.3,628.5
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,853.6,607.02
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,799.88,571.06
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,740.1,530.91
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,731.72,527.7
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,721.12,522.55
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,706.33,514.41
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,689.35,504.79
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,649.88,479.08
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,609.77,452.77
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,599.96,448.12
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,579.45,435.73
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,546.86,414.38
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,511.65,390.69
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,416.96,321.01
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,338.44,261.85
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,306.61,238.57
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,272.65,212.33
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,233.95,181.08
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,195.9,149.36
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,153.08,113.28
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,114.01,80.05
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,73.6,46.71
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,37.26,6.18
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,15.01,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,4.91,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,9.64,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,20.27,11.07
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,30.9,20.89
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,52.09,39.54
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,71.06,52.89
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,94.62,71.13
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,120.42,90.93
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,142.81,108.74
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,165.01,126.2
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,185.71,142.16
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,206.13,157.59
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,244.38,186.29
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,284.9,216.34
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,335.33,253.51
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,392.6,295.17
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,417.3,312.11
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,441.09,328.24
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,401.72,298.49
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,356.36,264.31
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,409.79,302.8
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,465.06,341.33
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,544.76,397.23
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,626.84,453.22
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,671.12,482.47
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,719.45,514.19
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,713.36,508.49
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,701.27,499.51
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,697.59,496.53
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,692.75,492.73
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,674.75,480.88
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,655.73,468.45
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,684.47,488.96
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,719.28,512.6
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,701.62,500.66
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,675.14,483.64
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,631.36,454.4
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,587.73,425.12
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,507.24,370.46
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,420.38,310.17
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,272.24,203.78
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,125.35,92.83
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,95.33,70.19
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,65.78,47.15
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,65.77,47.4
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,65.75,47.62
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,42.03,28.67
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,18.34,9.45
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,15.92,7.53
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,13.5,5.58
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,11.57,4.0
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,9.64,2.39
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,9.16,1.94
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,8.67,1.44
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,7.23,0.05
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,5.78,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.95,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,9.34,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,17.91,1.03
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,32.19,20.98
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,46.9,34.62
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,53.39,40.72
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,70.46,45.4
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,103.06,60.88
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,148.25,90.5
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,194.67,127.83
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,245.22,170.19
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,296.02,213.43
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,351.94,260.07
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,403.43,302.46
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,456.31,344.69
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,505.56,382.72
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,553.76,418.66
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,599.34,451.57
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,642.54,481.76
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,618.58,460.62
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,576.6,426.2
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,612.97,451.05
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,649.08,474.74
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,551.75,404.98
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,444.31,326.87
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,529.99,389.76
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,622.15,454.34
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,738.82,536.35
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,855.91,615.94
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,889.86,638.6
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,922.45,660.33
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,911.35,652.45
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,897.49,642.58
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,906.37,649.7
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,912.33,654.66
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,835.75,603.34
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,757.88,550.75
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,823.32,599.2
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,879.47,637.56
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,768.24,561.22
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,659.74,484.13
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,613.62,454.0
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,568.06,423.23
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,570.71,429.12
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,573.28,434.11
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,595.21,452.55
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,599.47,457.73
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,510.85,392.5
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,426.27,329.4
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,340.91,264.44
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,261.4,202.75
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,203.05,156.71
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,147.41,112.3
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,108.18,80.35
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,69.86,49.19
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,44.92,28.44
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,21.14,4.09
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,11.5,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,10.81,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,18.74,2.37
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,33.37,22.0
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,47.68,35.28
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,56.33,43.23
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,74.46,49.8
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,104.38,63.45
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,148.19,91.17
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,194.81,130.41
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,240.41,169.75
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,285.63,209.14
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,325.07,242.4
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,371.31,278.7
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,419.38,315.36
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,458.45,343.85
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,493.72,368.3
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,532.3,394.96
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,570.0,420.19
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,617.36,451.99
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,666.43,484.06
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,697.89,502.92
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,727.3,520.14
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,745.34,529.54
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,760.99,537.33
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,760.27,534.94
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,758.14,531.76
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,753.95,527.73
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,747.71,522.41
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,776.3,540.96
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,804.21,558.47
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,798.33,554.4
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,790.9,549.82
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,812.92,565.16
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,839.33,582.56
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,566.01,404.73
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,288.99,210.9
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,369.31,271.29
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,441.56,322.33
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,623.77,452.04
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,780.67,557.36
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,741.23,529.8
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,701.13,504.15
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,688.31,497.64
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,670.0,486.99
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,631.73,462.61
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,591.63,436.55
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,536.47,398.83
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,482.66,361.06
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,359.35,271.88
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,249.38,189.84
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,153.64,116.42
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,63.02,45.36
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,83.52,60.25
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,94.78,65.52
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,71.17,45.02
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,48.3,16.46
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,19.8,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
