Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,11.8,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,20.35,4.05
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,32.83,21.75
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,43.18,31.65
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,51.62,39.43
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,74.57,48.63
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,111.01,71.78
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,148.68,100.45
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,189.63,134.47
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,230.32,168.82
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,276.18,205.77
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,326.87,246.4
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,373.34,283.69
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,421.58,321.49
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,466.53,355.95
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,511.39,389.44
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,536.81,406.68
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,556.54,419.02
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,597.21,447.5
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,638.98,476.06
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,655.74,485.19
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,668.97,491.81
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,670.85,491.14
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,669.73,488.44
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,719.53,522.45
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,770.7,556.33
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,826.08,593.59
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,880.13,629.28
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,874.37,624.18
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,866.19,618.23
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,860.71,613.68
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,853.19,607.84
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,889.52,634.43
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,924.0,659.16
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,941.58,670.3
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,950.26,675.36
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,912.25,651.54
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,869.83,625.32
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,802.27,582.21
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,734.31,536.78
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,757.46,556.38
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,768.58,565.15
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,706.53,525.03
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,646.64,484.5
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,630.22,475.27
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,607.28,460.55
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,553.79,422.26
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,501.22,383.86
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,443.38,340.86
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,387.82,298.17
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,328.25,251.05
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,272.72,205.66
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,212.98,156.21
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,159.69,111.63
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,105.71,67.98
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,59.36,22.86
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,23.52,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,12.29,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,18.81,4.04
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,28.79,18.4
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,38.27,27.35
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,36.7,26.36
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,43.17,26.64
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,57.95,39.28
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,57.98,42.47
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,72.52,54.17
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,86.74,65.41
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,127.63,97.66
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,169.03,129.65
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,169.75,129.55
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,170.19,129.35
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,219.84,166.97
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,268.54,202.95
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,351.23,264.76
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,443.22,331.73
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,530.44,395.14
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,629.12,464.91
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,563.51,414.67
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,484.72,355.15
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,464.71,340.35
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,443.52,324.17
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,540.72,393.15
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,638.9,459.98
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,771.33,554.49
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,904.09,645.63
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,946.35,670.64
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,983.75,693.44
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,990.49,697.3
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,1000.04,703.37
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,995.46,701.7
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,987.77,698.37
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,914.76,653.34
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,832.91,601.05
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,650.7,478.52
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,467.29,349.05
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,484.12,362.17
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,500.4,373.62
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,640.59,479.58
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,756.05,561.69
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,730.94,545.13
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,702.05,527.28
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,629.27,478.01
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,559.12,427.92
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,468.71,361.57
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,383.88,297.81
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,389.06,302.12
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,380.84,294.33
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,327.17,250.69
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,276.29,208.22
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,217.14,158.86
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,164.96,114.79
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,110.57,70.66
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,64.42,26.53
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,25.38,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,8.85,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,15.5,2.8
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,29.91,19.28
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,44.0,32.17
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,59.76,46.21
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,77.19,57.77
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,100.1,75.62
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,124.66,94.75
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,152.5,115.28
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,188.61,142.77
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,236.61,177.12
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,302.75,227.57
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,296.34,226.03
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,270.5,207.03
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,288.61,220.62
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,306.73,233.66
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,330.48,251.17
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,356.82,270.43
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,307.87,232.79
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,253.84,191.02
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,309.92,232.97
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,367.52,274.97
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,279.57,209.5
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,188.41,140.71
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,142.89,106.0
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,97.05,70.5
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,98.06,71.3
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,99.07,72.05
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,180.2,134.6
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,262.0,196.16
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,370.73,276.7
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,476.87,353.1
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,566.71,418.06
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,649.06,476.44
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,711.71,524.72
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,770.07,569.51
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,797.5,590.04
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,818.41,606.37
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,485.18,370.12
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,151.04,113.17
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,295.81,228.5
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,436.95,335.48
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,445.49,341.22
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,453.07,347.01
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,357.44,275.54
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,273.92,211.92
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,181.86,140.66
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,98.18,74.05
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,56.42,40.65
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,15.44,7.12
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,12.54,4.76
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,9.64,2.36
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.71,0.72
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.78,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,6.75,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,7.46,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,3.67,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,13.76,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,21.27,6.51
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,32.01,21.05
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,42.21,30.63
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,50.28,38.02
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,75.24,47.6
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,107.57,69.62
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,138.37,95.64
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,159.82,114.4
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,178.65,131.4
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,190.28,144.06
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,190.51,145.96
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,203.07,155.34
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,214.68,163.67
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,269.3,205.55
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,334.29,255.04
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,426.87,323.18
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,525.76,393.51
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,583.28,433.33
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,645.05,475.31
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,639.12,467.95
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,624.63,455.12
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,657.19,476.02
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,688.55,495.37
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,726.05,519.8
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,763.55,543.89
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,764.94,543.72
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,764.36,542.67
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,781.68,554.84
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,797.96,566.17
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,791.13,561.5
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,782.78,556.14
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,771.53,549.55
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,759.02,542.15
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,713.21,511.66
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,659.47,475.91
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,675.82,489.47
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,681.9,495.7
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,668.26,487.94
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,652.81,479.1
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,595.95,440.44
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,540.17,402.22
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,493.32,370.51
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,446.74,338.29
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,326.58,249.64
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,214.58,164.17
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,243.73,188.47
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,262.62,203.91
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,271.14,211.15
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,267.98,208.59
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,230.56,178.43
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,194.2,148.48
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,149.76,111.79
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,109.61,78.46
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,73.55,48.9
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,39.17,17.63
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,17.98,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,10.81,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,18.96,5.68
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,34.73,23.43
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,47.85,35.52
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,63.6,49.52
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,85.37,62.27
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,104.16,68.11
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,150.95,96.75
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,192.5,134.4
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,228.6,167.47
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,244.8,184.49
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,247.81,189.27
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,264.7,202.3
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,280.06,213.73
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,308.2,234.5
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,336.71,255.23
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,351.65,265.89
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,366.1,276.16
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,317.0,239.24
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,265.08,199.93
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,246.1,185.6
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,226.66,170.76
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,243.63,183.48
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,260.69,196.13
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,279.77,210.2
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,298.97,224.28
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,306.55,229.76
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,314.11,235.28
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,335.93,251.31
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,357.85,267.27
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,335.09,250.62
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,312.12,233.93
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,346.08,259.35
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,374.67,280.49
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,346.07,259.63
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,310.79,233.95
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,265.34,200.4
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,220.05,166.51
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,213.06,161.61
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,206.09,156.61
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,177.36,134.76
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,148.81,112.86
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,131.69,99.74
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,114.68,86.57
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,96.92,72.75
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,79.32,58.91
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,68.17,50.13
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,57.02,41.26
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,44.92,31.51
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,32.82,21.64
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,47.07,33.5
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,61.56,45.43
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,53.67,38.73
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,45.94,31.97
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,32.11,20.07
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,18.34,6.57
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,10.55,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,6.39,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,11.67,1.53
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,12.05,4.45
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,12.53,5.16
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,16.39,8.65
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,20.26,11.26
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,43.92,30.69
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,68.18,50.24
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,99.64,75.53
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,130.87,100.09
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,143.67,109.58
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,156.66,119.19
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,146.54,110.84
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,135.52,101.86
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,142.0,106.46
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,148.47,110.99
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,170.28,127.27
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,192.38,143.51
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,190.1,141.37
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,187.74,139.32
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,213.26,158.2
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,239.04,176.99
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,230.14,170.04
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,221.1,163.18
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,240.01,177.1
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,259.04,190.91
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,231.84,170.73
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,204.39,150.45
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,255.7,188.36
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,307.36,225.62
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,323.17,236.83
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,344.83,252.38
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,387.13,282.77
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,429.56,312.79
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,435.11,317.05
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,440.42,321.44
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,446.83,326.78
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,452.57,331.69
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,488.96,359.3
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,514.99,379.43
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,541.74,400.51
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,571.78,423.54
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,473.12,353.7
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,386.94,291.47
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,310.5,235.78
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,243.72,185.83
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,173.88,132.58
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,104.25,78.09
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,92.95,69.59
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,81.67,60.85
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,58.95,42.67
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,36.69,24.56
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,28.95,18.13
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,21.22,11.62
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,15.43,6.66
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,9.64,0.91
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,6.54,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,4.42,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,8.67,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,15.91,7.66
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,23.16,14.26
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,29.92,20.34
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,36.69,24.86
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,50.72,36.45
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,64.76,47.86
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,69.61,51.61
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,74.46,55.32
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,101.62,76.88
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,128.67,97.97
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,142.84,108.66
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,157.1,119.35
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,208.56,158.67
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,259.22,196.58
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,287.08,216.79
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,315.55,237.34
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,332.07,248.94
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,348.78,260.69
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,404.85,301.0
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,462.59,341.53
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,416.26,307.38
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,367.67,271.81
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,338.72,250.74
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,309.14,229.01
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,305.96,226.61
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,305.23,225.9
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,424.8,312.99
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,542.61,395.31
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,491.19,358.52
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,438.97,321.74
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,448.09,328.68
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,457.01,335.17
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,542.67,397.2
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,619.53,451.43
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,625.0,456.02
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,628.81,460.05
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,561.49,413.23
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,495.57,366.99
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,387.74,289.68
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,290.7,218.02
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,332.68,251.68
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,378.37,287.03
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,361.19,274.97
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,343.06,262.37
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,310.68,238.77
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,278.36,214.85
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,243.13,188.31
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,207.88,161.13
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,186.84,144.37
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,167.31,127.85
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,140.68,105.05
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,114.13,81.75
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,78.76,52.62
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,47.19,24.23
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,20.9,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,3.44,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,6.74,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,11.57,4.04
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,16.39,8.45
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,32.82,22.83
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,49.27,35.22
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,88.96,62.93
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,141.59,99.84
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,169.36,122.9
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,195.96,145.25
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,202.87,153.46
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,199.95,152.58
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,256.8,195.64
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,315.44,239.3
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,356.13,269.06
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,399.12,300.19
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,424.2,317.54
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,448.44,334.06
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,424.48,315.21
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,396.47,293.47
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,434.46,320.15
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,473.19,346.62
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,526.45,383.7
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,581.0,420.97
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,593.36,428.3
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,605.15,435.54
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,632.92,454.55
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,660.77,473.41
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,657.25,470.41
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,652.82,467.11
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,673.63,481.44
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,693.73,495.06
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,775.09,554.35
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,854.01,610.2
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,911.82,649.71
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,957.7,678.45
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,937.24,666.17
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,914.11,652.97
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,886.06,636.5
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,855.71,618.5
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,781.75,571.29
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,708.09,523.65
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,675.71,503.57
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,641.47,481.39
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,540.37,409.7
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,451.07,344.82
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,423.81,325.63
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,396.66,305.6
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,287.06,222.23
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,190.47,147.13
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,114.41,87.05
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,42.44,28.99
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,48.5,33.18
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,51.69,34.16
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,59.3,37.79
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,60.68,32.04
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,23.78,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.97,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,6.88,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,12.54,2.65
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,16.4,8.18
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,20.26,11.88
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,38.63,28.06
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,57.06,41.73
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,85.91,64.58
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,118.3,89.86
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,154.92,116.68
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,201.84,152.0
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,232.27,176.27
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,261.86,199.34
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,324.59,246.05
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,401.72,303.19
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,463.81,349.33
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,541.37,406.22
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,557.61,417.05
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,568.46,423.93
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,559.84,415.48
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,541.29,399.73
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,665.97,488.54
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,802.85,578.44
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,841.81,599.37
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,877.23,618.79
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,904.11,634.22
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,928.54,648.17
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,947.55,658.81
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,963.83,667.89
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,974.4,675.83
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,977.03,679.08
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,991.07,689.28
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,996.53,694.18
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,992.66,693.18
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,985.72,690.48
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,969.56,682.19
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,956.74,676.07
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,929.87,660.59
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,900.94,643.88
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,882.88,634.06
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,861.09,621.73
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,825.66,600.08
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,788.47,577.23
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,746.38,550.88
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,703.21,523.52
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,635.27,478.16
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,569.5,431.89
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,500.76,382.62
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,434.36,333.88
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,324.23,250.8
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,229.89,177.87
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,127.12,97.22
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,31.85,20.56
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,23.64,13.8
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,15.43,6.94
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,11.57,3.62
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,7.71,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,4.42,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.98,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,12.78,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,23.15,9.88
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,37.07,25.52
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,51.65,38.81
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,58.66,45.29
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,71.58,50.79
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,51.77,34.99
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,23.16,13.62
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,62.85,46.08
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,101.95,77.31
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,132.29,100.92
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,163.09,124.5
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,190.63,145.17
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,222.12,168.68
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,313.55,237.35
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,415.19,311.59
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,479.7,358.49
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,553.59,411.61
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,607.09,449.42
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,666.24,490.62
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,645.22,472.67
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,614.48,448.11
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,642.8,467.66
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,671.17,486.67
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,637.26,461.54
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,601.01,434.91
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,583.18,422.05
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,559.64,405.16
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,642.62,464.04
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,727.34,522.04
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,589.36,427.74
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,454.4,333.55
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,507.78,373.43
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,567.22,415.84
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,660.8,483.45
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,758.26,551.39
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,725.09,529.25
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,690.53,507.11
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,634.76,468.14
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,588.99,435.55
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,556.14,413.1
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,523.67,390.63
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,509.98,383.31
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,492.54,372.98
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,470.16,357.73
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,446.15,341.05
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,309.68,238.64
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,174.73,134.17
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,293.9,229.36
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,376.05,290.47
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,328.2,251.47
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,281.71,213.07
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,196.74,145.62
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,126.16,90.25
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,77.65,52.19
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,35.95,19.32
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,16.9,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.97,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
