Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.6,18.45,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.6,18.5,2.0,0.0,0.0
2018,6,3,5,15,98.5,15.0,0.8,18.9,22.0,14.74,0.0
2018,6,3,5,30,186.0,28.0,1.0,19.3,42.0,21.93,9.31
2018,6,3,5,45,284.0,39.0,1.15,19.65,78.5,29.75,19.48
2018,6,3,6,0,382.0,50.0,1.3,20.0,115.0,37.32,26.63
2018,6,3,6,15,450.5,58.5,1.3,20.5,160.5,41.59,30.64
2018,6,3,6,30,519.0,67.0,1.3,21.0,206.0,69.72,39.26
2018,6,3,6,45,568.5,73.0,1.3,21.45,255.0,109.41,61.81
2018,6,3,7,0,618.0,79.0,1.3,21.9,304.0,154.74,94.75
2018,6,3,7,15,653.5,84.0,1.4,22.6,354.5,201.83,132.98
2018,6,3,7,30,689.0,89.0,1.5,23.3,405.0,252.71,175.66
2018,6,3,7,45,717.0,92.5,1.55,24.0,455.0,306.08,220.55
2018,6,3,8,0,745.0,96.0,1.6,24.7,505.0,359.2,264.58
2018,6,3,8,15,765.5,99.0,1.6,25.15,552.5,411.05,306.84
2018,6,3,8,30,786.0,102.0,1.6,25.6,600.0,464.22,348.78
2018,6,3,8,45,802.0,105.0,1.65,26.0,645.0,516.09,388.72
2018,6,3,9,0,818.0,108.0,1.7,26.4,690.0,568.33,427.7
2018,6,3,9,15,829.5,110.5,1.7,26.65,730.0,618.98,464.36
2018,6,3,9,30,841.0,113.0,1.7,26.9,770.0,667.12,498.27
2018,6,3,9,45,849.0,116.0,1.7,27.2,805.0,712.45,528.6
2018,6,3,10,0,857.0,119.0,1.7,27.5,840.0,756.45,556.38
2018,6,3,10,15,862.0,121.0,1.7,27.65,868.0,795.64,580.9
2018,6,3,10,30,867.0,123.0,1.7,27.8,896.0,832.89,603.92
2018,6,3,10,45,870.0,126.0,1.7,28.0,918.0,867.29,624.75
2018,6,3,11,0,873.0,129.0,1.7,28.2,940.0,899.33,643.9
2018,6,3,11,15,860.5,137.0,1.65,28.35,947.5,919.59,655.01
2018,6,3,11,30,848.0,145.0,1.6,28.5,955.0,936.53,664.1
2018,6,3,11,45,725.0,210.0,1.6,28.65,906.5,908.16,645.37
2018,6,3,12,0,602.0,275.0,1.6,28.8,858.0,867.75,618.19
2018,6,3,12,15,693.0,229.5,1.55,28.85,901.0,922.31,653.71
2018,6,3,12,30,784.0,184.0,1.5,28.9,944.0,972.05,683.36
2018,6,3,12,45,681.0,238.0,1.5,29.0,895.0,934.19,659.12
2018,6,3,13,0,578.0,292.0,1.5,29.1,846.0,889.21,629.17
2018,6,3,13,15,569.0,296.0,1.45,29.1,834.5,885.6,626.77
2018,6,3,13,30,560.0,300.0,1.4,29.1,823.0,878.93,622.07
2018,6,3,13,45,568.5,286.0,1.35,29.1,806.0,871.08,617.48
2018,6,3,14,0,577.0,272.0,1.3,29.1,789.0,859.85,610.85
2018,6,3,14,15,598.5,246.0,1.25,29.05,767.5,846.28,603.48
2018,6,3,14,30,620.0,220.0,1.2,29.0,746.0,829.37,594.02
2018,6,3,14,45,686.0,191.5,1.15,28.95,751.5,847.33,606.13
2018,6,3,15,0,752.0,163.0,1.1,28.9,757.0,856.28,612.14
2018,6,3,15,15,735.5,160.5,1.05,28.85,717.0,821.51,590.41
2018,6,3,15,30,719.0,158.0,1.0,28.8,677.0,782.32,566.18
2018,6,3,15,45,667.0,165.0,0.9,28.75,623.0,723.69,528.26
2018,6,3,16,0,615.0,172.0,0.8,28.7,569.0,666.6,489.49
2018,6,3,16,15,515.5,172.0,0.8,28.55,487.0,566.66,421.58
2018,6,3,16,30,416.0,172.0,0.8,28.4,405.0,477.01,358.86
2018,6,3,16,45,478.0,154.0,0.8,28.3,398.0,478.93,362.11
2018,6,3,17,0,540.0,136.0,0.8,28.2,391.0,474.18,359.16
2018,6,3,17,15,464.0,130.5,0.75,27.75,331.5,400.73,304.98
2018,6,3,17,30,388.0,125.0,0.7,27.3,272.0,333.88,254.84
2018,6,3,17,45,225.5,111.5,0.65,26.9,194.0,222.03,169.46
2018,6,3,18,0,63.0,98.0,0.6,26.5,116.0,124.71,94.05
2018,6,3,18,15,47.5,79.5,0.6,26.5,91.5,97.27,72.03
2018,6,3,18,30,32.0,61.0,0.6,26.5,67.0,71.41,50.91
2018,6,3,18,45,25.0,41.5,0.55,25.55,45.5,47.93,31.58
2018,6,3,19,0,18.0,22.0,0.5,24.6,24.0,24.99,11.91
2018,6,3,19,15,11.0,12.5,0.5,24.35,13.5,13.66,0.0
2018,6,3,19,30,4.0,3.0,0.5,24.1,3.0,3.25,0.0
2018,6,3,19,45,2.0,1.5,0.55,23.85,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.8,16.65,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,6,4,5,15,107.0,15.5,0.95,17.05,23.5,15.24,0.0
2018,6,4,5,30,203.0,29.0,1.1,17.4,45.0,22.76,10.16
2018,6,4,5,45,311.0,40.5,1.25,17.8,84.5,31.76,21.37
2018,6,4,6,0,419.0,52.0,1.4,18.2,124.0,39.21,28.49
2018,6,4,6,15,491.0,60.5,1.4,18.65,172.0,43.38,32.46
2018,6,4,6,30,563.0,69.0,1.4,19.1,220.0,73.42,41.46
2018,6,4,6,45,612.5,75.0,1.4,19.55,271.5,115.47,65.47
2018,6,4,7,0,662.0,81.0,1.4,20.0,323.0,163.18,100.45
2018,6,4,7,15,697.0,86.5,1.45,20.6,375.5,213.0,141.27
2018,6,4,7,30,732.0,92.0,1.5,21.2,428.0,266.55,186.57
2018,6,4,7,45,757.5,96.5,1.55,21.8,479.5,322.48,234.06
2018,6,4,8,0,783.0,101.0,1.6,22.4,531.0,377.76,280.26
2018,6,4,8,15,802.0,104.5,1.65,22.85,580.0,431.44,324.38
2018,6,4,8,30,821.0,108.0,1.7,23.3,629.0,486.24,368.01
2018,6,4,8,45,835.5,111.5,1.75,23.7,674.5,539.57,409.28
2018,6,4,9,0,850.0,115.0,1.8,24.1,720.0,593.06,449.38
2018,6,4,9,15,864.5,116.0,1.75,24.35,762.0,645.6,487.31
2018,6,4,9,30,879.0,117.0,1.7,24.6,804.0,695.93,522.54
2018,6,4,9,45,890.5,117.0,1.6,24.85,840.0,742.55,552.98
2018,6,4,10,0,902.0,117.0,1.5,25.1,876.0,788.02,580.73
2018,6,4,10,15,908.5,117.5,1.5,25.35,905.0,828.66,605.73
2018,6,4,10,30,915.0,118.0,1.5,25.6,934.0,867.35,629.19
2018,6,4,10,45,919.0,119.5,1.5,25.8,956.5,902.72,650.39
2018,6,4,11,0,923.0,121.0,1.5,26.0,979.0,935.63,669.86
2018,6,4,11,15,926.0,120.5,1.55,26.15,993.5,963.1,686.6
2018,6,4,11,30,929.0,120.0,1.6,26.3,1008.0,987.76,701.64
2018,6,4,11,45,930.5,120.0,1.6,26.45,1015.5,1008.59,713.61
2018,6,4,12,0,932.0,120.0,1.6,26.6,1023.0,1026.37,723.76
2018,6,4,12,15,933.5,118.5,1.65,26.7,1023.5,1039.55,732.05
2018,6,4,12,30,935.0,117.0,1.7,26.8,1024.0,1049.52,738.5
2018,6,4,12,45,934.5,115.5,1.7,26.9,1016.5,1054.21,741.13
2018,6,4,13,0,934.0,114.0,1.7,27.0,1009.0,1055.56,741.87
2018,6,4,13,15,932.5,112.0,1.7,27.05,994.5,1052.02,739.91
2018,6,4,13,30,931.0,110.0,1.7,27.1,980.0,1045.1,736.05
2018,6,4,13,45,927.5,108.0,1.75,27.15,957.5,1032.85,729.76
2018,6,4,14,0,924.0,106.0,1.8,27.2,935.0,1017.34,721.54
2018,6,4,14,15,918.5,104.0,1.8,27.15,906.5,996.72,709.81
2018,6,4,14,30,913.0,102.0,1.8,27.1,878.0,973.09,696.26
2018,6,4,14,45,905.5,99.5,1.75,27.05,843.0,944.2,678.77
2018,6,4,15,0,898.0,97.0,1.7,27.0,808.0,912.66,659.6
2018,6,4,15,15,887.5,95.0,1.7,26.9,767.5,876.59,638.11
2018,6,4,15,30,877.0,93.0,1.7,26.8,727.0,838.41,615.07
2018,6,4,15,45,864.5,90.5,1.65,26.7,683.0,796.2,588.6
2018,6,4,16,0,852.0,88.0,1.6,26.6,639.0,752.45,560.83
2018,6,4,16,15,834.5,85.0,1.5,26.4,590.5,703.24,528.73
2018,6,4,16,30,817.0,82.0,1.4,26.2,542.0,656.45,497.89
2018,6,4,16,45,794.5,79.0,1.35,26.0,491.5,602.8,460.4
2018,6,4,17,0,772.0,76.0,1.3,25.8,441.0,549.48,421.71
2018,6,4,17,15,741.0,72.5,1.2,25.25,389.5,491.59,378.66
2018,6,4,17,30,710.0,69.0,1.1,24.7,338.0,435.43,335.46
2018,6,4,17,45,667.0,64.0,0.95,24.2,287.0,374.31,286.83
2018,6,4,18,0,624.0,59.0,0.8,23.7,236.0,317.74,240.22
2018,6,4,18,15,560.0,53.0,0.8,23.7,187.5,255.89,188.65
2018,6,4,18,30,496.0,47.0,0.8,23.7,139.0,200.44,141.45
2018,6,4,18,45,396.5,38.5,0.8,22.0,98.0,140.7,92.92
2018,6,4,19,0,297.0,30.0,0.8,20.3,57.0,91.76,51.37
2018,6,4,19,15,168.5,18.0,0.8,20.0,31.5,41.79,0.0
2018,6,4,19,30,40.0,6.0,0.8,19.7,6.0,8.93,0.0
2018,6,4,19,45,20.0,3.0,0.85,19.4,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,5,4,45,1.5,1.0,0.65,15.15,1.0,0.0,0.0
2018,6,5,5,0,3.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,6,5,5,15,1.5,4.0,0.65,15.6,4.0,3.93,0.0
2018,6,5,5,30,0.0,6.0,0.7,16.0,6.0,5.78,0.0
2018,6,5,5,45,7.0,15.0,0.75,16.35,16.0,14.58,6.87
2018,6,5,6,0,14.0,24.0,0.8,16.7,26.0,23.35,14.87
2018,6,5,6,15,51.5,47.5,0.75,16.95,60.5,42.03,31.56
2018,6,5,6,30,89.0,71.0,0.7,17.2,95.0,65.82,47.62
2018,6,5,6,45,113.5,107.5,0.65,17.4,144.5,104.26,77.1
2018,6,5,7,0,138.0,144.0,0.6,17.6,194.0,145.99,109.54
2018,6,5,7,15,258.0,152.5,0.6,18.0,264.5,184.31,135.72
2018,6,5,7,30,378.0,161.0,0.6,18.4,335.0,235.74,173.8
2018,6,5,7,45,519.0,148.5,0.55,18.8,417.0,291.76,216.09
2018,6,5,8,0,660.0,136.0,0.5,19.2,499.0,361.61,269.7
2018,6,5,8,15,600.0,164.5,0.55,19.8,517.5,398.9,300.67
2018,6,5,8,30,540.0,193.0,0.6,20.4,536.0,429.35,325.05
2018,6,5,8,45,485.5,231.5,0.65,21.0,556.5,465.07,351.61
2018,6,5,9,0,431.0,270.0,0.7,21.6,577.0,495.07,372.68
2018,6,5,9,15,448.0,281.0,0.7,22.0,616.5,538.5,403.29
2018,6,5,9,30,465.0,292.0,0.7,22.4,656.0,582.75,433.58
2018,6,5,9,45,477.0,305.0,0.75,22.8,693.0,625.95,462.85
2018,6,5,10,0,489.0,318.0,0.8,23.2,730.0,669.2,491.58
2018,6,5,10,15,512.0,326.0,0.8,23.45,770.5,716.27,522.29
2018,6,5,10,30,535.0,334.0,0.8,23.7,811.0,763.76,552.63
2018,6,5,10,45,659.5,266.5,0.8,24.0,869.5,825.34,594.83
2018,6,5,11,0,784.0,199.0,0.8,24.3,928.0,890.53,635.97
2018,6,5,11,15,747.0,224.0,0.75,24.55,928.0,905.75,642.65
2018,6,5,11,30,710.0,249.0,0.7,24.8,928.0,915.53,646.6
2018,6,5,11,45,548.0,341.0,0.7,25.0,867.5,868.55,612.22
2018,6,5,12,0,386.0,433.0,0.7,25.2,807.0,811.14,570.9
2018,6,5,12,15,391.5,430.0,0.7,25.35,809.5,821.54,578.08
2018,6,5,12,30,397.0,427.0,0.7,25.5,812.0,830.5,583.51
2018,6,5,12,45,415.0,420.0,0.7,25.6,820.0,850.83,596.48
2018,6,5,13,0,433.0,413.0,0.7,25.7,828.0,865.6,605.92
2018,6,5,13,15,472.0,392.0,0.8,25.7,838.5,885.43,621.36
2018,6,5,13,30,511.0,371.0,0.9,25.7,849.0,902.86,635.28
2018,6,5,13,45,506.5,357.0,0.95,25.7,821.5,881.67,623.33
2018,6,5,14,0,502.0,343.0,1.0,25.7,794.0,858.44,610.48
2018,6,5,14,15,511.0,328.0,1.05,25.55,774.5,845.23,604.56
2018,6,5,14,30,520.0,313.0,1.1,25.4,755.0,829.7,596.95
2018,6,5,14,45,478.5,310.5,1.1,25.3,704.5,778.24,563.86
2018,6,5,15,0,437.0,308.0,1.1,25.2,654.0,726.97,530.74
2018,6,5,15,15,612.5,220.0,1.1,25.1,678.5,778.05,571.44
2018,6,5,15,30,788.0,132.0,1.1,25.0,703.0,810.56,595.07
2018,6,5,15,45,807.0,115.0,1.1,24.9,668.0,781.03,576.79
2018,6,5,16,0,826.0,98.0,1.1,24.8,633.0,747.63,556.48
2018,6,5,16,15,808.0,95.0,1.1,24.7,585.0,698.9,525.47
2018,6,5,16,30,790.0,92.0,1.1,24.6,537.0,649.62,493.53
2018,6,5,16,45,766.5,88.0,1.05,24.5,486.5,595.41,455.17
2018,6,5,17,0,743.0,84.0,1.0,24.4,436.0,541.68,416.1
2018,6,5,17,15,711.0,79.0,1.0,23.95,384.5,482.96,372.99
2018,6,5,17,30,679.0,74.0,1.0,23.5,333.0,427.15,330.42
2018,6,5,17,45,635.0,68.5,0.95,23.05,282.0,366.62,282.51
2018,6,5,18,0,591.0,63.0,0.9,22.6,231.0,309.81,235.94
2018,6,5,18,15,527.5,56.5,0.9,22.6,184.0,249.23,185.22
2018,6,5,18,30,464.0,50.0,0.9,22.6,137.0,195.0,138.92
2018,6,5,18,45,367.0,40.5,0.9,21.0,96.5,136.36,91.09
2018,6,5,19,0,270.0,31.0,0.9,19.4,56.0,88.26,50.47
2018,6,5,19,15,155.0,18.5,0.9,19.15,31.0,40.65,0.0
2018,6,5,19,30,40.0,6.0,0.9,18.9,6.0,8.98,0.0
2018,6,5,19,45,20.0,3.0,0.95,18.65,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,45,9.0,1.5,0.7,15.15,1.5,0.0,0.0
2018,6,6,5,0,18.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,6,6,5,15,106.5,15.5,0.8,15.85,23.0,15.24,0.0
2018,6,6,5,30,195.0,28.0,0.9,16.4,43.0,21.88,9.87
2018,6,6,5,45,283.0,39.0,1.0,16.95,78.5,29.7,19.74
2018,6,6,6,0,371.0,50.0,1.1,17.5,114.0,37.19,26.85
2018,6,6,6,15,368.5,65.5,1.1,18.05,147.0,47.62,36.27
2018,6,6,6,30,366.0,81.0,1.1,18.6,180.0,76.05,48.69
2018,6,6,6,45,479.5,83.5,1.05,19.2,241.5,110.45,66.78
2018,6,6,7,0,593.0,86.0,1.0,19.8,303.0,157.31,98.59
2018,6,6,7,15,637.0,90.5,1.1,20.55,355.5,204.26,136.41
2018,6,6,7,30,681.0,95.0,1.2,21.3,408.0,255.95,179.46
2018,6,6,7,45,702.0,101.5,1.3,22.05,457.0,306.73,222.62
2018,6,6,8,0,723.0,108.0,1.4,22.8,506.0,359.38,266.47
2018,6,6,8,15,739.0,113.5,1.4,23.3,552.0,413.14,310.04
2018,6,6,8,30,755.0,119.0,1.4,23.8,598.0,465.11,350.93
2018,6,6,8,45,765.5,125.0,1.45,24.25,641.0,515.36,389.52
2018,6,6,9,0,776.0,131.0,1.5,24.7,684.0,565.52,426.84
2018,6,6,9,15,786.5,135.5,1.45,25.0,723.5,613.97,461.5
2018,6,6,9,30,797.0,140.0,1.4,25.3,763.0,661.9,494.66
2018,6,6,9,45,803.5,144.0,1.35,25.55,796.5,705.79,524.14
2018,6,6,10,0,810.0,148.0,1.3,25.8,830.0,748.4,551.08
2018,6,6,10,15,815.0,151.5,1.25,26.05,858.0,787.88,574.93
2018,6,6,10,30,820.0,155.0,1.2,26.3,886.0,825.61,597.24
2018,6,6,10,45,578.5,251.5,1.15,26.5,773.5,741.72,538.16
2018,6,6,11,0,337.0,348.0,1.1,26.7,661.0,639.69,463.73
2018,6,6,11,15,225.5,382.0,1.1,26.85,593.0,582.95,422.75
2018,6,6,11,30,114.0,416.0,1.1,27.0,525.0,517.73,374.69
2018,6,6,11,45,298.5,366.5,1.1,27.2,655.5,652.27,471.93
2018,6,6,12,0,483.0,317.0,1.1,27.4,786.0,793.57,567.77
2018,6,6,12,15,624.5,262.5,1.15,27.45,869.0,887.61,630.47
2018,6,6,12,30,766.0,208.0,1.2,27.5,952.0,977.83,686.6
2018,6,6,12,45,559.5,288.0,1.2,27.55,829.5,862.8,611.52
2018,6,6,13,0,353.0,368.0,1.2,27.6,707.0,734.22,524.26
2018,6,6,13,15,478.5,295.0,1.2,27.65,747.0,793.0,568.28
2018,6,6,13,30,604.0,222.0,1.2,27.7,787.0,844.28,604.57
2018,6,6,13,45,681.0,207.0,1.2,27.7,830.5,901.35,640.72
2018,6,6,14,0,758.0,192.0,1.2,27.7,874.0,950.29,671.28
2018,6,6,14,15,770.5,179.5,1.2,27.7,854.0,939.09,664.49
2018,6,6,14,30,783.0,167.0,1.2,27.7,834.0,924.58,656.45
2018,6,6,14,45,738.0,177.5,1.15,27.65,786.0,881.08,629.57
2018,6,6,15,0,693.0,188.0,1.1,27.6,738.0,834.0,600.49
2018,6,6,15,15,596.0,211.0,1.05,27.5,667.0,754.66,548.97
2018,6,6,15,30,499.0,234.0,1.0,27.4,596.0,676.34,496.02
2018,6,6,15,45,579.0,196.5,1.0,27.3,591.0,687.14,507.03
2018,6,6,16,0,659.0,159.0,1.0,27.2,586.0,687.82,510.15
2018,6,6,16,15,664.5,145.5,0.95,27.1,548.5,651.42,485.85
2018,6,6,16,30,670.0,132.0,0.9,27.0,511.0,612.84,459.89
2018,6,6,16,45,644.0,126.0,0.9,26.85,462.5,559.99,423.29
2018,6,6,17,0,618.0,120.0,0.9,26.7,414.0,508.05,386.38
2018,6,6,17,15,585.5,112.0,0.85,26.15,364.5,451.61,345.29
2018,6,6,17,30,553.0,104.0,0.8,25.6,315.0,397.28,304.42
2018,6,6,17,45,510.0,94.5,0.8,25.0,267.0,339.05,259.52
2018,6,6,18,0,467.0,85.0,0.8,24.4,219.0,282.86,214.72
2018,6,6,18,15,403.0,74.5,0.8,24.4,173.5,224.65,166.99
2018,6,6,18,30,339.0,64.0,0.8,24.4,128.0,173.04,124.02
2018,6,6,18,45,255.5,50.0,0.75,22.85,90.0,119.88,81.29
2018,6,6,19,0,172.0,36.0,0.7,21.3,52.0,75.95,44.94
2018,6,6,19,15,97.5,21.0,0.75,21.0,29.0,36.2,0.0
2018,6,6,19,30,23.0,6.0,0.8,20.7,6.0,7.7,0.0
2018,6,6,19,45,11.5,3.0,0.9,20.4,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,7,4,45,4.0,1.5,1.25,15.2,1.5,0.0,0.0
2018,6,7,5,0,8.0,3.0,1.3,15.2,3.0,0.0,0.0
2018,6,7,5,15,61.0,17.5,1.4,15.6,22.0,17.2,0.0
2018,6,7,5,30,114.0,32.0,1.5,16.0,41.0,26.42,13.21
2018,6,7,5,45,172.0,47.5,1.55,16.35,72.0,38.62,27.38
2018,6,7,6,0,230.0,63.0,1.6,16.7,103.0,47.53,35.93
2018,6,7,6,15,318.0,77.0,1.6,17.25,151.5,56.64,44.28
2018,6,7,6,30,406.0,91.0,1.6,17.8,200.0,85.76,55.89
2018,6,7,6,45,452.0,103.0,1.55,18.35,248.5,124.55,79.77
2018,6,7,7,0,498.0,115.0,1.5,18.9,297.0,168.49,112.17
2018,6,7,7,15,538.0,123.5,1.45,19.45,347.5,213.33,148.11
2018,6,7,7,30,578.0,132.0,1.4,20.0,398.0,262.45,188.62
2018,6,7,7,45,595.0,140.5,1.35,20.6,442.0,308.26,227.21
2018,6,7,8,0,612.0,149.0,1.3,21.2,486.0,355.64,266.28
2018,6,7,8,15,644.5,154.0,1.25,21.7,537.5,407.7,307.75
2018,6,7,8,30,677.0,159.0,1.2,22.2,589.0,462.53,350.07
2018,6,7,8,45,697.0,163.5,1.15,22.7,634.0,512.87,387.81
2018,6,7,9,0,717.0,168.0,1.1,23.2,679.0,564.18,424.96
2018,6,7,9,15,742.0,166.0,1.05,23.6,721.5,613.25,459.61
2018,6,7,9,30,767.0,164.0,1.0,24.0,764.0,664.45,494.58
2018,6,7,9,45,791.5,158.5,0.95,24.45,802.0,710.84,525.23
2018,6,7,10,0,816.0,153.0,0.9,24.9,840.0,757.41,554.38
2018,6,7,10,15,824.5,154.0,0.85,25.2,869.0,797.49,577.92
2018,6,7,10,30,833.0,155.0,0.8,25.5,898.0,836.03,600.06
2018,6,7,10,45,839.0,156.0,0.75,25.8,920.5,870.7,619.35
2018,6,7,11,0,845.0,157.0,0.7,26.1,943.0,903.28,637.05
2018,6,7,11,15,849.0,157.5,0.65,26.35,958.5,931.33,651.82
2018,6,7,11,30,853.0,158.0,0.6,26.6,974.0,953.03,662.61
2018,6,7,11,45,856.0,157.0,0.55,26.85,982.0,973.05,672.38
2018,6,7,12,0,859.0,156.0,0.5,27.1,990.0,990.35,680.47
2018,6,7,12,15,861.5,155.0,0.45,27.25,991.5,1004.34,686.9
2018,6,7,12,30,864.0,154.0,0.4,27.4,993.0,1015.44,691.69
2018,6,7,12,45,865.0,151.5,0.35,27.55,986.5,1020.58,693.1
2018,6,7,13,0,866.0,149.0,0.3,27.7,980.0,1022.64,692.91
2018,6,7,13,15,854.5,152.5,0.3,27.75,962.5,1015.04,688.65
2018,6,7,13,30,843.0,156.0,0.3,27.8,945.0,1010.63,686.52
2018,6,7,13,45,734.5,208.0,0.3,27.9,884.0,955.39,654.28
2018,6,7,14,0,626.0,260.0,0.3,28.0,823.0,895.83,618.96
2018,6,7,14,15,571.0,277.5,0.3,28.0,779.0,852.31,592.46
2018,6,7,14,30,516.0,295.0,0.3,28.0,735.0,807.42,564.51
2018,6,7,14,45,550.0,269.0,0.3,28.0,721.0,801.15,563.13
2018,6,7,15,0,584.0,243.0,0.3,28.0,707.0,793.57,560.31
2018,6,7,15,15,594.5,224.5,0.3,27.9,676.0,767.56,545.53
2018,6,7,15,30,605.0,206.0,0.3,27.8,645.0,738.86,529.07
2018,6,7,15,45,600.0,192.5,0.3,27.7,605.5,700.22,505.54
2018,6,7,16,0,595.0,179.0,0.3,27.6,566.0,660.12,480.68
2018,6,7,16,15,594.5,164.5,0.35,27.65,526.0,620.94,456.31
2018,6,7,16,30,594.0,150.0,0.4,27.7,486.0,580.23,430.14
2018,6,7,16,45,582.0,138.5,0.4,27.75,442.5,533.87,398.52
2018,6,7,17,0,570.0,127.0,0.4,27.8,399.0,487.3,365.89
2018,6,7,17,15,533.5,116.5,0.45,27.35,348.0,428.3,324.16
2018,6,7,17,30,497.0,106.0,0.5,26.9,297.0,369.37,281.0
2018,6,7,17,45,436.5,99.0,0.5,26.45,248.5,309.23,235.04
2018,6,7,18,0,376.0,92.0,0.5,26.0,200.0,254.77,192.21
2018,6,7,18,15,359.5,78.0,0.5,26.0,164.5,213.9,158.04
2018,6,7,18,30,343.0,64.0,0.5,26.0,129.0,174.58,124.15
2018,6,7,18,45,257.5,50.5,0.55,24.6,91.0,121.17,81.66
2018,6,7,19,0,172.0,37.0,0.6,23.2,53.0,77.21,45.82
2018,6,7,19,15,97.5,22.0,0.65,22.8,30.0,37.48,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.4,7.0,8.7,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.0,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.45,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.45,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.4,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.8,2.0,0.0,0.0
2018,6,8,5,15,6.0,10.5,0.45,19.3,11.0,10.32,0.0
2018,6,8,5,30,10.0,19.0,0.5,19.8,20.0,18.29,7.32
2018,6,8,5,45,25.5,35.5,0.5,20.25,39.5,33.03,22.27
2018,6,8,6,0,41.0,52.0,0.5,20.7,59.0,47.45,35.29
2018,6,8,6,15,118.5,69.5,0.45,21.3,99.5,59.09,45.65
2018,6,8,6,30,196.0,87.0,0.4,21.9,140.0,78.51,54.29
2018,6,8,6,45,167.5,104.0,0.35,22.45,156.0,102.58,71.89
2018,6,8,7,0,139.0,121.0,0.3,23.0,172.0,127.76,92.48
2018,6,8,7,15,107.0,146.0,0.3,23.65,189.0,151.78,112.61
2018,6,8,7,30,75.0,171.0,0.3,24.3,206.0,175.86,132.27
2018,6,8,7,45,64.0,194.0,0.3,24.9,226.0,198.25,149.37
2018,6,8,8,0,53.0,217.0,0.3,25.5,246.0,219.62,165.18
2018,6,8,8,15,74.0,248.5,0.35,25.9,293.0,260.82,195.37
2018,6,8,8,30,95.0,280.0,0.4,26.3,340.0,304.47,226.84
2018,6,8,8,45,226.5,277.5,0.45,26.7,435.0,373.01,276.75
2018,6,8,9,0,358.0,275.0,0.5,27.1,530.0,459.21,338.56
2018,6,8,9,15,548.5,222.5,0.5,27.35,639.0,546.3,400.91
2018,6,8,9,30,739.0,170.0,0.5,27.6,748.0,650.0,473.01
2018,6,8,9,45,624.5,238.0,0.55,27.9,742.0,666.78,480.98
2018,6,8,10,0,510.0,306.0,0.6,28.2,736.0,673.07,482.36
2018,6,8,10,15,502.0,327.0,0.6,28.45,762.5,708.76,504.54
2018,6,8,10,30,494.0,348.0,0.6,28.7,789.0,742.77,524.84
2018,6,8,10,45,489.0,364.0,0.6,28.9,809.5,772.9,542.61
2018,6,8,11,0,484.0,380.0,0.6,29.1,830.0,801.48,559.18
2018,6,8,11,15,478.0,391.0,0.6,29.25,842.0,822.77,571.26
2018,6,8,11,30,472.0,402.0,0.6,29.4,854.0,842.37,582.27
2018,6,8,11,45,467.0,409.5,0.6,29.55,859.5,857.81,590.78
2018,6,8,12,0,462.0,417.0,0.6,29.7,865.0,871.51,598.27
2018,6,8,12,15,455.5,417.5,0.55,29.8,859.5,875.1,598.99
2018,6,8,12,30,449.0,418.0,0.5,29.9,854.0,876.76,598.72
2018,6,8,12,45,430.5,414.5,0.5,30.0,830.5,860.54,588.47
2018,6,8,13,0,412.0,411.0,0.5,30.1,807.0,842.3,577.24
2018,6,8,13,15,416.0,403.0,0.5,30.1,797.5,840.26,576.76
2018,6,8,13,30,420.0,395.0,0.5,30.1,788.0,836.37,574.99
2018,6,8,13,45,466.0,370.0,0.45,30.15,797.0,854.89,587.25
2018,6,8,14,0,512.0,345.0,0.4,30.2,806.0,870.39,597.32
2018,6,8,14,15,508.5,331.0,0.4,30.15,777.0,846.14,583.29
2018,6,8,14,30,505.0,317.0,0.4,30.1,748.0,820.0,568.56
2018,6,8,14,45,517.0,295.5,0.4,30.0,721.5,798.56,557.25
2018,6,8,15,0,529.0,274.0,0.4,29.9,695.0,774.59,544.18
2018,6,8,15,15,528.5,256.5,0.45,29.8,659.0,741.4,525.59
2018,6,8,15,30,528.0,239.0,0.5,29.7,623.0,706.44,505.57
2018,6,8,15,45,516.5,225.0,0.5,29.6,581.5,664.66,479.71
2018,6,8,16,0,505.0,211.0,0.5,29.5,540.0,622.15,452.9
2018,6,8,16,15,539.5,184.0,0.5,29.55,511.5,598.78,439.12
2018,6,8,16,30,574.0,157.0,0.5,29.6,483.0,574.24,423.78
2018,6,8,16,45,583.5,141.0,0.5,29.7,446.0,537.94,399.24
2018,6,8,17,0,593.0,125.0,0.5,29.8,409.0,499.46,372.52
2018,6,8,17,15,526.5,119.5,0.5,29.35,350.0,425.36,319.71
2018,6,8,17,30,460.0,114.0,0.5,28.9,291.0,359.97,271.78
2018,6,8,17,45,338.5,109.0,0.55,28.5,229.0,276.29,208.96
2018,6,8,18,0,217.0,104.0,0.6,28.1,167.0,200.3,150.81
2018,6,8,18,15,192.0,86.0,0.6,28.1,133.5,161.06,119.16
2018,6,8,18,30,167.0,68.0,0.6,28.1,100.0,124.35,88.89
2018,6,8,18,45,156.5,52.5,0.6,26.7,75.5,96.56,65.38
2018,6,8,19,0,146.0,37.0,0.6,25.3,51.0,69.99,41.34
2018,6,8,19,15,83.0,22.0,0.65,24.9,29.0,34.77,0.0
2018,6,8,19,30,20.0,7.0,0.7,24.5,7.0,8.49,0.0
2018,6,8,19,45,10.0,3.5,0.7,24.1,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.8,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,6,9,5,15,63.5,17.0,0.7,19.45,21.5,16.71,0.0
2018,6,9,5,30,118.0,31.0,0.8,20.0,40.0,25.66,12.56
2018,6,9,5,45,118.0,46.0,0.85,20.6,60.5,37.46,25.94
2018,6,9,6,0,118.0,61.0,0.9,21.2,81.0,48.89,36.43
2018,6,9,6,15,152.0,80.0,0.95,21.75,115.0,62.84,48.78
2018,6,9,6,30,186.0,99.0,1.0,22.3,149.0,87.18,61.56
2018,6,9,6,45,322.5,102.5,1.0,22.9,211.5,111.71,73.05
2018,6,9,7,0,459.0,106.0,1.0,23.5,274.0,154.97,100.87
2018,6,9,7,15,465.5,123.5,1.0,24.05,316.0,198.32,136.11
2018,6,9,7,30,472.0,141.0,1.0,24.6,358.0,242.51,172.61
2018,6,9,7,45,454.0,165.5,1.0,25.2,394.0,285.86,208.6
2018,6,9,8,0,436.0,190.0,1.0,25.8,430.0,327.3,241.98
2018,6,9,8,15,458.0,201.5,1.0,26.25,474.0,371.94,276.42
2018,6,9,8,30,480.0,213.0,1.0,26.7,518.0,418.46,311.39
2018,6,9,8,45,482.0,230.0,0.95,27.15,555.0,461.25,342.4
2018,6,9,9,0,484.0,247.0,0.9,27.6,592.0,503.69,372.11
2018,6,9,9,15,474.5,267.5,0.9,27.9,622.0,541.79,398.26
2018,6,9,9,30,465.0,288.0,0.9,28.2,652.0,578.32,422.6
2018,6,9,9,45,442.0,314.0,0.85,28.55,672.5,608.84,441.44
2018,6,9,10,0,419.0,340.0,0.8,28.9,693.0,636.7,457.93
2018,6,9,10,15,396.5,363.5,0.8,29.1,707.0,660.04,471.86
2018,6,9,10,30,374.0,387.0,0.8,29.3,721.0,680.73,483.83
2018,6,9,10,45,357.0,406.5,0.75,29.5,731.5,699.96,494.27
2018,6,9,11,0,340.0,426.0,0.7,29.7,742.0,717.34,503.32
2018,6,9,11,15,331.5,437.5,0.7,29.8,750.0,732.92,512.3
2018,6,9,11,30,323.0,449.0,0.7,29.9,758.0,747.17,520.4
2018,6,9,11,45,347.0,442.0,0.7,30.05,776.5,772.82,536.67
2018,6,9,12,0,371.0,435.0,0.7,30.2,795.0,798.02,552.42
2018,6,9,12,15,382.0,431.5,0.65,30.25,802.5,813.19,560.97
2018,6,9,12,30,393.0,428.0,0.6,30.3,810.0,827.09,568.8
2018,6,9,12,45,421.5,411.0,0.6,30.35,818.0,847.95,582.31
2018,6,9,13,0,450.0,394.0,0.6,30.4,826.0,863.28,592.44
2018,6,9,13,15,522.0,347.0,0.55,30.4,841.5,889.72,610.2
2018,6,9,13,30,594.0,300.0,0.5,30.4,857.0,913.67,626.13
2018,6,9,13,45,631.0,271.5,0.5,30.4,851.0,918.48,630.47
2018,6,9,14,0,668.0,243.0,0.5,30.4,845.0,919.67,632.64
2018,6,9,14,15,557.5,289.5,0.45,30.3,781.5,850.39,587.75
2018,6,9,14,30,447.0,336.0,0.4,30.2,718.0,784.91,544.98
2018,6,9,14,45,379.5,346.0,0.4,30.1,661.0,717.16,502.6
2018,6,9,15,0,312.0,356.0,0.4,30.0,604.0,658.54,464.96
2018,6,9,15,15,340.5,324.5,0.35,29.85,583.0,642.09,456.54
2018,6,9,15,30,369.0,293.0,0.3,29.7,562.0,622.69,445.59
2018,6,9,15,45,339.0,281.0,0.3,29.55,516.0,573.83,413.97
2018,6,9,16,0,309.0,269.0,0.3,29.4,470.0,526.08,382.79
2018,6,9,16,15,185.0,232.0,0.3,29.4,350.0,377.56,278.99
2018,6,9,16,30,61.0,195.0,0.3,29.4,230.0,239.62,178.38
2018,6,9,16,45,46.5,177.0,0.25,29.4,202.0,209.3,156.67
2018,6,9,17,0,32.0,159.0,0.2,29.4,174.0,180.18,134.95
2018,6,9,17,15,23.0,112.0,0.25,28.95,122.0,124.87,93.31
2018,6,9,17,30,14.0,65.0,0.3,28.5,70.0,71.12,51.6
2018,6,9,17,45,60.5,86.0,0.35,28.05,104.0,116.86,88.19
2018,6,9,18,0,107.0,107.0,0.4,27.6,138.0,155.86,117.99
2018,6,9,18,15,71.5,85.0,0.4,27.6,104.0,114.8,85.12
2018,6,9,18,30,36.0,63.0,0.4,27.6,70.0,74.65,53.24
2018,6,9,18,45,49.0,48.0,0.4,26.5,54.5,63.12,42.86
2018,6,9,19,0,62.0,33.0,0.4,25.4,39.0,47.43,27.83
2018,6,9,19,15,32.5,19.0,0.45,25.1,22.0,24.03,0.0
2018,6,9,19,30,3.0,5.0,0.5,24.8,5.0,5.16,0.0
2018,6,9,19,45,1.5,2.5,0.5,24.45,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.25,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.4,3.0,0.0,0.0
2018,6,10,5,15,65.0,17.0,0.6,19.85,21.5,16.71,0.0
2018,6,10,5,30,120.0,31.0,0.7,20.3,40.0,25.66,12.59
2018,6,10,5,45,197.0,46.5,0.75,20.75,75.0,35.82,24.55
2018,6,10,6,0,274.0,62.0,0.8,21.2,110.0,46.71,34.57
2018,6,10,6,15,338.0,74.5,0.85,21.75,153.0,54.64,41.73
2018,6,10,6,30,402.0,87.0,0.9,22.3,196.0,82.26,52.11
2018,6,10,6,45,452.0,96.5,0.9,22.9,243.0,119.02,73.78
2018,6,10,7,0,502.0,106.0,0.9,23.5,290.0,161.3,104.03
2018,6,10,7,15,539.0,114.5,0.9,24.05,339.0,205.3,138.72
2018,6,10,7,30,576.0,123.0,0.9,24.6,388.0,253.3,177.67
2018,6,10,7,45,605.0,129.0,0.95,25.2,436.0,300.43,216.34
2018,6,10,8,0,634.0,135.0,1.0,25.8,484.0,350.39,256.65
2018,6,10,8,15,655.5,140.5,1.0,26.2,530.0,399.36,295.49
2018,6,10,8,30,677.0,146.0,1.0,26.6,576.0,449.93,334.37
2018,6,10,8,45,694.0,151.0,1.0,27.05,619.5,499.06,370.97
2018,6,10,9,0,711.0,156.0,1.0,27.5,663.0,548.87,406.88
2018,6,10,9,15,721.0,161.5,1.05,27.75,701.0,595.3,440.02
2018,6,10,9,30,731.0,167.0,1.1,28.0,739.0,641.31,472.05
2018,6,10,9,45,737.5,172.5,1.1,28.25,772.0,684.26,500.77
2018,6,10,10,0,744.0,178.0,1.1,28.5,805.0,726.63,528.4
2018,6,10,10,15,750.5,182.0,1.15,28.6,833.0,765.38,553.6
2018,6,10,10,30,757.0,186.0,1.2,28.7,861.0,802.67,577.07
2018,6,10,10,45,702.0,221.0,1.25,28.85,859.5,816.76,585.37
2018,6,10,11,0,647.0,256.0,1.3,29.0,858.0,825.19,589.34
2018,6,10,11,15,497.5,345.0,1.3,29.0,812.5,795.76,565.57
2018,6,10,11,30,348.0,434.0,1.3,29.0,767.0,755.62,534.92
2018,6,10,11,45,489.0,354.5,1.35,29.0,827.0,824.74,584.9
2018,6,10,12,0,630.0,275.0,1.4,29.0,887.0,893.83,633.1
2018,6,10,12,15,662.0,255.0,1.4,28.95,898.5,916.46,647.47
2018,6,10,12,30,694.0,235.0,1.4,28.9,910.0,937.05,660.22
2018,6,10,12,45,623.5,260.5,1.4,28.85,864.0,898.92,636.01
2018,6,10,13,0,553.0,286.0,1.4,28.8,818.0,857.74,608.86
2018,6,10,13,15,568.5,274.0,1.35,28.7,814.0,862.81,613.02
2018,6,10,13,30,584.0,262.0,1.3,28.6,810.0,865.42,615.16
2018,6,10,13,45,535.0,291.5,1.3,28.5,784.5,842.49,599.52
2018,6,10,14,0,486.0,321.0,1.3,28.4,759.0,820.33,584.53
2018,6,10,14,15,406.0,346.5,1.3,28.35,705.0,763.46,546.36
2018,6,10,14,30,326.0,372.0,1.3,28.3,651.0,701.17,504.46
2018,6,10,14,45,390.5,326.5,1.25,28.25,647.0,714.1,516.17
2018,6,10,15,0,455.0,281.0,1.2,28.2,643.0,715.74,519.79
2018,6,10,15,15,282.0,299.5,1.2,28.15,520.0,564.68,414.64
2018,6,10,15,30,109.0,318.0,1.2,28.1,397.0,423.42,312.86
2018,6,10,15,45,324.0,256.0,1.15,28.05,471.5,535.19,399.41
2018,6,10,16,0,539.0,194.0,1.1,28.0,546.0,630.84,469.82
2018,6,10,16,15,570.5,167.0,1.05,27.85,514.5,607.24,453.91
2018,6,10,16,30,602.0,140.0,1.0,27.7,483.0,576.51,433.83
2018,6,10,16,45,514.0,144.5,0.95,27.55,418.5,494.56,375.03
2018,6,10,17,0,426.0,149.0,0.9,27.4,354.0,422.97,322.61
2018,6,10,17,15,441.5,131.0,0.85,27.05,322.0,391.75,300.1
2018,6,10,17,30,457.0,113.0,0.8,26.7,290.0,358.24,274.58
2018,6,10,17,45,366.5,106.0,0.75,26.35,235.0,286.39,219.08
2018,6,10,18,0,276.0,99.0,0.7,26.0,180.0,218.82,166.2
2018,6,10,18,15,216.0,83.5,0.7,26.0,139.0,166.97,124.58
2018,6,10,18,30,156.0,68.0,0.7,26.0,98.0,121.38,87.75
2018,6,10,18,45,117.5,51.0,0.65,25.15,70.0,85.68,58.7
2018,6,10,19,0,79.0,34.0,0.6,24.3,42.0,54.07,32.48
2018,6,10,19,15,45.5,20.0,0.65,24.15,24.0,26.91,0.0
2018,6,10,19,30,12.0,6.0,0.7,24.0,6.0,6.89,0.0
2018,6,10,19,45,6.0,3.0,0.7,23.9,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,45,5.0,1.5,0.45,19.9,1.5,0.0,0.0
2018,6,11,5,0,10.0,3.0,0.4,19.9,3.0,0.0,0.0
2018,6,11,5,15,26.5,14.5,0.45,20.1,16.0,14.25,0.0
2018,6,11,5,30,43.0,26.0,0.5,20.3,29.0,23.03,10.76
2018,6,11,5,45,137.5,43.5,0.55,20.5,65.0,35.57,24.39
2018,6,11,6,0,232.0,61.0,0.6,20.7,101.0,45.86,33.93
2018,6,11,6,15,234.5,78.0,0.65,20.95,130.0,61.45,47.75
2018,6,11,6,30,237.0,95.0,0.7,21.2,159.0,86.17,59.73
2018,6,11,6,45,346.0,102.5,0.7,21.45,218.0,113.79,74.18
2018,6,11,7,0,455.0,110.0,0.7,21.7,277.0,157.48,103.62
2018,6,11,7,15,461.0,126.0,0.75,22.3,317.0,199.25,137.7
2018,6,11,7,30,467.0,142.0,0.8,22.9,357.0,241.77,173.02
2018,6,11,7,45,414.0,175.0,0.85,23.5,382.0,281.34,207.05
2018,6,11,8,0,361.0,208.0,0.9,24.1,407.0,318.21,237.43
2018,6,11,8,15,394.0,220.0,0.95,24.45,455.0,361.23,270.63
2018,6,11,8,30,427.0,232.0,1.0,24.8,503.0,410.17,307.6
2018,6,11,8,45,471.5,234.0,1.0,25.15,553.5,458.97,343.68
2018,6,11,9,0,516.0,236.0,1.0,25.5,604.0,511.43,381.65
2018,6,11,9,15,612.5,205.5,1.0,25.7,667.0,569.1,423.7
2018,6,11,9,30,709.0,175.0,1.0,25.9,730.0,633.95,469.95
2018,6,11,9,45,716.5,181.0,1.0,26.15,763.5,677.18,498.84
2018,6,11,10,0,724.0,187.0,1.0,26.4,797.0,719.47,526.58
2018,6,11,10,15,719.0,197.0,1.0,26.5,820.5,754.67,549.12
2018,6,11,10,30,714.0,207.0,1.0,26.6,844.0,787.73,569.78
2018,6,11,10,45,542.5,302.5,1.0,26.75,793.5,759.13,545.72
2018,6,11,11,0,371.0,398.0,1.0,26.9,743.0,717.29,513.06
2018,6,11,11,15,264.5,438.5,1.0,26.95,686.5,672.7,480.82
2018,6,11,11,30,158.0,479.0,1.0,27.0,630.0,620.0,442.63
2018,6,11,11,45,151.0,483.5,1.0,27.05,629.0,623.75,445.16
2018,6,11,12,0,144.0,488.0,1.0,27.1,628.0,626.71,446.66
2018,6,11,12,15,119.0,479.0,0.95,27.05,594.5,597.7,426.32
2018,6,11,12,30,94.0,470.0,0.9,27.0,561.0,562.04,401.78
2018,6,11,12,45,122.0,464.0,0.9,27.0,581.5,592.13,423.32
2018,6,11,13,0,150.0,458.0,0.9,27.0,602.0,616.43,440.37
2018,6,11,13,15,136.5,430.0,0.85,26.95,559.5,575.88,412.91
2018,6,11,13,30,123.0,402.0,0.8,26.9,517.0,534.5,385.27
2018,6,11,13,45,127.0,410.0,0.8,26.8,526.5,547.1,394.63
2018,6,11,14,0,131.0,418.0,0.8,26.7,536.0,559.19,403.18
2018,6,11,14,15,92.5,360.5,0.75,26.5,442.5,453.7,330.68
2018,6,11,14,30,54.0,303.0,0.7,26.3,349.0,356.71,262.71
2018,6,11,14,45,32.0,255.5,0.7,26.1,282.5,286.67,212.8
2018,6,11,15,0,10.0,208.0,0.7,25.9,216.0,212.8,158.41
2018,6,11,15,15,11.5,210.5,0.8,25.6,219.0,216.51,162.23
2018,6,11,15,30,13.0,213.0,0.9,25.3,222.0,220.16,165.69
2018,6,11,15,45,8.5,179.0,0.95,25.0,185.0,182.15,137.34
2018,6,11,16,0,4.0,145.0,1.0,24.7,148.0,144.54,108.9
2018,6,11,16,15,12.0,165.5,1.1,24.4,172.5,170.97,130.29
2018,6,11,16,30,20.0,186.0,1.2,24.1,197.0,197.19,151.32
2018,6,11,16,45,50.5,180.0,1.25,23.75,205.0,215.07,166.55
2018,6,11,17,0,81.0,174.0,1.3,23.4,213.0,225.58,175.87
2018,6,11,17,15,110.0,164.5,1.3,23.1,211.0,233.61,182.88
2018,6,11,17,30,139.0,155.0,1.3,22.8,209.0,233.46,183.1
2018,6,11,17,45,75.5,124.5,1.3,22.5,153.5,161.25,125.71
2018,6,11,18,0,12.0,94.0,1.3,22.2,98.0,97.59,74.62
2018,6,11,18,15,6.0,73.0,1.3,22.2,75.0,73.86,55.22
2018,6,11,18,30,0.0,52.0,1.3,22.2,52.0,50.73,36.06
2018,6,11,18,45,0.0,38.0,1.3,21.6,38.0,36.93,24.37
2018,6,11,19,0,0.0,24.0,1.3,21.0,24.0,23.17,12.3
2018,6,11,19,15,1.0,14.0,1.35,20.8,14.0,13.65,0.0
2018,6,11,19,30,2.0,4.0,1.4,20.6,4.0,4.1,0.0
2018,6,11,19,45,1.0,2.0,1.45,20.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,12,4,45,1.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,6,12,5,0,3.0,2.0,1.4,16.3,2.0,0.0,0.0
2018,6,12,5,15,1.5,4.0,1.45,16.4,4.0,3.93,0.0
2018,6,12,5,30,0.0,6.0,1.5,16.5,6.0,5.78,0.0
2018,6,12,5,45,0.0,12.0,1.6,16.6,12.0,11.57,4.27
2018,6,12,6,0,0.0,18.0,1.7,16.7,18.0,17.36,9.6
2018,6,12,6,15,0.0,31.5,1.7,16.9,31.5,30.4,21.29
2018,6,12,6,30,0.0,45.0,1.7,17.1,45.0,43.46,31.17
2018,6,12,6,45,0.0,58.0,1.75,17.25,58.0,56.05,41.74
2018,6,12,7,0,0.0,71.0,1.8,17.4,71.0,68.63,52.15
2018,6,12,7,15,0.0,55.5,1.75,17.75,55.5,53.63,39.41
2018,6,12,7,30,0.0,40.0,1.7,18.1,40.0,38.64,26.74
2018,6,12,7,45,0.5,52.5,1.7,18.45,53.0,50.89,36.76
2018,6,12,8,0,1.0,65.0,1.7,18.8,66.0,63.22,46.69
2018,6,12,8,15,1.0,77.5,1.65,19.2,78.5,75.39,56.38
2018,6,12,8,30,1.0,90.0,1.6,19.6,91.0,87.58,65.96
2018,6,12,8,45,5.5,148.0,1.55,20.0,152.0,145.21,111.68
2018,6,12,9,0,10.0,206.0,1.5,20.4,213.0,202.98,156.31
2018,6,12,9,15,10.5,212.0,1.45,20.75,220.0,209.88,160.88
2018,6,12,9,30,11.0,218.0,1.4,21.1,227.0,216.78,165.6
2018,6,12,9,45,8.0,189.5,1.35,21.45,196.0,188.33,143.18
2018,6,12,10,0,5.0,161.0,1.3,21.8,165.0,159.31,120.39
2018,6,12,10,15,2.5,115.5,1.3,22.05,117.5,113.81,84.78
2018,6,12,10,30,0.0,70.0,1.3,22.3,70.0,67.85,48.49
2018,6,12,10,45,0.0,77.0,1.25,22.6,77.0,74.66,53.8
2018,6,12,11,0,0.0,84.0,1.2,22.9,84.0,81.46,59.0
2018,6,12,11,15,1.0,101.0,1.15,23.15,102.0,98.88,72.54
2018,6,12,11,30,2.0,118.0,1.1,23.4,120.0,116.39,86.0
2018,6,12,11,45,2.5,121.5,1.1,23.65,124.0,120.37,88.94
2018,6,12,12,0,3.0,125.0,1.1,23.9,128.0,124.37,91.91
2018,6,12,12,15,4.0,136.5,1.05,24.05,140.5,136.66,101.31
2018,6,12,12,30,5.0,148.0,1.0,24.2,153.0,148.99,110.66
2018,6,12,12,45,7.0,163.0,1.0,24.35,170.0,165.76,123.41
2018,6,12,13,0,9.0,178.0,1.0,24.5,187.0,182.55,136.11
2018,6,12,13,15,51.0,280.5,1.0,24.6,328.5,331.05,247.61
2018,6,12,13,30,93.0,383.0,1.0,24.7,470.0,484.95,356.94
2018,6,12,13,45,106.5,407.0,1.0,24.8,504.5,523.66,382.82
2018,6,12,14,0,120.0,431.0,1.0,24.9,539.0,561.94,409.06
2018,6,12,14,15,82.5,394.0,0.95,24.9,467.5,478.91,350.75
2018,6,12,14,30,45.0,357.0,0.9,24.9,396.0,404.26,297.96
2018,6,12,14,45,33.0,314.0,0.9,24.9,342.0,348.16,258.53
2018,6,12,15,0,21.0,271.0,0.9,24.9,288.0,286.02,213.72
2018,6,12,15,15,18.0,244.0,0.9,24.8,258.0,255.89,192.19
2018,6,12,15,30,15.0,217.0,0.9,24.7,228.0,225.87,170.28
2018,6,12,15,45,11.0,199.0,0.9,24.6,207.0,204.27,154.4
2018,6,12,16,0,7.0,181.0,0.9,24.5,186.0,182.92,138.51
2018,6,12,16,15,4.0,163.0,0.9,24.3,166.0,162.59,123.32
2018,6,12,16,30,1.0,145.0,0.9,24.1,146.0,142.5,108.13
2018,6,12,16,45,1.5,135.5,0.9,23.9,136.5,133.48,101.57
2018,6,12,17,0,2.0,126.0,0.9,23.7,127.0,124.44,94.89
2018,6,12,17,15,1.0,97.0,0.85,23.45,97.5,94.88,71.67
2018,6,12,17,30,0.0,68.0,0.8,23.2,68.0,65.73,48.4
2018,6,12,17,45,0.0,57.5,0.8,22.9,57.5,55.56,40.3
2018,6,12,18,0,0.0,47.0,0.8,22.6,47.0,45.39,32.03
2018,6,12,18,15,47.0,38.0,0.8,22.6,47.5,55.6,39.69
2018,6,12,18,30,94.0,29.0,0.8,22.6,48.0,59.8,41.25
2018,6,12,18,45,73.0,23.0,0.6,21.6,35.0,43.33,27.27
2018,6,12,19,0,52.0,17.0,0.4,20.6,22.0,29.19,15.16
2018,6,12,19,15,28.0,9.5,0.4,20.35,12.0,14.12,0.0
2018,6,12,19,30,4.0,2.0,0.4,20.1,2.0,2.31,0.0
2018,6,12,19,45,2.0,1.0,0.4,19.8,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
