Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,15,447.5,202.0,1.65,30.45,482.0,554.71,414.36
2018,6,22,16,30,395.0,206.0,1.6,30.3,435.0,503.83,378.21
2018,6,22,16,45,378.0,186.5,1.55,30.15,389.5,454.78,343.73
2018,6,22,17,0,361.0,167.0,1.5,30.0,344.0,406.36,308.9
2018,6,22,17,15,394.0,144.5,1.45,29.6,318.0,383.67,292.95
2018,6,22,17,30,427.0,122.0,1.4,29.2,292.0,357.03,272.99
2018,6,22,17,45,410.0,108.5,1.3,28.85,253.0,312.95,238.52
2018,6,22,18,0,393.0,95.0,1.2,28.5,214.0,270.08,204.03
2018,6,22,18,15,352.5,81.5,1.2,28.5,173.5,220.15,163.31
2018,6,22,18,30,312.0,68.0,1.2,28.5,133.0,174.26,125.17
2018,6,22,18,45,237.5,54.0,1.05,27.4,95.5,123.5,84.55
2018,6,22,19,0,163.0,40.0,0.9,26.3,58.0,80.86,50.62
2018,6,22,19,15,91.0,24.5,0.9,26.05,33.5,40.48,11.43
2018,6,22,19,30,19.0,9.0,0.9,25.8,9.0,10.62,0.0
2018,6,22,19,45,9.5,4.5,0.95,25.5,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.0,21.1,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.15,21.45,21.0,14.74,0.0
2018,6,23,5,30,159.0,28.0,1.3,21.8,40.0,21.96,8.86
2018,6,23,5,45,245.5,40.0,1.5,22.15,74.0,30.61,19.9
2018,6,23,6,0,332.0,52.0,1.7,22.5,108.0,38.84,27.59
2018,6,23,6,15,403.5,61.0,1.9,22.95,152.0,44.04,32.38
2018,6,23,6,30,475.0,70.0,2.1,23.4,196.0,67.29,39.37
2018,6,23,6,45,520.5,78.5,2.25,23.9,243.5,105.75,60.74
2018,6,23,7,0,566.0,87.0,2.4,24.4,291.0,149.4,91.84
2018,6,23,7,15,468.0,103.5,2.5,24.8,289.5,177.87,119.86
2018,6,23,7,30,370.0,120.0,2.6,25.2,288.0,194.69,138.86
2018,6,23,7,45,201.5,156.5,2.7,25.6,249.5,200.46,149.49
2018,6,23,8,0,33.0,193.0,2.8,26.0,211.0,190.8,145.18
2018,6,23,8,15,64.5,208.0,2.8,26.3,247.0,220.35,167.43
2018,6,23,8,30,96.0,223.0,2.8,26.6,283.0,250.77,190.38
2018,6,23,8,45,89.0,264.5,2.75,26.9,323.5,293.26,221.95
2018,6,23,9,0,82.0,306.0,2.7,27.2,364.0,332.91,250.66
2018,6,23,9,15,59.5,284.5,2.65,27.5,328.0,305.27,229.21
2018,6,23,9,30,37.0,263.0,2.6,27.8,292.0,274.64,205.59
2018,6,23,9,45,36.5,289.5,2.6,28.15,319.0,301.84,225.15
2018,6,23,10,0,36.0,316.0,2.6,28.5,346.0,329.15,244.37
2018,6,23,10,15,116.5,358.0,2.55,28.85,460.5,434.34,321.66
2018,6,23,10,30,197.0,400.0,2.5,29.2,575.0,545.96,400.8
2018,6,23,10,45,234.5,399.0,2.45,29.5,613.0,586.28,428.25
2018,6,23,11,0,272.0,398.0,2.4,29.8,651.0,628.15,456.8
2018,6,23,11,15,398.5,346.5,2.4,30.0,724.0,704.78,511.82
2018,6,23,11,30,525.0,295.0,2.4,30.2,797.0,784.49,567.56
2018,6,23,11,45,694.0,217.0,2.4,30.4,887.5,881.61,633.09
2018,6,23,12,0,863.0,139.0,2.4,30.6,978.0,974.75,691.0
2018,6,23,12,15,865.0,137.5,2.4,30.75,979.5,988.3,698.12
2018,6,23,12,30,867.0,136.0,2.4,30.9,981.0,998.95,704.24
2018,6,23,12,45,825.5,158.5,2.35,31.0,959.0,992.7,699.56
2018,6,23,13,0,784.0,181.0,2.3,31.1,937.0,978.33,690.06
2018,6,23,13,15,715.5,209.5,2.3,31.1,892.0,944.04,668.93
2018,6,23,13,30,647.0,238.0,2.3,31.1,847.0,904.05,644.21
2018,6,23,13,45,696.5,201.0,2.25,31.15,844.0,911.58,649.33
2018,6,23,14,0,746.0,164.0,2.2,31.2,841.0,911.87,649.47
2018,6,23,14,15,797.0,142.0,2.15,31.1,845.5,928.55,660.62
2018,6,23,14,30,848.0,120.0,2.1,31.0,850.0,935.44,665.47
2018,6,23,14,45,841.0,117.0,2.05,30.95,817.5,908.84,649.09
2018,6,23,15,0,834.0,114.0,2.0,30.9,785.0,879.75,631.41
2018,6,23,15,15,824.5,111.5,2.0,30.75,747.5,846.65,611.8
2018,6,23,15,30,815.0,109.0,2.0,30.6,710.0,811.55,590.71
2018,6,23,15,45,802.5,106.0,1.95,30.5,668.0,775.64,568.39
2018,6,23,16,0,790.0,103.0,1.9,30.4,626.0,734.08,542.06
2018,6,23,16,15,774.0,99.0,1.85,30.2,580.5,687.64,512.31
2018,6,23,16,30,758.0,95.0,1.8,30.0,535.0,640.5,481.65
2018,6,23,16,45,737.0,91.0,1.75,29.85,487.0,589.64,446.18
2018,6,23,17,0,716.0,87.0,1.7,29.7,439.0,539.03,409.79
2018,6,23,17,15,687.0,82.5,1.6,29.3,390.0,484.91,369.91
2018,6,23,17,30,658.0,78.0,1.5,28.9,341.0,431.34,329.25
2018,6,23,17,45,619.0,72.5,1.35,28.5,292.0,373.87,284.3
2018,6,23,18,0,580.0,67.0,1.2,28.1,243.0,319.56,240.46
2018,6,23,18,15,521.5,60.5,1.2,28.1,196.5,260.55,192.11
2018,6,23,18,30,463.0,54.0,1.2,28.1,150.0,207.25,147.5
2018,6,23,18,45,330.5,45.0,0.95,26.55,104.0,138.58,93.73
2018,6,23,19,0,198.0,36.0,0.7,25.0,58.0,83.46,51.65
2018,6,23,19,15,114.0,22.0,0.7,24.75,33.5,42.8,12.47
2018,6,23,19,30,30.0,8.0,0.7,24.5,9.0,10.68,0.0
2018,6,23,19,45,15.0,4.0,0.7,24.2,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,0.95,20.95,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.0,21.0,2.0,0.0,0.0
2018,6,24,5,15,81.5,15.5,1.1,21.45,21.0,15.24,0.0
2018,6,24,5,30,155.0,29.0,1.2,21.9,40.0,22.83,9.2
2018,6,24,5,45,243.0,41.5,1.3,22.3,74.5,31.88,20.92
2018,6,24,6,0,331.0,54.0,1.4,22.7,109.0,40.48,28.95
2018,6,24,6,15,405.0,63.0,1.45,23.4,153.5,45.89,33.91
2018,6,24,6,30,479.0,72.0,1.5,24.1,198.0,68.77,40.58
2018,6,24,6,45,529.0,79.0,1.6,24.75,246.0,106.44,60.79
2018,6,24,7,0,579.0,86.0,1.7,25.4,294.0,149.82,91.14
2018,6,24,7,15,615.0,91.5,1.75,26.0,343.0,194.73,126.67
2018,6,24,7,30,651.0,97.0,1.8,26.6,392.0,243.53,166.87
2018,6,24,7,45,678.5,101.0,1.9,27.2,440.5,292.13,207.59
2018,6,24,8,0,706.0,105.0,2.0,27.8,489.0,343.32,249.87
2018,6,24,8,15,728.0,108.0,2.05,28.25,536.0,396.1,292.6
2018,6,24,8,30,750.0,111.0,2.1,28.7,583.0,447.78,333.42
2018,6,24,8,45,767.5,114.0,2.15,29.1,627.5,498.48,372.46
2018,6,24,9,0,785.0,117.0,2.2,29.5,672.0,549.8,410.8
2018,6,24,9,15,798.0,119.0,2.25,29.85,712.0,597.83,445.85
2018,6,24,9,30,811.0,121.0,2.3,30.2,752.0,645.56,479.76
2018,6,24,9,45,821.5,122.0,2.3,30.5,786.5,690.83,510.97
2018,6,24,10,0,832.0,123.0,2.3,30.8,821.0,733.93,538.49
2018,6,24,10,15,839.0,125.0,2.3,31.0,850.0,774.04,563.78
2018,6,24,10,30,846.0,127.0,2.3,31.2,879.0,812.48,587.69
2018,6,24,10,45,851.5,128.0,2.3,31.35,902.0,846.86,608.84
2018,6,24,11,0,857.0,129.0,2.3,31.5,925.0,879.11,628.47
2018,6,24,11,15,861.0,129.5,2.3,31.6,941.0,907.27,645.49
2018,6,24,11,30,865.0,130.0,2.3,31.7,957.0,932.94,660.9
2018,6,24,11,45,867.5,129.5,2.25,31.8,965.5,953.63,672.67
2018,6,24,12,0,870.0,129.0,2.2,31.9,974.0,971.56,682.74
2018,6,24,12,15,838.0,146.5,2.2,32.05,961.5,970.44,681.36
2018,6,24,12,30,806.0,164.0,2.2,32.2,949.0,971.51,681.62
2018,6,24,12,45,753.5,186.0,2.2,32.35,916.5,948.51,666.94
2018,6,24,13,0,701.0,208.0,2.2,32.5,884.0,926.24,652.97
2018,6,24,13,15,688.5,213.5,2.2,32.6,870.0,921.11,649.98
2018,6,24,13,30,676.0,219.0,2.2,32.7,856.0,913.46,645.33
2018,6,24,13,45,768.5,169.5,2.2,32.8,878.5,946.83,666.67
2018,6,24,14,0,861.0,120.0,2.2,32.9,901.0,973.55,683.42
2018,6,24,14,15,854.0,119.0,2.2,32.9,874.5,954.46,671.99
2018,6,24,14,30,847.0,118.0,2.2,32.9,848.0,932.62,659.3
2018,6,24,14,45,837.5,117.0,2.15,32.9,815.0,905.84,643.04
2018,6,24,15,0,828.0,116.0,2.1,32.9,782.0,876.71,625.31
2018,6,24,15,15,816.5,114.0,2.05,32.8,744.0,842.59,604.57
2018,6,24,15,30,805.0,112.0,2.0,32.7,706.0,810.89,585.32
2018,6,24,15,45,710.0,130.5,2.0,32.6,631.5,727.03,531.55
2018,6,24,16,0,615.0,149.0,2.0,32.5,557.0,649.84,480.81
2018,6,24,16,15,597.0,140.5,1.9,32.3,512.5,603.71,449.8
2018,6,24,16,30,579.0,132.0,1.8,32.1,468.0,557.45,417.85
2018,6,24,16,45,561.5,125.0,1.7,31.9,427.0,513.24,386.65
2018,6,24,17,0,544.0,118.0,1.6,31.7,386.0,469.31,354.92
2018,6,24,17,15,422.5,122.0,1.45,31.25,316.0,376.02,285.7
2018,6,24,17,30,301.0,126.0,1.3,30.8,246.0,291.35,221.71
2018,6,24,17,45,189.5,117.5,1.15,30.4,189.5,215.61,163.53
2018,6,24,18,0,78.0,109.0,1.0,30.0,133.0,147.04,110.46
2018,6,24,18,15,42.5,86.0,1.0,30.0,98.5,102.73,75.69
2018,6,24,18,30,7.0,63.0,1.0,30.0,64.0,64.15,45.36
2018,6,24,18,45,9.0,47.5,0.85,28.45,48.5,48.97,32.98
2018,6,24,19,0,11.0,32.0,0.7,26.9,33.0,34.4,20.58
2018,6,24,19,15,9.5,20.5,0.7,26.6,21.0,21.82,4.95
2018,6,24,19,30,8.0,9.0,0.7,26.3,9.0,9.6,0.0
2018,6,24,19,45,4.0,4.5,0.7,25.95,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.6,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.6,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.65,22.05,10.0,9.83,0.0
2018,6,25,5,30,6.0,18.0,0.7,22.3,18.0,17.33,5.41
2018,6,25,5,45,16.5,34.5,0.75,22.6,37.0,32.05,21.03
2018,6,25,6,0,27.0,51.0,0.8,22.9,56.0,46.46,34.01
2018,6,25,6,15,41.5,69.5,0.8,23.4,79.5,62.13,47.78
2018,6,25,6,30,56.0,88.0,0.8,23.9,103.0,80.29,59.05
2018,6,25,6,45,37.5,101.0,0.8,24.4,112.0,94.61,70.24
2018,6,25,7,0,19.0,114.0,0.8,24.9,121.0,109.5,82.53
2018,6,25,7,15,23.0,133.5,0.8,25.4,143.0,126.88,95.79
2018,6,25,7,30,27.0,153.0,0.8,25.9,165.0,147.52,111.45
2018,6,25,7,45,18.0,160.0,0.85,26.4,168.5,156.68,118.34
2018,6,25,8,0,9.0,167.0,0.9,26.9,172.0,161.72,121.85
2018,6,25,8,15,8.0,174.0,0.85,27.2,178.5,168.96,126.87
2018,6,25,8,30,7.0,181.0,0.8,27.5,185.0,176.02,131.67
2018,6,25,8,45,39.0,237.0,0.75,27.85,264.0,242.7,181.24
2018,6,25,9,0,71.0,293.0,0.7,28.2,343.0,314.83,233.25
2018,6,25,9,15,113.0,324.5,0.75,28.3,409.5,372.45,274.45
2018,6,25,9,30,155.0,356.0,0.8,28.4,476.0,436.14,319.39
2018,6,25,9,45,264.5,353.0,0.8,28.55,570.0,517.59,377.01
2018,6,25,10,0,374.0,350.0,0.8,28.7,664.0,609.1,439.9
2018,6,25,10,15,365.0,370.5,0.8,28.7,685.5,638.45,457.95
2018,6,25,10,30,356.0,391.0,0.8,28.7,707.0,666.43,475.43
2018,6,25,10,45,326.5,414.0,0.8,28.7,710.0,678.12,481.62
2018,6,25,11,0,297.0,437.0,0.8,28.7,713.0,687.29,486.24
2018,6,25,11,15,234.5,441.5,0.85,28.7,661.5,646.44,458.34
2018,6,25,11,30,172.0,446.0,0.9,28.7,610.0,599.37,426.34
2018,6,25,11,45,111.5,428.0,0.9,28.7,535.0,530.34,378.94
2018,6,25,12,0,51.0,410.0,0.9,28.7,460.0,454.14,325.73
2018,6,25,12,15,37.0,366.0,0.9,28.75,402.0,398.65,287.67
2018,6,25,12,30,23.0,322.0,0.9,28.8,344.0,342.22,248.11
2018,6,25,12,45,44.0,372.5,0.9,28.8,415.0,415.11,300.15
2018,6,25,13,0,65.0,423.0,0.9,28.8,486.0,488.68,350.68
2018,6,25,13,15,37.5,316.5,0.9,28.85,352.5,353.84,256.61
2018,6,25,13,30,10.0,210.0,0.9,28.9,219.0,215.15,157.04
2018,6,25,13,45,9.0,201.5,0.85,28.95,209.5,205.77,150.72
2018,6,25,14,0,8.0,193.0,0.8,29.0,200.0,196.36,143.84
2018,6,25,14,15,20.0,261.5,0.85,29.0,279.0,281.66,206.82
2018,6,25,14,30,32.0,330.0,0.9,29.0,358.0,363.78,265.63
2018,6,25,14,45,53.0,341.0,0.9,29.0,385.0,394.83,288.11
2018,6,25,15,0,74.0,352.0,0.9,29.0,412.0,424.99,310.14
2018,6,25,15,15,139.0,336.0,0.9,28.9,441.5,471.73,345.34
2018,6,25,15,30,204.0,320.0,0.9,28.8,471.0,506.55,371.83
2018,6,25,15,45,385.5,255.0,0.9,28.65,518.5,594.03,437.45
2018,6,25,16,0,567.0,190.0,0.9,28.5,566.0,655.96,483.82
2018,6,25,16,15,591.5,167.5,0.85,28.3,534.5,628.59,465.79
2018,6,25,16,30,616.0,145.0,0.8,28.1,503.0,597.55,445.74
2018,6,25,16,45,599.5,136.5,0.7,27.85,459.0,550.77,413.06
2018,6,25,17,0,583.0,128.0,0.6,27.6,415.0,504.1,379.83
2018,6,25,17,15,487.0,130.0,0.55,27.35,351.5,421.33,319.54
2018,6,25,17,30,391.0,132.0,0.5,27.1,288.0,350.03,266.41
2018,6,25,17,45,236.0,122.0,0.45,26.8,212.5,242.27,184.81
2018,6,25,18,0,81.0,112.0,0.4,26.5,137.0,151.62,115.0
2018,6,25,18,15,42.5,90.0,0.4,26.5,103.0,107.12,80.07
2018,6,25,18,30,4.0,68.0,0.4,26.5,69.0,68.5,49.54
2018,6,25,18,45,2.0,50.5,0.35,25.8,51.0,50.38,34.71
2018,6,25,19,0,0.0,33.0,0.3,25.1,33.0,32.36,19.6
2018,6,25,19,15,1.5,20.0,0.3,24.8,20.0,19.65,4.3
2018,6,25,19,30,3.0,7.0,0.3,24.5,7.0,7.17,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.2,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.47,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.89,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,5.3,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.71,1.0
2018,6,26,6,15,0.0,15.0,1.0,21.45,15.0,14.46,6.97
2018,6,26,6,30,0.0,22.0,1.0,21.6,22.0,21.22,12.09
2018,6,26,6,45,0.0,41.5,1.0,21.8,41.5,40.07,27.77
2018,6,26,7,0,0.0,61.0,1.0,22.0,61.0,58.95,43.25
2018,6,26,7,15,0.0,68.5,1.05,22.2,68.5,66.22,49.02
2018,6,26,7,30,0.0,76.0,1.1,22.4,76.0,73.49,54.71
2018,6,26,7,45,0.0,102.0,1.1,22.55,102.0,98.16,74.36
2018,6,26,8,0,0.0,128.0,1.1,22.7,128.0,122.66,93.52
2018,6,26,8,15,0.5,108.5,1.15,23.0,109.0,104.85,78.93
2018,6,26,8,30,1.0,89.0,1.2,23.3,90.0,86.59,64.14
2018,6,26,8,45,4.5,137.5,1.2,23.6,141.0,134.68,101.81
2018,6,26,9,0,8.0,186.0,1.2,23.9,192.0,182.89,138.65
2018,6,26,9,15,5.0,155.0,1.25,24.2,159.0,152.39,114.58
2018,6,26,9,30,2.0,124.0,1.3,24.5,126.0,121.17,90.1
2018,6,26,9,45,1.0,100.0,1.35,24.8,101.0,97.53,71.49
2018,6,26,10,0,0.0,76.0,1.4,25.1,76.0,73.64,52.63
2018,6,26,10,15,0.0,89.5,1.5,25.35,89.5,86.73,62.75
2018,6,26,10,30,0.0,103.0,1.6,25.6,103.0,99.8,72.73
2018,6,26,10,45,0.5,114.5,1.65,25.85,115.0,111.39,81.52
2018,6,26,11,0,1.0,126.0,1.7,26.1,127.0,123.03,90.31
2018,6,26,11,15,2.5,137.5,1.75,26.25,140.0,135.64,99.87
2018,6,26,11,30,4.0,149.0,1.8,26.4,153.0,148.35,109.48
2018,6,26,11,45,5.0,156.0,1.85,26.55,161.0,156.29,115.43
2018,6,26,12,0,6.0,163.0,1.9,26.7,169.0,164.28,121.41
2018,6,26,12,15,3.5,135.5,1.9,26.65,139.0,135.18,99.22
2018,6,26,12,30,1.0,108.0,1.9,26.6,109.0,105.96,76.83
2018,6,26,12,45,1.0,106.5,1.95,26.6,107.5,104.52,75.79
2018,6,26,13,0,1.0,105.0,2.0,26.6,106.0,103.07,74.7
2018,6,26,13,15,1.5,104.0,1.95,26.45,105.5,102.59,74.44
2018,6,26,13,30,2.0,103.0,1.9,26.3,105.0,102.09,74.18
2018,6,26,13,45,1.5,111.5,1.9,26.15,113.0,109.87,80.26
2018,6,26,14,0,1.0,120.0,1.9,26.0,121.0,117.66,86.35
2018,6,26,14,15,0.5,106.0,1.85,25.75,106.5,103.43,75.51
2018,6,26,14,30,0.0,92.0,1.8,25.5,92.0,89.23,64.64
2018,6,26,14,45,0.5,104.0,1.75,25.2,104.5,101.39,74.35
2018,6,26,15,0,1.0,116.0,1.7,24.9,117.0,113.57,84.06
2018,6,26,15,15,0.5,98.0,1.65,24.65,98.5,95.43,70.09
2018,6,26,15,30,0.0,80.0,1.6,24.4,80.0,77.46,56.16
2018,6,26,15,45,0.0,78.5,1.6,24.15,78.5,75.98,55.22
2018,6,26,16,0,0.0,77.0,1.6,23.9,77.0,74.51,54.27
2018,6,26,16,15,0.0,58.5,1.6,23.65,58.5,56.58,40.13
2018,6,26,16,30,0.0,40.0,1.6,23.4,40.0,38.66,25.84
2018,6,26,16,45,0.0,43.0,1.65,23.15,43.0,41.55,28.33
2018,6,26,17,0,0.0,46.0,1.7,22.9,46.0,44.45,30.84
2018,6,26,17,15,88.5,54.5,1.65,22.7,90.0,108.75,84.89
2018,6,26,17,30,177.0,63.0,1.6,22.5,134.0,164.08,129.97
2018,6,26,17,45,115.0,70.5,1.6,22.25,114.0,129.96,101.37
2018,6,26,18,0,53.0,78.0,1.6,22.0,94.0,99.91,76.57
2018,6,26,18,15,32.5,72.0,1.6,22.0,81.5,84.06,63.37
2018,6,26,18,30,12.0,66.0,1.6,22.0,69.0,68.85,50.75
2018,6,26,18,45,6.0,46.0,1.45,21.6,47.5,46.62,32.21
2018,6,26,19,0,0.0,26.0,1.3,21.2,26.0,25.1,14.24
2018,6,26,19,15,1.0,16.0,1.25,21.1,16.0,15.59,2.45
2018,6,26,19,30,2.0,6.0,1.2,21.0,6.0,6.09,0.0
2018,6,26,19,45,1.0,3.0,1.2,20.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.0,0.45,20.15,4.0,3.93,0.0
2018,6,27,5,30,0.0,8.0,0.6,20.5,8.0,7.71,0.0
2018,6,27,5,45,4.5,18.0,0.7,20.85,18.5,17.37,8.9
2018,6,27,6,0,9.0,28.0,0.8,21.2,29.0,27.25,17.82
2018,6,27,6,15,29.5,55.0,0.85,21.65,62.0,50.86,38.46
2018,6,27,6,30,50.0,82.0,0.9,22.1,95.0,75.31,55.63
2018,6,27,6,45,69.5,105.0,0.9,22.5,127.5,100.28,74.21
2018,6,27,7,0,89.0,128.0,0.9,22.9,160.0,124.27,92.12
2018,6,27,7,15,83.0,143.5,0.9,23.25,177.0,146.65,110.04
2018,6,27,7,30,77.0,159.0,0.9,23.6,194.0,164.86,124.57
2018,6,27,7,45,65.5,185.0,0.9,23.9,217.0,189.75,144.22
2018,6,27,8,0,54.0,211.0,0.9,24.2,240.0,213.64,162.54
2018,6,27,8,15,94.0,244.0,0.9,24.5,300.5,263.61,199.76
2018,6,27,8,30,134.0,277.0,0.9,24.8,361.0,315.3,237.78
2018,6,27,8,45,111.0,286.0,0.9,25.15,359.0,320.89,241.23
2018,6,27,9,0,88.0,295.0,0.9,25.5,357.0,325.98,244.23
2018,6,27,9,15,47.0,230.0,0.95,25.85,263.5,247.13,185.31
2018,6,27,9,30,6.0,165.0,1.0,26.2,170.0,162.97,121.19
2018,6,27,9,45,9.0,192.5,1.1,26.5,200.0,191.77,142.99
2018,6,27,10,0,12.0,220.0,1.2,26.8,230.0,220.9,164.44
2018,6,27,10,15,20.0,275.5,1.25,27.0,293.0,281.01,208.57
2018,6,27,10,30,28.0,331.0,1.3,27.2,356.0,342.07,252.35
2018,6,27,10,45,42.5,345.0,1.35,27.45,384.0,369.99,272.11
2018,6,27,11,0,57.0,359.0,1.4,27.7,412.0,398.84,292.57
2018,6,27,11,15,45.5,371.5,1.45,27.8,414.0,403.57,295.09
2018,6,27,11,30,34.0,384.0,1.5,27.9,416.0,407.68,297.32
2018,6,27,11,45,37.0,393.5,1.5,28.05,429.0,422.06,307.19
2018,6,27,12,0,40.0,403.0,1.5,28.2,442.0,436.52,317.03
2018,6,27,12,15,161.5,406.0,1.5,28.15,563.5,565.35,410.33
2018,6,27,12,30,283.0,409.0,1.5,28.1,685.0,697.24,501.47
2018,6,27,12,45,296.5,429.0,1.55,28.1,716.5,735.5,525.88
2018,6,27,13,0,310.0,449.0,1.6,28.1,748.0,772.9,550.41
2018,6,27,13,15,331.0,433.0,1.55,28.0,748.5,779.88,555.45
2018,6,27,13,30,352.0,417.0,1.5,27.9,749.0,785.24,559.76
2018,6,27,13,45,468.0,343.5,1.45,27.8,774.5,830.36,593.16
2018,6,27,14,0,584.0,270.0,1.4,27.7,800.0,866.59,620.16
2018,6,27,14,15,512.5,283.0,1.35,27.7,738.0,802.03,576.58
2018,6,27,14,30,441.0,296.0,1.3,27.7,676.0,739.69,534.8
2018,6,27,14,45,400.0,297.5,1.3,27.7,632.0,694.79,505.34
2018,6,27,15,0,359.0,299.0,1.3,27.7,588.0,642.61,470.53
2018,6,27,15,15,327.0,302.5,1.35,27.7,556.0,609.18,448.36
2018,6,27,15,30,295.0,306.0,1.4,27.7,524.0,576.56,426.27
2018,6,27,15,45,268.5,292.5,1.4,27.7,482.0,531.46,395.36
2018,6,27,16,0,242.0,279.0,1.4,27.7,440.0,487.35,364.75
2018,6,27,16,15,161.5,254.5,1.4,27.55,358.5,385.88,291.35
2018,6,27,16,30,81.0,230.0,1.4,27.4,277.0,291.17,220.94
2018,6,27,16,45,95.5,203.0,1.4,27.3,253.5,269.39,206.04
2018,6,27,17,0,110.0,176.0,1.4,27.2,230.0,251.46,193.33
2018,6,27,17,15,126.5,155.5,1.3,26.9,211.0,234.24,180.82
2018,6,27,17,30,143.0,135.0,1.2,26.6,192.0,215.21,166.42
2018,6,27,17,45,196.0,121.5,1.1,26.3,188.0,223.35,172.53
2018,6,27,18,0,249.0,108.0,1.0,26.0,184.0,221.04,169.33
2018,6,27,18,15,184.0,91.0,1.0,26.0,141.5,166.41,125.41
2018,6,27,18,30,119.0,74.0,1.0,26.0,99.0,115.36,84.52
2018,6,27,18,45,145.5,56.0,0.85,25.0,78.5,99.75,69.71
2018,6,27,19,0,172.0,38.0,0.7,24.0,58.0,80.95,51.1
2018,6,27,19,15,105.0,24.0,0.7,23.85,34.5,44.1,14.37
2018,6,27,19,30,38.0,10.0,0.7,23.7,11.0,13.47,0.0
2018,6,27,19,45,19.0,5.0,0.75,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.05,21.0,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.2,21.45,20.5,13.76,0.0
2018,6,28,5,30,190.0,26.0,1.3,21.8,39.0,20.4,6.42
2018,6,28,5,45,211.0,39.0,1.4,22.15,64.5,29.93,19.19
2018,6,28,6,0,232.0,52.0,1.5,22.5,90.0,38.95,27.63
2018,6,28,6,15,283.0,63.5,1.55,22.95,126.0,46.35,34.34
2018,6,28,6,30,334.0,75.0,1.6,23.4,162.0,65.34,41.72
2018,6,28,6,45,426.5,81.0,1.6,23.85,217.0,98.26,58.68
2018,6,28,7,0,519.0,87.0,1.6,24.3,272.0,140.07,86.27
2018,6,28,7,15,600.5,85.0,1.65,24.9,331.0,183.75,118.91
2018,6,28,7,30,682.0,83.0,1.7,25.5,390.0,236.31,160.72
2018,6,28,7,45,630.5,111.0,1.75,26.1,421.0,283.96,202.88
2018,6,28,8,0,579.0,139.0,1.8,26.7,452.0,326.31,239.38
2018,6,28,8,15,601.0,147.5,1.8,27.2,499.0,375.14,278.42
2018,6,28,8,30,623.0,156.0,1.8,27.7,546.0,425.74,317.72
2018,6,28,8,45,582.0,187.5,1.75,28.2,573.0,467.06,348.66
2018,6,28,9,0,541.0,219.0,1.7,28.7,600.0,503.61,374.74
2018,6,28,9,15,452.0,270.0,1.7,29.0,601.0,524.28,388.25
2018,6,28,9,30,363.0,321.0,1.7,29.3,602.0,537.48,395.59
2018,6,28,9,45,295.5,356.0,1.65,29.6,592.0,541.26,396.08
2018,6,28,10,0,228.0,391.0,1.6,29.9,582.0,539.92,392.62
2018,6,28,10,15,161.5,404.0,1.55,30.1,541.5,511.97,371.07
2018,6,28,10,30,95.0,417.0,1.5,30.3,501.0,478.37,345.46
2018,6,28,10,45,171.5,430.5,1.5,30.45,587.5,561.87,404.35
2018,6,28,11,0,248.0,444.0,1.5,30.6,674.0,650.69,464.56
2018,6,28,11,15,300.5,438.0,1.45,30.7,721.5,702.26,498.42
2018,6,28,11,30,353.0,432.0,1.4,30.8,769.0,755.47,533.02
2018,6,28,11,45,324.5,449.0,1.4,30.9,761.0,755.68,531.34
2018,6,28,12,0,296.0,466.0,1.4,31.0,753.0,753.89,528.89
2018,6,28,12,15,323.0,455.0,1.35,31.0,769.0,776.75,543.92
2018,6,28,12,30,350.0,444.0,1.3,31.0,785.0,798.85,558.13
2018,6,28,12,45,322.0,453.0,1.3,31.0,765.5,785.25,548.52
2018,6,28,13,0,294.0,462.0,1.3,31.0,746.0,770.1,538.28
2018,6,28,13,15,314.5,447.0,1.25,31.0,747.0,777.7,543.79
2018,6,28,13,30,335.0,432.0,1.2,31.0,748.0,783.75,548.12
2018,6,28,13,45,384.5,402.5,1.2,31.0,757.5,801.81,561.67
2018,6,28,14,0,434.0,373.0,1.2,31.0,767.0,823.77,577.38
2018,6,28,14,15,515.0,312.5,1.15,30.9,766.5,835.23,587.62
2018,6,28,14,30,596.0,252.0,1.1,30.8,766.0,843.55,595.91
2018,6,28,14,45,432.5,296.5,1.05,30.75,662.0,724.11,515.55
2018,6,28,15,0,269.0,341.0,1.0,30.7,558.0,605.57,434.51
2018,6,28,15,15,257.5,339.0,0.95,30.6,538.5,586.89,423.16
2018,6,28,15,30,246.0,337.0,0.9,30.5,519.0,568.03,410.73
2018,6,28,15,45,213.0,317.5,0.9,30.45,468.5,505.64,368.73
2018,6,28,16,0,180.0,298.0,0.9,30.4,418.0,452.34,332.4
2018,6,28,16,15,273.5,256.0,0.85,30.3,423.0,477.47,353.38
2018,6,28,16,30,367.0,214.0,0.8,30.2,428.0,487.24,362.61
2018,6,28,16,45,395.0,190.0,0.75,30.15,401.5,470.97,351.67
2018,6,28,17,0,423.0,166.0,0.7,30.1,375.0,444.58,333.44
2018,6,28,17,15,354.0,157.5,0.65,29.75,319.0,370.47,279.58
2018,6,28,17,30,285.0,149.0,0.6,29.4,263.0,308.77,233.84
2018,6,28,17,45,211.0,132.5,0.55,29.1,210.5,242.48,183.69
2018,6,28,18,0,137.0,116.0,0.5,28.8,158.0,179.41,135.25
2018,6,28,18,15,116.0,95.5,0.5,28.8,126.5,143.22,106.58
2018,6,28,18,30,95.0,75.0,0.5,28.8,95.0,109.11,79.03
2018,6,28,18,45,71.0,56.5,0.55,27.9,69.0,78.6,54.49
2018,6,28,19,0,47.0,38.0,0.6,27.0,43.0,50.53,31.7
2018,6,28,19,15,30.5,23.5,0.6,26.7,26.0,29.45,8.69
2018,6,28,19,30,14.0,9.0,0.6,26.4,9.0,10.19,0.0
2018,6,28,19,45,7.0,4.5,0.65,26.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.2,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.2,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.3,20.5,20.5,13.27,0.0
2018,6,29,5,30,206.0,25.0,1.4,20.9,39.0,20.21,5.94
2018,6,29,5,45,305.5,35.5,1.45,21.35,75.5,27.44,17.17
2018,6,29,6,0,405.0,46.0,1.5,21.8,112.0,34.18,23.63
2018,6,29,6,15,468.0,54.5,1.5,22.55,156.0,38.65,27.78
2018,6,29,6,30,531.0,63.0,1.5,23.3,200.0,59.68,33.62
2018,6,29,6,45,519.5,78.0,1.55,24.05,236.5,101.96,58.21
2018,6,29,7,0,508.0,93.0,1.6,24.8,273.0,143.33,89.15
2018,6,29,7,15,516.0,108.5,1.6,25.5,316.0,187.84,124.99
2018,6,29,7,30,524.0,124.0,1.6,26.2,359.0,233.57,162.85
2018,6,29,7,45,603.0,118.0,1.65,26.9,419.5,281.34,200.68
2018,6,29,8,0,682.0,112.0,1.7,27.6,480.0,337.69,245.37
2018,6,29,8,15,740.0,104.5,1.6,28.15,538.0,394.36,290.06
2018,6,29,8,30,798.0,97.0,1.5,28.7,596.0,453.43,335.47
2018,6,29,8,45,813.5,100.0,1.4,29.2,641.0,505.52,374.53
2018,6,29,9,0,829.0,103.0,1.3,29.7,686.0,560.13,413.75
2018,6,29,9,15,837.5,107.0,1.15,30.1,726.0,609.05,447.28
2018,6,29,9,30,846.0,111.0,1.0,30.5,766.0,657.18,478.76
2018,6,29,9,45,845.5,118.5,0.9,30.9,799.0,701.35,506.56
2018,6,29,10,0,845.0,126.0,0.8,31.3,832.0,743.59,530.66
2018,6,29,10,15,840.5,135.0,0.75,31.6,859.0,782.07,552.61
2018,6,29,10,30,836.0,144.0,0.7,31.9,886.0,818.06,572.61
2018,6,29,10,45,701.0,233.5,0.65,32.2,867.0,821.48,571.81
2018,6,29,11,0,566.0,323.0,0.6,32.5,848.0,813.63,561.19
2018,6,29,11,15,506.5,363.0,0.65,32.65,839.0,817.0,561.79
2018,6,29,11,30,447.0,403.0,0.7,32.8,830.0,816.0,559.47
2018,6,29,11,45,451.5,409.5,0.7,33.0,844.5,839.4,573.18
2018,6,29,12,0,456.0,416.0,0.7,33.2,859.0,861.5,585.7
2018,6,29,12,15,419.5,426.5,0.75,33.3,834.5,845.91,575.6
2018,6,29,12,30,383.0,437.0,0.8,33.4,810.0,824.45,562.37
2018,6,29,12,45,388.0,430.0,0.85,33.5,806.0,827.79,565.55
2018,6,29,13,0,393.0,423.0,0.9,33.6,802.0,829.53,567.49
2018,6,29,13,15,373.0,424.0,0.95,33.6,780.0,812.76,557.61
2018,6,29,13,30,353.0,425.0,1.0,33.6,758.0,794.54,546.97
2018,6,29,13,45,377.0,405.5,1.05,33.55,754.0,797.53,551.09
2018,6,29,14,0,401.0,386.0,1.1,33.5,750.0,804.66,557.47
2018,6,29,14,15,448.5,354.5,1.1,33.4,750.5,814.22,565.81
2018,6,29,14,30,496.0,323.0,1.1,33.3,751.0,820.24,571.94
2018,6,29,14,45,506.0,303.5,1.15,33.2,725.5,799.9,561.23
2018,6,29,15,0,516.0,284.0,1.2,33.1,700.0,777.19,549.15
2018,6,29,15,15,526.0,262.5,1.25,32.95,668.5,749.99,534.17
2018,6,29,15,30,536.0,241.0,1.3,32.8,637.0,720.37,517.36
2018,6,29,15,45,587.0,205.0,1.35,32.6,615.0,709.31,513.53
2018,6,29,16,0,638.0,169.0,1.4,32.4,593.0,690.48,504.17
2018,6,29,16,15,655.5,151.0,1.4,32.1,559.0,659.8,485.4
2018,6,29,16,30,673.0,133.0,1.4,31.8,525.0,625.92,464.01
2018,6,29,16,45,646.5,128.0,1.4,31.55,477.0,573.88,428.51
2018,6,29,17,0,620.0,123.0,1.4,31.3,429.0,522.7,392.74
2018,6,29,17,15,580.5,117.0,1.3,30.85,378.5,464.24,350.46
2018,6,29,17,30,541.0,111.0,1.2,30.4,328.0,408.44,308.98
2018,6,29,17,45,500.0,101.5,1.15,29.95,280.0,349.11,263.93
2018,6,29,18,0,459.0,92.0,1.1,29.5,232.0,295.9,222.13
2018,6,29,18,15,401.5,81.5,1.1,29.5,187.5,239.41,176.7
2018,6,29,18,30,344.0,71.0,1.1,29.5,143.0,188.73,135.2
2018,6,29,18,45,265.5,57.0,0.9,27.9,103.5,134.94,92.51
2018,6,29,19,0,187.0,43.0,0.7,26.3,64.0,89.7,56.69
2018,6,29,19,15,108.5,26.5,0.7,25.95,37.5,45.85,15.09
2018,6,29,19,30,30.0,10.0,0.7,25.6,11.0,12.73,0.0
2018,6,29,19,45,15.0,5.0,0.7,25.3,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.7,21.65,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.8,22.15,14.5,12.29,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,21.2,5.93
2018,6,30,5,45,92.0,40.5,0.95,23.0,53.0,33.2,21.74
2018,6,30,6,0,130.0,57.0,1.0,23.4,78.0,45.89,33.37
2018,6,30,6,15,185.5,74.0,0.95,24.1,115.5,58.52,44.52
2018,6,30,6,30,241.0,91.0,0.9,24.8,153.0,79.03,54.63
2018,6,30,6,45,327.5,102.5,0.8,25.5,206.5,106.74,68.86
2018,6,30,7,0,414.0,114.0,0.7,26.2,260.0,148.19,96.12
2018,6,30,7,15,473.5,120.0,0.65,26.85,312.5,189.36,126.42
2018,6,30,7,30,533.0,126.0,0.6,27.5,365.0,236.89,163.04
2018,6,30,7,45,594.0,125.5,0.55,28.2,421.5,284.78,200.37
2018,6,30,8,0,655.0,125.0,0.5,28.9,478.0,339.17,242.35
2018,6,30,8,15,678.5,130.0,0.5,29.35,525.5,389.39,281.43
2018,6,30,8,30,702.0,135.0,0.5,29.8,573.0,441.43,320.65
2018,6,30,8,45,686.5,152.0,0.5,30.25,607.0,486.29,353.45
2018,6,30,9,0,671.0,169.0,0.5,30.7,641.0,528.8,383.32
2018,6,30,9,15,602.5,214.0,0.5,31.0,656.5,562.9,405.73
2018,6,30,9,30,534.0,259.0,0.5,31.3,672.0,589.76,422.25
2018,6,30,9,45,494.0,290.0,0.5,31.65,686.0,616.5,438.44
2018,6,30,10,0,454.0,321.0,0.5,32.0,700.0,639.05,451.33
2018,6,30,10,15,430.5,345.0,0.55,32.25,715.0,663.84,466.45
2018,6,30,10,30,407.0,369.0,0.6,32.5,730.0,686.0,479.6
2018,6,30,10,45,418.5,378.5,0.6,32.8,758.0,721.5,501.19
2018,6,30,11,0,430.0,388.0,0.6,33.1,786.0,756.65,522.05
2018,6,30,11,15,454.5,392.5,0.6,33.3,820.0,798.22,547.12
2018,6,30,11,30,479.0,397.0,0.6,33.5,854.0,839.68,571.67
2018,6,30,11,45,456.5,407.5,0.6,33.7,846.5,842.06,571.38
2018,6,30,12,0,434.0,418.0,0.6,33.9,839.0,842.1,570.18
2018,6,30,12,15,426.5,421.5,0.6,34.0,836.0,847.79,573.14
2018,6,30,12,30,419.0,425.0,0.6,34.1,833.0,851.68,574.98
2018,6,30,12,45,422.0,421.5,0.65,34.25,830.5,857.33,579.05
2018,6,30,13,0,425.0,418.0,0.7,34.4,828.0,861.21,582.09
2018,6,30,13,15,498.5,367.0,0.7,34.45,841.5,886.11,599.77
2018,6,30,13,30,572.0,316.0,0.7,34.5,855.0,907.8,615.23
2018,6,30,13,45,647.0,264.0,0.7,34.5,861.5,927.99,629.96
2018,6,30,14,0,722.0,212.0,0.7,34.5,868.0,942.68,639.4
2018,6,30,14,15,679.0,229.0,0.7,34.45,831.0,909.88,620.49
2018,6,30,14,30,636.0,246.0,0.7,34.4,794.0,875.74,600.74
2018,6,30,14,45,700.5,201.5,0.7,34.35,783.5,877.17,603.58
2018,6,30,15,0,765.0,157.0,0.7,34.3,773.0,869.36,599.95
2018,6,30,15,15,750.0,153.5,0.7,34.15,733.5,832.31,578.77
2018,6,30,15,30,735.0,150.0,0.7,34.0,694.0,796.34,558.38
2018,6,30,15,45,739.5,138.0,0.7,33.85,657.5,760.77,537.98
2018,6,30,16,0,744.0,126.0,0.7,33.7,621.0,725.31,517.36
2018,6,30,16,15,722.0,123.5,0.75,33.5,575.0,679.76,490.54
2018,6,30,16,30,700.0,121.0,0.8,33.3,529.0,632.15,460.74
2018,6,30,16,45,671.5,117.0,0.8,33.15,480.0,578.77,425.16
2018,6,30,17,0,643.0,113.0,0.8,33.0,431.0,526.38,389.25
2018,6,30,17,15,586.0,111.5,0.75,32.5,376.5,461.79,343.62
2018,6,30,17,30,529.0,110.0,0.7,32.0,322.0,401.43,299.77
2018,6,30,17,45,494.5,99.5,0.7,31.5,276.0,344.59,257.55
2018,6,30,18,0,460.0,89.0,0.7,31.0,230.0,293.25,217.89
2018,6,30,18,15,397.5,79.0,0.7,31.0,184.5,235.41,172.06
2018,6,30,18,30,335.0,69.0,0.7,31.0,139.0,183.92,130.55
2018,6,30,18,45,267.0,55.5,0.65,29.45,102.0,133.8,90.89
2018,6,30,19,0,199.0,42.0,0.6,27.9,65.0,91.12,56.92
2018,6,30,19,15,118.5,26.5,0.6,27.55,38.5,49.01,16.25
2018,6,30,19,30,38.0,11.0,0.6,27.2,12.0,14.49,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.85,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,56.5,13.0,0.45,23.6,16.5,12.78,0.0
2018,7,1,5,30,108.0,25.0,0.5,24.0,32.0,19.64,4.5
2018,7,1,5,45,207.5,39.0,0.5,24.4,67.0,30.04,18.99
2018,7,1,6,0,307.0,53.0,0.5,24.8,102.0,39.94,28.15
2018,7,1,6,15,381.5,63.0,0.45,25.5,146.0,46.16,33.79
2018,7,1,6,30,456.0,73.0,0.4,26.2,190.0,65.38,39.76
2018,7,1,6,45,508.5,80.0,0.35,26.9,237.5,101.61,57.72
2018,7,1,7,0,561.0,87.0,0.3,27.6,285.0,143.88,85.88
2018,7,1,7,15,598.5,93.0,0.3,28.15,334.0,188.33,119.77
2018,7,1,7,30,636.0,99.0,0.3,28.7,383.0,236.88,158.41
2018,7,1,7,45,664.5,103.5,0.35,29.25,432.0,285.34,197.71
2018,7,1,8,0,693.0,108.0,0.4,29.8,481.0,336.54,238.59
2018,7,1,8,15,713.5,112.5,0.5,30.15,527.5,387.02,278.64
2018,7,1,8,30,734.0,117.0,0.6,30.5,574.0,441.25,320.29
2018,7,1,8,45,750.5,120.0,0.65,30.85,618.0,490.73,357.21
2018,7,1,9,0,767.0,123.0,0.7,31.2,662.0,540.79,393.45
2018,7,1,9,15,778.5,126.5,0.75,31.45,701.5,588.65,427.29
2018,7,1,9,30,790.0,130.0,0.8,31.7,741.0,636.15,459.97
2018,7,1,9,45,798.0,133.5,0.85,31.95,775.5,680.66,489.84
2018,7,1,10,0,806.0,137.0,0.9,32.2,810.0,724.07,517.63
2018,7,1,10,15,812.5,140.0,0.95,32.35,839.0,764.57,542.72
2018,7,1,10,30,819.0,143.0,1.0,32.5,868.0,803.49,566.6
2018,7,1,10,45,823.5,144.0,1.05,32.65,890.0,835.4,585.9
2018,7,1,11,0,828.0,145.0,1.1,32.8,912.0,866.28,604.55
2018,7,1,11,15,831.0,146.5,1.1,32.9,928.0,894.07,620.62
2018,7,1,11,30,834.0,148.0,1.1,33.0,944.0,919.42,635.17
2018,7,1,11,45,723.5,215.0,1.15,33.1,910.5,905.81,626.75
2018,7,1,12,0,613.0,282.0,1.2,33.2,877.0,880.6,610.36
2018,7,1,12,15,586.5,296.5,1.2,33.25,866.5,880.35,609.57
2018,7,1,12,30,560.0,311.0,1.2,33.3,856.0,877.67,607.01
2018,7,1,12,45,520.5,326.5,1.2,33.35,831.0,860.48,595.34
2018,7,1,13,0,481.0,342.0,1.2,33.4,806.0,840.92,582.33
2018,7,1,13,15,448.0,357.5,1.2,33.35,785.0,825.87,572.48
2018,7,1,13,30,415.0,373.0,1.2,33.3,764.0,809.16,561.53
2018,7,1,13,45,476.5,327.5,1.2,33.3,767.0,822.61,572.86
2018,7,1,14,0,538.0,282.0,1.2,33.3,770.0,832.38,581.62
2018,7,1,14,15,552.5,269.5,1.2,33.2,758.0,829.01,580.66
2018,7,1,14,30,567.0,257.0,1.2,33.1,746.0,821.49,577.32
2018,7,1,14,45,443.0,284.0,1.2,33.0,657.0,721.22,511.36
2018,7,1,15,0,319.0,311.0,1.2,32.9,568.0,619.5,443.36
2018,7,1,15,15,414.0,266.5,1.2,32.75,583.0,655.98,472.13
2018,7,1,15,30,509.0,222.0,1.2,32.6,598.0,677.67,489.83
2018,7,1,15,45,449.0,225.0,1.15,32.45,542.5,615.31,447.4
2018,7,1,16,0,389.0,228.0,1.1,32.3,487.0,555.67,406.79
2018,7,1,16,15,383.0,210.5,1.1,32.1,450.0,517.77,382.21
2018,7,1,16,30,377.0,193.0,1.1,31.9,413.0,479.29,356.49
2018,7,1,16,45,303.0,167.0,1.1,31.7,333.5,379.52,285.55
2018,7,1,17,0,229.0,141.0,1.1,31.5,254.0,292.65,221.98
2018,7,1,17,15,291.0,122.0,1.05,31.1,249.5,303.0,230.89
2018,7,1,17,30,353.0,103.0,1.0,30.7,245.0,300.18,228.75
2018,7,1,17,45,414.5,92.0,0.9,30.3,236.0,299.16,226.65
2018,7,1,18,0,476.0,81.0,0.8,29.9,227.0,293.68,219.71
2018,7,1,18,15,405.5,71.5,0.8,29.9,179.5,230.27,169.09
2018,7,1,18,30,335.0,62.0,0.8,29.9,132.0,176.39,125.56
2018,7,1,18,45,249.5,50.0,0.7,28.65,94.5,123.37,83.75
2018,7,1,19,0,164.0,38.0,0.6,27.4,57.0,79.66,49.63
2018,7,1,19,15,102.0,24.0,0.6,27.15,34.0,42.1,13.12
2018,7,1,19,30,40.0,10.0,0.6,26.9,11.0,13.71,0.0
2018,7,1,19,45,20.0,5.0,0.6,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.6,4.5,4.42,0.0
2018,7,2,5,30,6.0,8.0,0.5,23.9,8.0,7.77,0.0
2018,7,2,5,45,13.5,22.0,0.55,24.2,23.5,21.38,11.89
2018,7,2,6,0,21.0,36.0,0.6,24.5,39.0,34.16,23.32
2018,7,2,6,15,14.5,43.0,0.6,24.9,45.5,40.82,29.33
2018,7,2,6,30,8.0,50.0,0.6,25.3,52.0,48.5,34.0
2018,7,2,6,45,4.5,67.0,0.6,25.65,68.0,64.77,47.17
2018,7,2,7,0,1.0,84.0,0.6,26.0,84.0,80.44,59.75
2018,7,2,7,15,27.0,127.0,0.6,26.5,139.0,121.74,91.19
2018,7,2,7,30,53.0,170.0,0.6,27.0,194.0,167.63,125.62
2018,7,2,7,45,64.0,195.0,0.6,27.45,227.0,197.23,147.57
2018,7,2,8,0,75.0,220.0,0.6,27.9,260.0,228.24,170.37
2018,7,2,8,15,157.0,240.0,0.5,28.4,334.5,282.0,208.85
2018,7,2,8,30,239.0,260.0,0.4,28.9,409.0,344.56,253.27
2018,7,2,8,45,284.5,274.0,0.35,29.4,464.0,394.68,288.27
2018,7,2,9,0,330.0,288.0,0.3,29.9,519.0,449.02,325.51
2018,7,2,9,15,252.0,325.5,0.3,30.2,508.0,454.29,327.47
2018,7,2,9,30,174.0,363.0,0.3,30.5,497.0,453.82,325.24
2018,7,2,9,45,182.5,380.5,0.25,30.75,527.0,485.99,346.11
2018,7,2,10,0,191.0,398.0,0.2,31.0,557.0,518.61,366.57
2018,7,2,10,15,211.0,411.0,0.3,31.2,592.5,556.28,391.76
2018,7,2,10,30,231.0,424.0,0.4,31.4,628.0,595.01,417.43
2018,7,2,10,45,450.0,329.0,0.45,31.6,740.5,700.64,491.17
2018,7,2,11,0,669.0,234.0,0.5,31.8,853.0,816.73,568.51
2018,7,2,11,15,746.5,192.5,0.55,31.85,895.0,865.2,597.21
2018,7,2,11,30,824.0,151.0,0.6,31.9,937.0,912.74,625.73
2018,7,2,11,45,703.0,221.0,0.6,31.95,896.0,892.14,612.26
2018,7,2,12,0,582.0,291.0,0.6,32.0,855.0,859.34,590.35
2018,7,2,12,15,399.5,340.5,0.6,32.0,728.0,741.2,513.38
2018,7,2,12,30,217.0,390.0,0.6,32.0,601.0,612.51,427.58
