Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,45,176.5,421.5,0.6,32.0,592.5,602.69,420.98
2018,7,2,13,0,136.0,453.0,0.6,32.0,584.0,596.73,415.58
2018,7,2,13,15,206.0,448.0,0.6,32.0,643.5,663.66,461.05
2018,7,2,13,30,276.0,443.0,0.6,32.0,703.0,736.26,508.27
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,719.87,497.61
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,702.3,487.24
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,595.98,418.45
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,498.25,353.72
2018,7,2,14,45,116.0,351.5,0.6,31.85,448.5,472.38,337.38
2018,7,2,15,0,103.0,340.0,0.6,31.8,423.0,446.6,320.32
2018,7,2,15,15,124.5,321.0,0.6,31.75,416.5,443.52,319.89
2018,7,2,15,30,146.0,302.0,0.6,31.7,410.0,438.73,318.07
2018,7,2,15,45,235.0,279.0,0.55,31.6,440.5,490.28,356.33
2018,7,2,16,0,324.0,256.0,0.5,31.5,471.0,527.43,383.66
2018,7,2,16,15,489.0,193.0,0.5,31.4,491.0,578.13,422.09
2018,7,2,16,30,654.0,130.0,0.5,31.3,511.0,610.12,446.87
2018,7,2,16,45,643.0,121.5,0.5,31.25,468.0,565.36,416.28
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,520.12,385.32
2018,7,2,17,15,599.5,106.5,0.5,30.8,376.5,464.57,346.45
2018,7,2,17,30,567.0,100.0,0.5,30.4,328.0,411.01,307.73
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,353.29,264.29
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,299.27,222.35
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,240.63,175.91
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,189.9,134.78
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,136.53,92.57
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,91.5,56.82
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,49.48,15.95
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,15.28,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,12.29,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,18.86,2.81
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,29.71,18.54
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,40.03,28.1
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,47.43,34.74
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,66.0,41.27
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,102.34,59.71
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,144.02,87.64
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,187.92,121.16
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,235.81,159.39
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,283.21,197.98
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,333.14,238.07
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,383.0,277.46
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,434.34,316.8
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,483.72,353.84
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,533.59,390.13
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,581.41,423.93
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,630.64,457.68
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,675.39,488.01
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,719.44,517.24
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,724.25,517.55
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,721.16,512.64
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,756.5,535.46
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,791.44,557.35
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,837.73,586.66
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,882.29,613.31
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,922.39,636.78
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,961.19,659.25
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,975.62,667.15
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,987.23,673.69
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,984.14,671.53
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,977.96,667.77
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,978.66,669.07
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,976.33,668.56
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,960.46,659.48
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,942.01,649.03
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,935.12,646.44
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,924.83,641.69
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,897.92,626.32
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,868.8,609.64
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,834.39,589.63
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,798.27,568.38
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,759.4,545.2
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,717.16,519.48
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,669.42,489.24
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,621.64,457.51
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,568.73,421.78
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,516.9,385.79
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,460.04,344.77
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,405.65,304.48
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,344.47,258.35
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,290.25,216.18
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,234.15,171.5
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,183.78,130.68
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,129.52,88.18
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,83.74,52.4
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,42.04,12.77
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,10.59,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,12.29,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,18.9,2.09
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,29.76,18.63
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,40.08,28.26
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,46.7,34.28
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,64.02,40.06
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,100.13,58.24
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,141.02,85.87
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,184.54,118.63
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,234.07,158.08
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,282.47,198.13
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,333.89,240.23
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,381.85,279.36
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,428.65,316.32
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,465.7,344.41
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,493.53,364.26
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,552.9,407.84
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,620.15,456.07
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,671.72,491.99
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,723.79,527.15
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,745.3,539.7
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,760.96,548.09
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,780.04,558.67
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,795.09,566.39
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,799.54,566.56
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,799.08,563.57
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,819.1,576.19
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,837.98,587.81
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,811.77,568.59
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,782.23,547.51
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,863.75,604.03
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,944.79,657.31
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,961.02,666.78
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,969.97,672.52
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,956.66,664.2
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,937.04,652.27
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,902.48,631.97
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,866.52,610.75
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,865.54,611.5
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,859.5,608.83
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,790.4,566.05
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,723.37,522.29
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,675.0,491.64
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,629.36,461.98
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,625.98,462.16
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,613.21,455.3
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,564.57,422.11
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,516.14,388.36
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,460.17,347.8
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,406.32,307.68
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,346.97,262.41
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,294.04,220.74
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,236.64,174.63
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,185.12,132.52
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,128.4,87.96
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,78.94,49.57
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,41.17,12.5
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,10.5,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,11.3,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,18.08,0.86
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,28.97,17.85
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,39.32,27.51
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,46.35,33.89
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,62.88,39.75
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,97.56,58.9
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,131.6,83.49
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,165.6,112.7
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,197.65,140.7
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,228.23,166.7
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,256.59,189.74
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,281.82,208.74
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,304.84,225.34
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,364.21,268.04
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,428.43,313.46
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,474.16,344.85
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,521.99,377.2
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,545.96,391.8
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,567.18,404.33
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,592.15,419.43
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,616.41,433.73
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,608.5,426.09
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,596.35,415.97
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,631.59,438.71
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,669.64,462.44
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,654.47,451.69
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,637.99,440.74
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,709.67,487.92
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,786.99,536.15
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,785.43,533.4
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,782.1,530.65
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,812.77,550.8
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,840.83,568.75
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,845.72,572.42
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,849.73,575.89
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,761.37,520.49
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,668.8,462.1
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,614.2,427.72
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,561.04,393.15
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,652.53,459.43
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,726.8,511.44
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,728.25,513.75
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,721.12,511.66
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,606.34,437.38
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,495.91,362.6
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,365.62,271.08
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,251.32,187.05
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,250.2,187.96
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,250.02,188.33
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,247.66,186.54
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,243.55,182.11
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,210.1,154.26
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,175.85,124.9
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,131.56,89.1
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,92.59,57.14
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,49.74,14.94
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,15.38,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,10.32,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,17.67,0.0
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,30.09,18.74
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,42.12,29.96
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,55.96,42.16
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,74.63,52.43
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,105.12,70.55
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,140.67,94.98
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,177.57,123.48
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,216.09,154.01
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,248.62,181.3
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,276.74,204.1
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,311.13,230.16
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,340.71,251.78
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,381.46,280.74
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,421.18,308.25
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,472.36,343.89
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,527.38,381.39
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,569.29,408.89
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,612.56,436.79
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,665.96,472.56
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,723.44,510.22
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,742.41,520.66
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,758.95,529.8
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,722.3,503.4
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,681.27,474.32
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,631.0,440.78
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,573.99,402.42
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,472.22,334.37
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,362.88,259.13
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,262.49,188.93
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,159.0,113.88
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,121.23,86.2
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,83.5,57.95
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,80.55,55.86
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,77.59,53.71
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,73.19,50.49
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,68.8,47.28
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,63.45,43.32
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,58.1,39.35
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,55.18,37.25
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,52.26,35.15
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,45.47,30.02
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,38.68,24.86
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,34.31,21.57
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,29.95,18.24
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,26.08,15.26
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,22.21,12.26
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,18.82,9.61
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,15.44,6.93
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,13.02,5.01
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,10.61,3.06
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,8.68,1.47
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,6.75,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,5.78,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,4.82,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,3.45,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,2.06,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,5.9,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,11.58,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,25.54,15.14
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,39.0,27.62
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,54.45,41.45
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,70.02,52.41
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,87.84,66.92
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,106.44,81.8
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,108.71,83.6
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,110.07,84.6
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,78.73,58.95
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,45.42,31.67
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,89.64,67.32
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,133.36,101.89
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,187.73,144.22
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,242.77,186.25
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,272.06,207.93
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,304.37,231.7
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,351.68,266.48
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,400.54,301.82
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,432.62,324.47
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,465.55,347.56
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,485.89,361.26
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,506.28,374.95
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,555.8,410.05
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,605.28,444.5
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,682.54,499.09
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,759.69,552.27
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,822.36,595.77
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,883.01,637.31
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,926.27,668.05
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,968.68,696.66
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,977.1,701.27
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,978.1,701.53
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,977.48,701.38
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,973.12,698.96
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,953.67,686.96
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,931.5,673.4
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,918.04,665.98
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,895.68,652.71
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,862.16,632.39
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,830.95,613.53
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,789.59,587.28
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,746.98,559.96
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,667.96,507.11
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,592.62,453.17
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,527.81,406.77
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,469.2,363.64
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,410.55,319.44
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,355.43,276.92
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,298.51,232.2
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,245.7,189.73
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,202.56,153.68
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,161.8,118.83
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,116.6,81.64
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,77.75,49.62
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,41.52,11.39
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,14.0,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,11.3,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,18.22,0.0
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,26.4,16.18
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,33.2,23.17
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,36.38,26.35
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,49.4,29.36
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,89.7,47.27
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,136.35,78.68
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,187.2,119.38
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,239.13,163.49
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,291.83,209.3
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,347.16,256.79
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,400.77,302.13
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,458.53,349.19
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,512.41,391.9
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,566.66,433.45
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,618.35,471.65
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,669.49,508.16
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,717.17,540.31
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,763.6,569.52
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,805.87,595.96
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,846.18,620.75
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,883.16,642.59
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,917.71,662.56
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,947.78,679.67
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,975.06,694.88
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,998.02,707.86
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,1017.91,718.94
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,1033.17,726.87
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,1045.19,732.85
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,1052.4,736.65
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,1056.23,738.54
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,1054.65,736.88
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,1049.67,733.3
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,1040.31,727.9
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,1027.64,720.62
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,1009.27,710.22
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,987.81,698.0
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,960.91,681.95
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,931.25,664.19
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,898.3,645.14
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,863.04,624.47
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,822.0,599.68
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,779.22,573.45
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,731.59,544.08
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,683.04,513.53
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,633.25,480.45
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,580.34,442.81
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,523.17,401.12
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,467.25,358.91
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,407.08,311.85
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,349.74,265.39
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,285.75,212.6
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,227.46,163.39
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,169.4,115.42
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,119.51,73.54
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,63.94,17.43
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,22.46,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,10.32,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,17.1,0.0
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,24.05,14.16
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,30.51,20.79
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,33.44,23.7
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,45.98,26.41
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,91.28,46.82
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,138.92,78.38
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,188.79,117.88
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,242.25,162.87
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,295.88,208.92
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,351.78,256.21
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,410.28,304.43
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,466.51,349.46
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,520.18,391.11
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,573.98,431.36
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,625.97,468.94
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,677.07,504.61
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,724.31,535.52
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,769.88,563.22
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,812.73,588.66
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,853.65,612.37
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,891.2,634.15
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,926.36,654.19
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,957.12,670.86
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,985.1,685.65
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,1007.76,697.08
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,1027.34,706.62
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,1041.81,713.4
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,1052.98,718.29
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,1060.3,720.99
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,1064.22,721.81
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,1062.7,720.74
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,1057.74,717.86
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,1047.88,711.4
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,1034.68,703.14
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,1014.77,692.37
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,991.79,679.87
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,965.46,664.33
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,936.38,647.18
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,901.87,628.13
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,865.08,607.52
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,823.32,583.44
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,779.93,558.01
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,731.08,528.6
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,681.4,498.1
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,632.02,466.01
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,579.53,429.6
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,521.46,389.07
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,464.73,348.0
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,403.47,302.02
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,345.36,256.65
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,284.26,207.3
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,227.88,160.51
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,166.88,111.61
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,115.39,69.65
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,60.98,15.01
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,20.37,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,10.81,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,17.45,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,26.74,15.94
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,36.37,25.37
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,40.69,29.51
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,52.24,32.77
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,91.83,50.37
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,137.17,80.12
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,183.24,115.5
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,233.37,156.4
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,284.34,198.94
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,340.57,245.08
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,393.42,288.15
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,447.81,331.19
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,500.32,371.45
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,553.41,410.79
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,603.32,446.59
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,654.23,481.85
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,700.88,513.13
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,746.48,541.36
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,784.89,564.17
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,820.79,585.03
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,855.92,605.22
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,888.87,623.74
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,907.0,632.86
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,925.14,642.1
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,957.05,659.64
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,982.68,673.02
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,948.87,651.08
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,901.53,619.04
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,948.62,650.39
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,988.7,673.57
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,1011.15,685.62
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,1024.33,692.42
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,1013.99,686.56
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,1000.49,679.24
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,982.05,669.24
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,960.74,657.61
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,933.65,641.83
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,904.0,624.54
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,869.83,605.38
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,833.63,584.81
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,796.61,563.63
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,753.77,538.41
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,706.72,509.59
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,658.99,479.89
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,605.47,444.72
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,552.39,408.52
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,497.04,369.33
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,442.12,329.22
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,382.12,284.34
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,325.55,240.47
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,265.05,192.27
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,210.29,147.53
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,152.52,101.51
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,103.93,62.5
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,54.8,12.12
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,17.74,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,9.83,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,15.78,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,26.36,15.31
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,36.41,25.09
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,43.96,31.96
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,56.61,37.3
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,92.4,54.13
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,131.95,80.17
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,176.24,112.44
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,227.64,152.26
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,276.26,191.84
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,327.53,232.98
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,377.28,272.5
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,427.84,311.28
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,467.44,340.78
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,500.07,363.77
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,553.49,401.52
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,610.28,440.5
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,660.84,474.53
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,714.3,509.72
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,756.63,536.31
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,798.18,561.59
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,832.79,581.75
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,865.48,600.59
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,893.28,617.14
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,918.52,632.14
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,933.44,640.78
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,945.07,647.62
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,967.85,661.54
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,988.2,673.91
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,993.74,676.8
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,996.27,678.15
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,994.76,678.26
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,990.23,676.68
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,935.84,644.23
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,875.07,605.38
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,840.88,584.75
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,805.72,563.02
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,824.95,579.37
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,835.98,588.87
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,695.92,495.85
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,561.72,403.25
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,391.94,286.24
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,230.97,169.2
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,284.27,210.92
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,326.65,243.32
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,304.82,227.74
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,282.86,212.11
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,307.55,231.89
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,317.66,239.67
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,292.44,219.96
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,259.45,193.59
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,209.88,153.93
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,164.46,116.93
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,115.82,78.64
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,72.06,44.24
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,35.49,5.96
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,6.57,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,6.88,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,12.83,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,28.47,16.84
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,44.33,31.78
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,56.69,42.93
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,71.12,51.45
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,103.08,71.16
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,139.44,96.78
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,175.11,123.69
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,214.24,154.38
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,242.29,178.64
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,266.63,199.22
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,279.44,210.34
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,281.17,211.76
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,357.61,268.5
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,448.58,334.95
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,521.16,387.62
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,603.88,446.42
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,648.56,476.18
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,693.14,505.32
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,732.33,530.38
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,770.52,554.23
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,804.97,575.1
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,837.89,594.55
