Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,865.88,610.54
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,891.94,625.2
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,913.56,637.52
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,932.9,648.47
2018,7,12,12,15,727.0,229.5,1.4,32.6,932.5,950.06,658.39
2018,7,12,12,30,742.0,219.0,1.4,32.7,938.0,964.83,666.91
2018,7,12,12,45,714.5,230.0,1.4,32.8,919.0,956.6,661.55
2018,7,12,13,0,687.0,241.0,1.4,32.9,900.0,945.43,654.75
2018,7,12,13,15,570.0,287.0,1.45,32.9,829.0,877.25,611.67
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,806.8,565.6
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,718.08,506.06
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,629.95,445.45
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,722.68,513.61
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,808.92,574.64
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,839.53,597.58
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,860.48,612.54
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,825.33,591.39
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,788.64,569.55
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,747.33,544.29
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,705.19,517.76
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,657.35,486.61
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,609.51,454.73
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,557.24,418.77
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,505.99,382.58
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,448.57,340.82
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,396.32,301.68
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,338.68,257.45
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,284.9,215.01
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,228.36,169.47
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,177.75,128.06
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,125.68,86.54
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,78.72,48.99
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,40.52,6.4
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,10.15,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,7.37,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,12.79,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,12.85,4.5
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,12.76,5.21
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,13.65,6.17
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,13.5,6.11
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,31.85,20.8
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,50.23,35.85
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,71.5,52.99
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,92.13,69.27
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,112.63,85.12
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,133.32,100.85
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,139.03,104.7
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,144.67,108.48
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,171.33,128.4
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,198.83,148.64
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,259.11,193.28
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,323.14,239.55
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,440.88,325.28
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,569.84,415.44
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,624.09,451.86
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,681.85,490.55
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,729.01,520.87
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,776.94,551.25
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,802.49,566.3
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,826.53,580.44
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,839.96,587.76
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,851.52,593.98
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,884.67,616.59
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,916.73,638.16
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,904.32,628.34
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,889.33,617.41
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,919.87,639.43
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,948.37,659.58
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,908.55,632.86
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,869.05,606.79
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,845.82,592.9
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,820.74,577.63
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,815.22,577.19
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,807.61,575.14
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,780.54,559.24
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,751.17,541.85
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,739.72,536.69
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,722.29,526.76
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,677.99,498.86
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,632.88,469.45
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,579.12,433.07
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,526.16,396.21
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,450.7,341.49
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,379.67,288.76
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,308.42,234.51
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,244.79,185.04
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,199.8,148.6
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,157.58,113.54
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,114.73,79.02
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,74.56,46.14
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,38.81,4.56
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,10.52,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,8.85,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,15.19,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,29.61,17.6
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,43.59,31.42
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,51.78,39.02
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,64.2,49.93
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,97.6,61.84
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,135.75,86.85
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,178.11,117.75
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,226.89,155.55
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,274.18,193.57
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,325.02,233.8
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,374.74,272.97
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,426.55,312.55
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,476.35,349.77
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,527.14,386.56
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,576.41,421.22
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,626.5,455.41
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,669.27,483.39
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,709.23,508.84
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,731.37,521.1
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,748.56,529.93
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,723.32,509.83
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,688.58,483.7
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,783.75,547.45
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,885.41,610.32
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,889.57,610.54
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,890.15,609.37
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,938.3,638.34
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,982.02,663.03
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,978.81,660.2
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,972.46,656.31
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,947.55,641.77
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,916.18,623.19
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,863.67,589.04
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,812.34,555.3
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,812.73,558.53
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,809.55,558.97
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,750.85,521.5
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,686.39,480.47
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,737.98,519.67
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,774.02,546.36
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,709.92,505.35
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,645.81,463.77
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,601.78,436.33
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,557.36,407.71
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,542.77,399.93
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,518.56,384.55
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,457.53,341.64
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,399.68,299.86
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,329.76,247.63
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,269.05,200.91
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,229.82,168.41
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,192.16,135.83
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,135.78,91.31
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,90.24,54.77
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,44.42,3.79
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,10.32,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,8.36,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,16.71,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,25.32,13.93
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,36.66,25.35
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,45.01,33.0
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,55.15,41.89
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,90.02,53.42
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,130.62,79.16
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,173.54,111.84
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,219.47,148.87
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,264.72,187.32
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,306.63,222.16
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,351.8,257.64
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,397.84,292.58
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,442.57,325.19
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,485.75,355.25
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,542.61,395.3
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,605.66,438.49
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,648.62,465.65
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,689.59,490.76
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,718.77,507.66
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,743.68,521.5
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,770.45,536.6
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,794.1,549.45
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,804.88,554.06
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,812.43,556.76
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,841.91,576.04
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,870.75,594.58
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,861.2,585.91
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,848.31,575.66
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,869.18,590.01
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,888.33,602.96
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,873.05,593.39
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,855.82,583.05
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,881.2,601.94
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,904.06,618.71
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,908.78,623.15
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,908.16,623.79
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,884.48,610.43
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,861.54,597.78
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,829.56,579.81
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,793.02,558.88
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,715.13,509.55
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,638.91,458.84
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,560.39,406.59
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,481.12,352.42
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,482.76,356.15
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,469.8,348.53
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,371.5,277.83
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,277.82,209.03
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,217.04,163.45
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,161.31,120.54
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,162.42,119.45
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,161.8,115.26
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,112.03,75.78
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,72.82,44.25
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,36.82,0.6
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,8.57,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.95,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,5.9,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,11.57,3.16
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,17.36,9.0
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,20.26,11.77
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,23.15,14.41
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,31.85,20.71
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,40.56,27.81
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,51.69,36.72
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,62.83,45.47
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,102.74,76.87
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,142.18,107.09
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,215.66,161.95
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,295.96,220.85
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,348.91,258.92
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,406.18,299.67
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,431.09,316.81
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,454.36,332.62
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,495.04,360.92
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,537.16,389.75
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,536.44,387.97
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,532.62,384.2
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,599.72,430.99
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,671.59,479.68
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,653.28,465.32
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,633.05,450.21
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,665.35,472.35
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,697.92,494.17
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,743.55,525.6
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,785.51,554.38
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,780.65,550.44
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,774.3,545.96
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,821.48,580.78
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,860.97,610.03
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,894.24,634.23
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,921.69,652.72
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,886.75,630.8
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,850.33,608.34
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,782.17,563.63
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,712.54,517.1
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,695.98,507.91
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,676.53,496.28
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,693.2,510.57
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,698.78,516.54
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,552.89,413.16
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,419.11,314.98
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,231.83,176.29
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,60.45,42.55
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,109.31,82.09
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,151.66,115.62
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,175.35,133.81
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,190.76,144.7
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,135.59,100.58
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,89.85,64.05
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,65.58,43.97
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,44.54,25.78
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,23.14,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,5.51,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,7.86,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,15.73,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,25.01,13.05
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,36.79,25.16
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,45.55,33.18
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,54.4,41.02
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,88.05,53.21
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,127.93,78.39
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,168.14,109.52
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,209.55,143.53
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,250.56,178.52
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,289.39,211.08
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,343.65,253.14
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,407.29,302.07
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,458.54,341.56
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,512.45,382.07
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,554.58,412.88
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,594.39,441.13
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,615.84,455.72
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,633.13,467.03
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,636.27,467.47
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,632.72,463.1
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,731.23,532.99
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,835.97,601.17
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,863.65,617.13
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,888.64,631.98
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,854.97,608.45
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,811.74,575.48
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,842.61,597.1
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,872.58,617.37
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,931.67,656.62
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,978.59,685.12
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,961.98,673.96
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,936.78,658.14
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,927.0,652.11
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,918.55,646.85
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,833.7,591.85
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,749.53,533.89
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,677.77,486.19
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,615.33,443.57
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,419.07,307.32
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,230.71,169.41
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,275.2,203.86
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,318.61,236.47
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,343.3,256.32
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,356.82,267.94
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,378.45,285.73
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,385.83,292.52
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,310.91,236.35
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,238.73,181.66
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,230.2,175.23
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,211.86,159.97
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,178.59,132.31
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,149.27,106.95
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,99.88,67.68
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,61.51,36.92
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,30.79,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,6.73,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,14.74,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,24.14,12.26
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,35.21,24.08
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,48.55,36.13
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,61.4,47.54
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,80.87,49.39
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,123.27,72.11
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,167.69,109.03
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,208.12,144.66
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,243.24,177.4
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,271.52,202.99
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,329.66,246.68
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,406.51,305.09
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,466.64,351.18
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,536.22,403.22
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,586.52,439.48
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,636.43,474.2
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,683.64,506.24
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,728.42,534.7
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,770.56,559.69
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,811.19,583.1
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,834.94,595.29
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,853.11,603.88
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,872.07,612.87
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,889.71,620.84
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,885.26,615.01
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,875.76,604.45
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,781.63,540.49
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,672.44,466.13
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,802.21,555.07
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,923.41,632.5
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,958.07,651.55
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,985.41,667.33
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,875.96,599.99
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,761.75,525.26
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,725.49,503.4
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,681.77,475.76
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,678.2,475.43
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,672.32,473.2
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,763.74,538.56
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,825.92,578.95
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,790.67,557.76
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,753.15,536.11
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,704.9,507.4
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,655.99,477.74
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,603.08,443.42
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,550.54,407.85
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,493.71,368.4
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,437.45,327.82
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,371.63,278.34
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,311.07,231.26
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,222.47,162.69
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,151.63,107.74
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,93.57,63.15
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,47.73,28.12
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,25.97,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,7.73,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,15.73,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,22.61,10.92
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,32.0,21.49
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,38.66,27.77
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,44.2,32.78
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,80.87,46.56
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,119.37,72.01
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,153.68,105.57
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,177.03,130.73
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,231.83,166.45
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,320.79,231.57
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,377.02,276.99
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,434.03,322.09
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,486.82,362.63
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,540.27,402.09
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,590.99,438.58
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,642.7,474.42
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,689.67,506.0
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,735.57,534.74
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,772.45,556.53
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,805.94,575.84
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,847.53,600.13
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,890.12,624.51
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,920.24,640.76
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,947.77,655.35
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,961.37,662.25
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,971.1,667.04
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,975.57,669.21
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,975.37,668.75
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,1005.02,686.12
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,1030.18,700.39
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,1028.49,699.24
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,1023.51,696.6
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,998.55,682.39
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,977.33,670.65
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,901.22,625.56
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,820.83,573.56
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,770.37,542.56
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,720.56,510.98
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,620.24,444.47
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,524.2,379.11
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,535.65,390.44
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,534.81,392.54
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,501.98,371.19
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,468.17,348.93
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,404.21,303.53
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,338.13,255.73
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,308.52,234.53
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,272.55,207.79
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,245.29,186.98
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,215.69,163.24
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,178.36,132.43
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,142.21,101.87
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,99.83,67.81
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,63.1,37.41
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,31.91,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,7.98,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.97,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.85,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,5.78,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,8.19,1.41
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,10.6,3.56
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,24.6,14.75
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,38.62,26.25
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,82.26,61.32
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,125.06,94.99
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,172.37,130.52
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,227.29,171.79
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,257.48,194.47
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,291.79,220.01
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,345.33,259.6
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,404.23,302.68
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,470.19,351.14
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,546.66,406.43
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,593.32,438.56
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,641.03,470.92
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,687.75,502.67
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,735.95,534.86
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,772.83,559.12
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,809.91,583.25
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,831.28,595.7
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,850.13,606.52
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,836.64,593.77
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,818.02,577.94
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,860.17,606.47
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,901.54,633.66
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,874.7,614.72
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,845.25,594.69
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,870.5,612.35
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,893.17,627.79
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,841.43,592.77
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,789.0,557.55
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,707.15,502.72
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,625.78,447.24
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,679.58,488.63
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,726.53,523.92
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,704.9,510.47
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,681.28,496.16
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,612.71,449.92
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,540.16,400.31
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,578.13,431.72
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,599.17,449.92
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,548.56,414.23
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,498.43,378.51
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,449.72,343.06
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,401.51,306.77
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,319.94,244.17
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,250.95,190.14
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,172.48,128.36
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,108.03,77.91
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,79.11,54.04
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,54.35,32.15
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,29.04,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,8.76,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,10.81,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,24.15,11.1
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,37.9,26.25
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,49.27,36.7
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,62.15,48.1
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,79.91,50.16
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,119.13,71.34
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,161.15,105.77
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,198.57,138.21
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,218.05,159.93
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,219.95,165.53
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,264.93,198.77
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,313.34,233.68
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,331.27,245.91
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,347.03,256.19
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,339.48,249.76
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,326.6,239.45
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,293.57,214.91
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,258.38,188.68
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,363.96,264.66
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,474.73,340.53
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,477.84,340.49
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,480.39,341.0
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,502.12,356.21
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,524.03,371.31
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,547.77,387.92
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,568.72,402.64
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,603.05,425.85
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,637.46,448.85
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,604.97,427.03
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,571.35,404.8
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,601.62,426.39
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,631.07,446.77
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,706.44,498.65
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,771.72,542.58
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,773.67,544.37
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,765.57,540.56
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,837.77,591.66
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,886.7,621.99
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,853.13,601.99
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,817.49,581.52
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,782.33,560.57
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,744.77,537.86
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,695.44,507.74
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,642.7,474.78
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,589.19,439.68
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,536.1,403.18
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,483.76,365.59
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,432.12,327.1
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,373.46,281.96
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,317.41,237.32
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,256.05,187.35
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,200.84,141.31
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,141.83,93.76
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,93.15,53.06
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,41.9,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,7.13,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,5.9,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,15.44,4.72
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,25.1,15.5
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,35.74,25.19
