Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,46.38,34.7
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,59.16,43.47
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,72.23,54.03
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,79.66,59.91
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,86.93,65.54
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,98.96,74.85
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,111.02,84.04
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,127.69,96.68
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,144.52,109.25
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,155.89,117.49
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,167.38,125.76
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,159.35,118.96
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,151.06,112.11
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,161.36,119.44
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,171.85,126.79
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,229.13,168.94
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,287.48,210.66
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,197.4,144.22
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,106.43,76.15
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,95.94,68.23
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,85.37,60.08
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,122.25,87.97
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,159.35,115.53
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,224.1,163.06
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,289.39,209.87
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,335.53,242.65
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,377.83,272.47
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,545.97,391.68
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,714.51,504.45
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,741.86,523.2
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,773.7,546.07
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,718.53,509.21
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,671.23,477.63
2018,7,22,14,45,275.0,371.0,1.2,30.7,597.0,650.33,465.6
2018,7,22,15,0,281.0,350.0,1.2,30.6,573.0,628.01,452.28
2018,7,22,15,15,425.5,279.5,1.2,30.4,598.5,681.23,493.52
2018,7,22,15,30,570.0,209.0,1.2,30.2,624.0,719.93,523.97
2018,7,22,15,45,630.5,172.5,1.15,30.0,605.5,712.18,520.88
2018,7,22,16,0,691.0,136.0,1.1,29.8,587.0,697.51,512.79
2018,7,22,16,15,681.0,129.5,1.05,29.55,546.0,656.37,486.33
2018,7,22,16,30,671.0,123.0,1.0,29.3,505.0,614.21,458.16
2018,7,22,16,45,496.0,131.5,0.95,29.1,399.5,475.37,359.33
2018,7,22,17,0,321.0,140.0,0.9,28.9,294.0,355.09,270.8
2018,7,22,17,15,373.0,123.0,0.85,28.5,282.0,350.53,268.66
2018,7,22,17,30,425.0,106.0,0.8,28.1,270.0,340.18,260.53
2018,7,22,17,45,420.5,96.5,0.75,27.7,238.5,306.0,233.32
2018,7,22,18,0,416.0,87.0,0.7,27.3,207.0,271.73,205.08
2018,7,22,18,15,340.0,74.5,0.7,27.3,159.5,208.71,154.49
2018,7,22,18,30,264.0,62.0,0.7,27.3,112.0,153.65,109.94
2018,7,22,18,45,193.0,48.5,0.6,26.15,79.0,106.99,72.5
2018,7,22,19,0,122.0,35.0,0.5,25.0,46.0,65.48,38.06
2018,7,22,19,15,66.0,19.5,0.55,24.75,25.0,30.58,0.0
2018,7,22,19,30,10.0,4.0,0.6,24.5,4.0,4.81,0.0
2018,7,22,19,45,5.0,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,4.0,0.55,21.7,4.0,0.0,0.0
2018,7,23,5,30,2.0,8.0,0.6,21.9,8.0,7.86,0.0
2018,7,23,5,45,2.0,21.0,0.7,22.1,21.0,20.15,7.24
2018,7,23,6,0,2.0,34.0,0.8,22.3,34.0,32.34,21.34
2018,7,23,6,15,7.0,52.0,0.85,22.5,53.5,48.64,35.96
2018,7,23,6,30,12.0,70.0,0.9,22.7,73.0,64.8,50.23
2018,7,23,6,45,42.0,93.5,0.9,22.95,106.5,85.26,63.36
2018,7,23,7,0,72.0,117.0,0.9,23.2,140.0,112.05,83.18
2018,7,23,7,15,50.0,126.0,0.95,23.45,143.5,122.62,92.23
2018,7,23,7,30,28.0,135.0,1.0,23.7,147.0,130.34,99.07
2018,7,23,7,45,14.5,112.5,1.05,23.95,119.0,111.52,84.29
2018,7,23,8,0,1.0,90.0,1.1,24.2,91.0,87.29,65.03
2018,7,23,8,15,7.5,140.0,1.1,24.6,144.5,136.81,103.82
2018,7,23,8,30,14.0,190.0,1.1,25.0,198.0,186.83,141.96
2018,7,23,8,45,14.5,193.0,1.1,25.35,202.0,191.29,144.68
2018,7,23,9,0,15.0,196.0,1.1,25.7,206.0,195.67,147.48
2018,7,23,9,15,9.5,172.0,1.1,26.1,178.5,170.97,128.08
2018,7,23,9,30,4.0,148.0,1.1,26.5,151.0,145.33,108.02
2018,7,23,9,45,5.5,164.5,1.05,26.9,169.0,162.45,120.75
2018,7,23,10,0,7.0,181.0,1.0,27.3,187.0,179.76,133.35
2018,7,23,10,15,14.0,233.5,1.05,27.7,245.5,235.94,174.91
2018,7,23,10,30,21.0,286.0,1.1,28.1,304.0,292.85,215.95
2018,7,23,10,45,19.5,280.0,1.1,28.45,297.0,287.07,210.93
2018,7,23,11,0,18.0,274.0,1.1,28.8,290.0,281.04,206.08
2018,7,23,11,15,21.0,300.5,1.2,29.0,320.0,312.37,228.57
2018,7,23,11,30,24.0,327.0,1.3,29.2,350.0,342.72,250.0
2018,7,23,11,45,29.0,338.0,1.35,29.35,365.5,359.96,262.09
2018,7,23,12,0,34.0,349.0,1.4,29.5,381.0,377.4,274.37
2018,7,23,12,15,88.5,392.5,1.45,29.6,477.0,475.73,344.73
2018,7,23,12,30,143.0,436.0,1.5,29.7,573.0,581.41,417.57
2018,7,23,12,45,118.0,440.0,1.6,29.8,552.5,563.93,404.48
2018,7,23,13,0,93.0,444.0,1.7,29.9,532.0,538.95,387.19
2018,7,23,13,15,121.0,452.0,1.7,29.9,565.5,583.79,418.76
2018,7,23,13,30,149.0,460.0,1.7,29.9,599.0,621.47,444.83
2018,7,23,13,45,127.5,443.0,1.75,29.9,560.0,583.27,418.91
2018,7,23,14,0,106.0,426.0,1.8,29.9,521.0,536.75,387.63
2018,7,23,14,15,84.5,384.0,1.85,29.75,458.5,471.71,343.44
2018,7,23,14,30,63.0,342.0,1.9,29.6,396.0,406.85,298.45
2018,7,23,14,45,37.0,279.5,1.9,29.45,311.0,316.93,234.13
2018,7,23,15,0,11.0,217.0,1.9,29.3,226.0,222.96,165.01
2018,7,23,15,15,9.5,201.0,1.95,29.1,208.5,205.49,152.66
2018,7,23,15,30,8.0,185.0,2.0,28.9,191.0,188.07,140.01
2018,7,23,15,45,6.5,182.0,2.0,28.7,186.5,183.77,137.18
2018,7,23,16,0,5.0,179.0,2.0,28.5,182.0,179.61,134.44
2018,7,23,16,15,3.0,141.5,2.0,28.3,143.5,140.43,104.8
2018,7,23,16,30,1.0,104.0,2.0,28.1,105.0,101.63,74.99
2018,7,23,16,45,0.5,69.0,1.95,27.85,69.5,67.05,48.04
2018,7,23,17,0,0.0,34.0,1.9,27.6,34.0,32.84,20.88
2018,7,23,17,15,0.0,36.5,1.8,27.25,36.5,35.25,22.97
2018,7,23,17,30,0.0,39.0,1.7,26.9,39.0,37.66,25.05
2018,7,23,17,45,0.0,37.5,1.55,26.55,37.5,36.2,23.97
2018,7,23,18,0,0.0,36.0,1.4,26.2,36.0,34.75,22.84
2018,7,23,18,15,0.0,31.5,1.4,26.2,31.5,30.4,19.21
2018,7,23,18,30,0.0,27.0,1.4,26.2,27.0,26.05,15.48
2018,7,23,18,45,0.0,19.0,1.2,25.35,19.0,18.33,8.99
2018,7,23,19,0,0.0,11.0,1.0,24.5,11.0,10.6,2.12
2018,7,23,19,15,0.0,6.0,1.05,24.3,6.0,5.9,0.0
2018,7,23,19,30,0.0,1.0,1.1,24.1,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.15,23.9,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,15,8.0,3.5,0.75,20.5,3.5,0.0,0.0
2018,7,24,5,30,16.0,7.0,0.8,20.6,7.0,6.88,0.0
2018,7,24,5,45,24.0,11.5,0.9,20.75,13.5,10.83,0.97
2018,7,24,6,0,32.0,16.0,1.0,20.9,20.0,15.0,6.93
2018,7,24,6,15,16.0,18.0,1.0,21.1,20.0,17.51,9.46
2018,7,24,6,30,0.0,20.0,1.0,21.3,20.0,19.29,11.19
2018,7,24,6,45,12.0,53.0,0.95,21.5,57.0,50.83,36.36
2018,7,24,7,0,24.0,86.0,0.9,21.7,94.0,81.97,61.27
2018,7,24,7,15,25.5,109.0,0.95,22.0,118.5,104.52,79.26
2018,7,24,7,30,27.0,132.0,1.0,22.3,143.0,127.49,97.45
2018,7,24,7,45,14.5,116.0,1.0,22.55,122.0,114.69,87.31
2018,7,24,8,0,2.0,100.0,1.0,22.8,101.0,97.0,73.18
2018,7,24,8,15,5.5,138.5,1.0,23.2,141.5,134.65,102.68
2018,7,24,8,30,9.0,177.0,1.0,23.6,182.0,172.66,131.75
2018,7,24,8,45,7.5,182.5,1.05,24.0,187.0,178.12,135.31
2018,7,24,9,0,6.0,188.0,1.1,24.4,192.0,183.35,138.77
2018,7,24,9,15,25.0,236.0,1.1,24.75,254.5,238.69,180.48
2018,7,24,9,30,44.0,284.0,1.1,25.1,317.0,297.57,223.79
2018,7,24,9,45,86.0,331.5,1.15,25.5,400.0,373.6,279.16
2018,7,24,10,0,128.0,379.0,1.2,25.9,483.0,453.24,335.66
2018,7,24,10,15,115.0,381.0,1.2,26.1,477.0,452.97,334.07
2018,7,24,10,30,102.0,383.0,1.2,26.3,471.0,451.28,332.01
2018,7,24,10,45,64.0,324.5,1.2,26.55,380.5,367.86,271.66
2018,7,24,11,0,26.0,266.0,1.2,26.8,290.0,281.52,208.25
2018,7,24,11,15,43.0,326.5,1.2,27.05,366.5,357.41,263.53
2018,7,24,11,30,60.0,387.0,1.2,27.3,443.0,434.78,317.66
2018,7,24,11,45,58.5,398.0,1.15,27.55,453.0,447.12,324.97
2018,7,24,12,0,57.0,409.0,1.1,27.8,463.0,459.29,332.55
2018,7,24,12,15,65.0,428.0,1.1,27.9,490.0,488.57,352.6
2018,7,24,12,30,73.0,447.0,1.1,28.0,517.0,518.04,372.49
2018,7,24,12,45,69.0,430.5,1.05,28.15,496.5,499.47,359.18
2018,7,24,13,0,65.0,414.0,1.0,28.3,476.0,480.35,345.88
2018,7,24,13,15,69.0,407.5,1.05,28.35,472.5,478.99,345.66
2018,7,24,13,30,73.0,401.0,1.1,28.4,469.0,477.26,345.08
2018,7,24,13,45,92.0,412.0,1.1,28.4,495.5,508.17,367.15
2018,7,24,14,0,111.0,423.0,1.1,28.4,522.0,546.55,393.8
2018,7,24,14,15,166.0,412.5,1.1,28.35,556.0,588.59,424.32
2018,7,24,14,30,221.0,402.0,1.1,28.3,590.0,628.25,452.9
2018,7,24,14,45,255.0,378.5,1.1,28.2,587.0,639.78,462.16
2018,7,24,15,0,289.0,355.0,1.1,28.1,584.0,640.63,464.72
2018,7,24,15,15,202.0,344.0,1.1,28.0,500.0,537.63,393.6
2018,7,24,15,30,115.0,333.0,1.1,27.9,416.0,447.02,329.65
2018,7,24,15,45,92.0,304.0,1.1,27.75,368.0,386.81,287.88
2018,7,24,16,0,69.0,275.0,1.1,27.6,320.0,335.63,251.46
2018,7,24,16,15,58.0,247.0,1.05,27.4,283.0,295.88,223.01
2018,7,24,16,30,47.0,219.0,1.0,27.2,246.0,256.83,194.54
2018,7,24,16,45,34.5,194.0,1.0,27.05,212.5,220.8,167.87
2018,7,24,17,0,22.0,169.0,1.0,26.9,179.0,181.09,137.9
2018,7,24,17,15,16.0,138.5,0.9,26.55,145.5,145.83,111.03
2018,7,24,17,30,10.0,108.0,0.8,26.2,112.0,111.18,84.1
2018,7,24,17,45,6.5,71.5,0.75,25.85,74.0,72.31,53.28
2018,7,24,18,0,3.0,35.0,0.7,25.5,36.0,35.01,23.1
2018,7,24,18,15,1.5,22.5,0.7,25.5,23.0,22.24,12.59
2018,7,24,18,30,0.0,10.0,0.7,25.5,10.0,9.64,2.2
2018,7,24,18,45,7.5,9.0,0.65,24.65,9.5,10.58,2.6
2018,7,24,19,0,15.0,8.0,0.6,23.8,9.0,11.07,1.87
2018,7,24,19,15,7.5,4.5,0.6,23.65,5.0,5.44,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.98,0.0
2018,7,24,19,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.45,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.6,5.0,4.91,0.0
2018,7,25,5,45,33.5,19.5,0.2,21.75,23.0,17.65,4.43
2018,7,25,6,0,62.0,34.0,0.2,21.9,41.0,30.07,19.42
2018,7,25,6,15,116.5,54.5,0.25,22.25,76.5,44.01,32.05
2018,7,25,6,30,171.0,75.0,0.3,22.6,112.0,59.23,45.47
2018,7,25,6,45,191.5,92.0,0.3,22.9,143.5,82.9,57.51
2018,7,25,7,0,212.0,109.0,0.3,23.2,175.0,112.07,77.39
2018,7,25,7,15,204.5,136.0,0.35,23.65,209.5,147.5,105.19
2018,7,25,7,30,197.0,163.0,0.4,24.1,244.0,185.93,135.92
2018,7,25,7,45,161.5,185.5,0.4,24.55,257.5,209.06,155.34
2018,7,25,8,0,126.0,208.0,0.4,25.0,271.0,228.38,171.14
2018,7,25,8,15,128.5,225.0,0.4,25.15,295.0,253.47,190.21
2018,7,25,8,30,131.0,242.0,0.4,25.3,319.0,278.75,209.06
2018,7,25,8,45,88.0,254.0,0.4,25.45,307.5,279.97,209.72
2018,7,25,9,0,45.0,266.0,0.4,25.6,296.0,274.18,204.8
2018,7,25,9,15,72.0,301.5,0.5,25.7,353.5,326.19,243.01
2018,7,25,9,30,99.0,337.0,0.6,25.8,411.0,381.03,282.39
2018,7,25,9,45,119.5,361.5,0.65,25.9,455.0,423.18,311.97
2018,7,25,10,0,140.0,386.0,0.7,26.0,499.0,468.31,343.37
2018,7,25,10,15,124.5,397.5,0.75,26.1,501.0,475.66,347.55
2018,7,25,10,30,109.0,409.0,0.8,26.2,503.0,481.54,350.95
2018,7,25,10,45,160.0,425.5,0.8,26.35,568.0,545.98,395.84
2018,7,25,11,0,211.0,442.0,0.8,26.5,633.0,613.54,441.38
2018,7,25,11,15,197.5,433.5,0.85,26.6,615.0,602.03,432.93
2018,7,25,11,30,184.0,425.0,0.9,26.7,597.0,588.94,424.17
2018,7,25,11,45,152.0,421.0,0.9,26.85,564.0,561.5,404.6
2018,7,25,12,0,120.0,417.0,0.9,27.0,531.0,532.08,383.66
2018,7,25,12,15,135.0,438.0,0.9,27.1,567.0,571.83,410.8
2018,7,25,12,30,150.0,459.0,0.9,27.2,603.0,611.7,437.09
2018,7,25,12,45,95.0,327.0,0.85,27.3,418.0,426.2,310.09
2018,7,25,13,0,40.0,195.0,0.8,27.4,233.0,233.63,172.49
2018,7,25,13,15,20.0,141.5,0.85,27.45,160.5,160.38,118.33
2018,7,25,13,30,0.0,88.0,0.9,27.5,88.0,85.43,60.75
2018,7,25,13,45,1.5,114.5,0.95,27.55,116.0,112.8,81.98
2018,7,25,14,0,3.0,141.0,1.0,27.6,144.0,140.25,102.94
2018,7,25,14,15,16.0,197.0,1.05,27.55,211.0,212.56,157.9
2018,7,25,14,30,29.0,253.0,1.1,27.5,278.0,282.26,209.73
2018,7,25,14,45,57.5,306.5,1.15,27.5,353.0,364.23,270.06
2018,7,25,15,0,86.0,360.0,1.2,27.5,428.0,446.02,328.88
2018,7,25,15,15,166.0,339.5,1.2,27.35,462.5,501.25,370.56
2018,7,25,15,30,246.0,319.0,1.2,27.2,497.0,551.02,407.99
2018,7,25,15,45,263.0,297.5,1.2,27.05,477.5,534.4,397.64
2018,7,25,16,0,280.0,276.0,1.2,26.9,458.0,515.71,386.23
2018,7,25,16,15,200.0,237.5,1.15,26.7,362.5,397.61,301.34
2018,7,25,16,30,120.0,199.0,1.1,26.5,267.0,292.75,223.75
2018,7,25,16,45,61.0,124.0,1.05,26.35,158.5,169.13,129.55
2018,7,25,17,0,2.0,49.0,1.0,26.2,50.0,48.56,33.67
2018,7,25,17,15,1.0,38.5,0.95,25.9,39.0,37.74,25.17
2018,7,25,17,30,0.0,28.0,0.9,25.6,28.0,27.03,16.54
2018,7,25,17,45,23.0,37.0,0.8,25.35,43.5,46.6,32.73
2018,7,25,18,0,46.0,46.0,0.7,25.1,59.0,66.43,48.6
2018,7,25,18,15,57.0,56.0,0.7,25.1,68.5,79.05,58.0
2018,7,25,18,30,68.0,66.0,0.7,25.1,78.0,91.76,66.71
2018,7,25,18,45,74.5,47.0,0.6,24.25,56.5,69.68,47.34
2018,7,25,19,0,81.0,28.0,0.5,23.4,35.0,48.97,26.48
2018,7,25,19,15,43.5,15.5,0.45,23.25,19.0,21.1,0.0
2018,7,25,19,30,6.0,3.0,0.4,23.1,3.0,2.95,0.0
2018,7,25,19,45,3.0,1.5,0.4,22.95,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,30.0,5.5,0.6,19.85,6.0,0.0,0.0
2018,7,26,5,30,60.0,11.0,0.7,20.2,12.0,10.81,0.0
2018,7,26,5,45,160.5,25.0,0.8,20.55,40.5,19.64,4.69
2018,7,26,6,0,261.0,39.0,0.9,20.9,69.0,30.0,19.33
2018,7,26,6,15,345.5,50.0,0.9,21.45,110.5,37.42,26.47
2018,7,26,6,30,430.0,61.0,0.9,22.0,152.0,44.37,32.8
2018,7,26,6,45,490.5,68.5,0.85,22.5,200.0,71.25,40.61
2018,7,26,7,0,551.0,76.0,0.8,23.0,248.0,112.56,64.41
2018,7,26,7,15,593.5,82.0,0.8,23.9,298.0,156.73,96.51
2018,7,26,7,30,636.0,88.0,0.8,24.8,348.0,205.68,135.41
2018,7,26,7,45,668.5,93.0,0.85,25.7,399.0,255.68,176.69
2018,7,26,8,0,701.0,98.0,0.9,26.6,450.0,308.95,220.37
2018,7,26,8,15,724.0,102.0,0.9,27.2,498.5,363.2,264.22
2018,7,26,8,30,747.0,106.0,0.9,27.8,547.0,416.6,306.17
2018,7,26,8,45,765.0,109.0,0.9,28.4,592.5,468.19,345.48
2018,7,26,9,0,783.0,112.0,0.9,29.0,638.0,520.55,383.92
2018,7,26,9,15,798.0,114.0,0.95,29.4,680.0,570.73,420.21
2018,7,26,9,30,813.0,116.0,1.0,29.8,722.0,620.86,455.4
2018,7,26,9,45,824.5,118.5,1.0,30.2,759.5,669.58,488.11
2018,7,26,10,0,836.0,121.0,1.0,30.6,797.0,716.23,517.85
2018,7,26,10,15,845.0,122.0,1.0,30.9,828.5,758.46,543.39
2018,7,26,10,30,854.0,123.0,1.0,31.2,860.0,799.16,567.6
2018,7,26,10,45,807.0,157.0,1.0,31.45,869.5,825.17,582.36
2018,7,26,11,0,760.0,191.0,1.0,31.7,879.0,845.02,593.33
2018,7,26,11,15,669.0,251.5,1.0,31.9,865.5,848.58,593.76
2018,7,26,11,30,578.0,312.0,1.0,32.1,852.0,844.2,587.47
2018,7,26,11,45,709.5,232.0,1.0,32.3,902.5,904.42,627.14
2018,7,26,12,0,841.0,152.0,1.0,32.5,953.0,958.69,658.57
2018,7,26,12,15,849.5,146.5,1.0,32.65,957.5,975.59,667.47
2018,7,26,12,30,858.0,141.0,1.0,32.8,962.0,989.67,675.21
2018,7,26,12,45,875.0,129.5,1.0,32.9,963.0,1003.19,682.86
2018,7,26,13,0,892.0,118.0,1.0,33.0,964.0,1013.55,688.72
2018,7,26,13,15,889.5,117.5,1.0,33.05,951.5,1012.37,688.05
2018,7,26,13,30,887.0,117.0,1.0,33.1,939.0,1007.91,685.71
2018,7,26,13,45,883.0,115.5,1.0,33.15,919.0,997.69,680.11
2018,7,26,14,0,879.0,114.0,1.0,33.2,899.0,984.28,672.78
2018,7,26,14,15,873.0,113.0,1.0,33.15,872.5,966.36,663.13
2018,7,26,14,30,867.0,112.0,1.0,33.1,846.0,945.5,651.79
2018,7,26,14,45,858.5,110.5,1.05,33.0,813.0,918.97,637.98
2018,7,26,15,0,850.0,109.0,1.1,32.9,780.0,889.87,622.49
2018,7,26,15,15,838.0,107.0,1.1,32.8,741.0,854.77,602.38
2018,7,26,15,30,826.0,105.0,1.1,32.7,702.0,817.66,580.85
2018,7,26,15,45,811.0,102.5,1.1,32.55,658.5,779.97,558.83
2018,7,26,16,0,796.0,100.0,1.1,32.4,615.0,736.53,532.74
2018,7,26,16,15,777.0,97.0,1.05,32.25,568.0,688.46,502.67
2018,7,26,16,30,758.0,94.0,1.0,32.1,521.0,639.84,471.76
2018,7,26,16,45,733.0,90.5,0.95,31.95,471.5,586.48,435.41
2018,7,26,17,0,708.0,87.0,0.9,31.8,422.0,533.67,398.33
2018,7,26,17,15,675.5,82.0,0.85,31.2,371.0,477.18,358.11
2018,7,26,17,30,643.0,77.0,0.8,30.6,320.0,421.33,316.94
2018,7,26,17,45,597.5,71.0,0.7,29.95,270.0,360.61,270.55
2018,7,26,18,0,552.0,65.0,0.6,29.3,220.0,303.78,225.57
2018,7,26,18,15,486.5,57.5,0.6,29.3,173.0,242.43,175.95
2018,7,26,18,30,421.0,50.0,0.6,29.3,126.0,187.7,130.75
2018,7,26,18,45,326.0,39.5,0.65,28.0,87.0,129.59,84.46
2018,7,26,19,0,231.0,29.0,0.7,26.7,48.0,81.4,42.58
2018,7,26,19,15,129.0,16.5,0.75,26.4,26.0,33.42,0.0
2018,7,26,19,30,27.0,4.0,0.8,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.8,25.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.5,0.45,21.15,6.0,0.0,0.0
2018,7,27,5,30,57.0,11.0,0.5,21.6,12.0,10.81,0.0
2018,7,27,5,45,156.5,24.5,0.55,22.0,39.5,19.28,3.39
2018,7,27,6,0,256.0,38.0,0.6,22.4,67.0,29.24,18.5
2018,7,27,6,15,341.0,48.5,0.55,23.05,108.0,36.29,25.3
2018,7,27,6,30,426.0,59.0,0.5,23.7,149.0,42.69,31.12
2018,7,27,6,45,487.5,67.0,0.45,24.3,197.0,68.98,38.87
2018,7,27,7,0,549.0,75.0,0.4,24.9,245.0,110.61,62.44
2018,7,27,7,15,593.0,80.5,0.45,25.9,295.0,154.44,93.71
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,203.21,131.91
2018,7,27,7,45,669.5,90.5,0.55,27.9,395.5,252.83,172.31
2018,7,27,8,0,702.0,95.0,0.6,28.9,446.0,305.71,215.07
2018,7,27,8,15,725.5,98.5,0.7,29.4,494.5,359.66,258.57
2018,7,27,8,30,749.0,102.0,0.8,29.9,543.0,412.9,300.52
2018,7,27,8,45,768.0,105.0,0.9,30.45,589.0,465.1,340.52
2018,7,27,9,0,787.0,108.0,1.0,31.0,635.0,518.16,379.9
2018,7,27,9,15,795.5,113.0,1.05,31.25,675.5,567.63,415.72
2018,7,27,9,30,804.0,118.0,1.1,31.5,716.0,616.46,450.07
2018,7,27,9,45,808.5,123.5,1.2,31.8,751.0,662.24,481.74
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,706.63,511.46
2018,7,27,10,15,822.0,130.5,1.3,32.3,817.0,748.61,537.32
2018,7,27,10,30,831.0,132.0,1.3,32.5,848.0,789.0,561.81
2018,7,27,10,45,813.5,144.5,1.35,32.7,862.0,817.96,579.31
2018,7,27,11,0,796.0,157.0,1.4,32.9,876.0,842.59,594.11
2018,7,27,11,15,752.5,181.0,1.45,33.05,871.5,851.94,599.45
2018,7,27,11,30,709.0,205.0,1.5,33.2,867.0,858.78,603.44
2018,7,27,11,45,771.5,176.0,1.5,33.35,903.5,904.25,631.09
2018,7,27,12,0,834.0,147.0,1.5,33.5,940.0,946.84,656.22
2018,7,27,12,15,843.0,144.5,1.55,33.6,948.0,967.03,668.34
2018,7,27,12,30,852.0,142.0,1.6,33.7,956.0,984.49,679.09
2018,7,27,12,45,845.0,145.0,1.6,33.8,949.0,988.67,681.24
2018,7,27,13,0,838.0,148.0,1.6,33.9,942.0,989.74,681.76
2018,7,27,13,15,836.0,146.5,1.6,33.9,929.5,988.19,681.12
2018,7,27,13,30,834.0,145.0,1.6,33.9,917.0,983.54,678.73
2018,7,27,13,45,830.0,143.5,1.6,33.95,897.5,973.84,673.27
2018,7,27,14,0,826.0,142.0,1.6,34.0,878.0,961.13,666.12
2018,7,27,14,15,819.0,140.0,1.6,33.9,851.5,947.87,659.15
2018,7,27,14,30,812.0,138.0,1.6,33.8,825.0,925.95,646.89
2018,7,27,14,45,803.5,135.0,1.55,33.75,792.0,898.91,630.8
2018,7,27,15,0,795.0,132.0,1.5,33.7,759.0,869.43,613.21
2018,7,27,15,15,673.5,173.5,1.5,33.5,686.0,789.22,563.95
2018,7,27,15,30,552.0,215.0,1.5,33.3,613.0,706.96,510.41
2018,7,27,15,45,494.0,218.0,1.45,33.1,557.5,644.92,469.44
2018,7,27,16,0,436.0,221.0,1.4,32.9,502.0,585.33,429.12
2018,7,27,16,15,552.0,171.5,1.35,32.7,499.5,600.92,443.63
2018,7,27,16,30,668.0,122.0,1.3,32.5,497.0,608.99,451.72
2018,7,27,16,45,636.5,117.0,1.25,32.3,447.0,553.56,412.98
2018,7,27,17,0,605.0,112.0,1.2,32.1,397.0,499.45,374.68
2018,7,27,17,15,521.0,112.0,1.1,31.5,336.5,422.97,319.12
2018,7,27,17,30,437.0,112.0,1.0,30.9,276.0,351.24,265.78
2018,7,27,17,45,409.5,98.5,0.85,30.3,233.5,301.42,227.47
2018,7,27,18,0,382.0,85.0,0.7,29.7,191.0,253.92,189.63
2018,7,27,18,15,317.5,72.5,0.7,29.7,148.0,197.08,144.06
2018,7,27,18,30,253.0,60.0,0.7,29.7,105.0,147.05,103.5
2018,7,27,18,45,189.0,44.0,0.7,28.4,71.5,100.31,66.16
2018,7,27,19,0,125.0,28.0,0.7,27.1,38.0,59.69,30.43
2018,7,27,19,15,70.0,15.5,0.7,26.85,20.5,24.46,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.45,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,28,5,15,7.5,3.5,1.3,21.2,3.5,0.0,0.0
2018,7,28,5,30,15.0,7.0,1.4,21.5,7.0,6.88,0.0
2018,7,28,5,45,40.0,22.5,1.5,21.8,26.0,19.9,2.36
2018,7,28,6,0,65.0,38.0,1.6,22.1,45.0,32.99,21.47
2018,7,28,6,15,205.0,53.5,1.65,22.7,93.0,40.33,28.71
2018,7,28,6,30,345.0,69.0,1.7,23.3,141.0,50.87,38.13
2018,7,28,6,45,413.5,78.5,1.75,23.85,188.5,75.32,46.28
2018,7,28,7,0,482.0,88.0,1.8,24.4,236.0,115.14,69.2
2018,7,28,7,15,358.5,105.0,1.8,25.0,226.5,140.08,92.88
2018,7,28,7,30,235.0,122.0,1.8,25.6,217.0,155.14,110.51
2018,7,28,7,45,324.0,133.0,1.85,26.2,283.5,199.49,143.79
2018,7,28,8,0,413.0,144.0,1.9,26.8,350.0,257.37,188.36
2018,7,28,8,15,551.0,136.0,1.8,27.3,441.0,325.63,240.36
2018,7,28,8,30,689.0,128.0,1.7,27.8,532.0,408.19,302.93
2018,7,28,8,45,709.5,131.5,1.6,28.3,577.5,458.89,341.72
2018,7,28,9,0,730.0,135.0,1.5,28.8,623.0,510.7,380.07
2018,7,28,9,15,746.5,138.0,1.35,29.2,665.0,562.23,416.62
2018,7,28,9,30,763.0,141.0,1.2,29.6,707.0,612.01,450.49
2018,7,28,9,45,622.5,201.0,1.1,30.05,678.5,609.46,445.4
2018,7,28,10,0,482.0,261.0,1.0,30.5,650.0,594.68,431.52
2018,7,28,10,15,644.0,205.5,0.85,30.8,746.5,686.06,494.03
2018,7,28,10,30,806.0,150.0,0.7,31.1,843.0,787.08,556.98
2018,7,28,10,45,635.5,242.5,0.6,31.4,799.0,765.95,537.88
2018,7,28,11,0,465.0,335.0,0.5,31.7,755.0,731.7,509.61
2018,7,28,11,15,393.5,368.5,0.5,31.85,728.5,717.13,498.4
2018,7,28,11,30,322.0,402.0,0.5,32.0,702.0,695.34,482.3
2018,7,28,11,45,189.0,397.5,0.5,32.2,574.0,572.95,400.49
2018,7,28,12,0,56.0,393.0,0.5,32.4,446.0,442.55,310.98
2018,7,28,12,15,124.0,423.0,0.55,32.5,541.0,546.24,383.15
2018,7,28,12,30,192.0,453.0,0.6,32.6,636.0,647.12,449.38
2018,7,28,12,45,252.5,446.5,0.65,32.7,686.0,710.22,490.45
2018,7,28,13,0,313.0,440.0,0.7,32.8,736.0,767.58,527.81
2018,7,28,13,15,448.0,364.0,0.75,32.8,781.5,832.81,572.96
2018,7,28,13,30,583.0,288.0,0.8,32.8,827.0,890.93,613.17
2018,7,28,13,45,697.5,221.0,0.8,32.8,852.0,933.32,640.58
2018,7,28,14,0,812.0,154.0,0.8,32.8,877.0,965.69,660.01
2018,7,28,14,15,789.5,159.5,0.8,32.75,845.0,939.71,644.91
2018,7,28,14,30,767.0,165.0,0.8,32.7,813.0,911.5,629.19
2018,7,28,14,45,741.5,168.5,0.75,32.65,774.5,876.45,608.37
2018,7,28,15,0,716.0,172.0,0.7,32.6,736.0,843.49,588.82
2018,7,28,15,15,736.5,154.5,0.7,32.4,709.0,823.56,578.45
2018,7,28,15,30,757.0,137.0,0.7,32.2,682.0,797.4,563.97
2018,7,28,15,45,716.0,142.0,0.65,32.05,631.5,747.07,533.12
2018,7,28,16,0,675.0,147.0,0.6,31.9,581.0,694.89,500.88
2018,7,28,16,15,676.5,135.0,0.55,31.75,541.5,656.7,476.79
2018,7,28,16,30,678.0,123.0,0.5,31.6,502.0,616.53,450.63
2018,7,28,16,45,582.0,124.5,0.5,31.45,428.0,525.63,388.51
2018,7,28,17,0,486.0,126.0,0.5,31.3,354.0,438.6,327.56
2018,7,28,17,15,518.5,112.0,0.4,30.9,329.0,421.07,315.14
2018,7,28,17,30,551.0,98.0,0.3,30.5,304.0,396.17,295.88
2018,7,28,17,45,504.0,89.0,0.25,30.1,255.0,336.07,250.31
2018,7,28,18,0,457.0,80.0,0.2,29.7,206.0,278.24,205.35
2018,7,28,18,15,391.5,69.0,0.2,29.7,161.0,218.72,158.07
2018,7,28,18,30,326.0,58.0,0.2,29.7,116.0,166.08,115.49
2018,7,28,18,45,240.5,43.5,0.2,28.6,78.5,111.93,72.83
2018,7,28,19,0,155.0,29.0,0.2,27.5,41.0,65.94,32.37
2018,7,28,19,15,82.0,15.5,0.25,27.1,21.5,25.92,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.35,19.55,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.4,19.8,8.0,7.86,0.0
2018,7,29,5,45,36.0,21.0,1.45,20.1,23.5,18.68,0.44
2018,7,29,6,0,44.0,34.0,1.5,20.4,39.0,29.88,18.98
2018,7,29,6,15,58.0,52.5,1.55,21.0,62.5,45.05,32.92
2018,7,29,6,30,72.0,71.0,1.6,21.6,86.0,59.82,46.08
2018,7,29,6,45,174.5,88.0,1.65,22.2,138.0,77.57,54.35
2018,7,29,7,0,277.0,105.0,1.7,22.8,190.0,113.31,76.41
2018,7,29,7,15,262.5,127.5,1.7,23.5,220.0,147.78,103.62
2018,7,29,7,30,248.0,150.0,1.7,24.2,250.0,180.94,130.97
2018,7,29,7,45,176.0,169.5,1.7,24.9,245.5,198.41,147.77
2018,7,29,8,0,104.0,189.0,1.7,25.6,241.0,204.48,154.48
2018,7,29,8,15,59.5,192.5,1.65,26.15,223.0,201.38,152.58
2018,7,29,8,30,15.0,196.0,1.6,26.7,205.0,192.59,145.59
2018,7,29,8,45,10.5,183.5,1.55,27.3,190.0,180.41,135.59
2018,7,29,9,0,6.0,171.0,1.5,27.9,175.0,167.33,124.94
2018,7,29,9,15,36.0,234.0,1.45,28.3,260.5,243.12,181.93
2018,7,29,9,30,66.0,297.0,1.4,28.7,346.0,323.28,240.31
2018,7,29,9,45,152.0,332.5,1.4,29.1,453.0,417.96,308.81
2018,7,29,10,0,238.0,368.0,1.4,29.5,560.0,520.87,380.97
2018,7,29,10,15,149.0,359.5,1.35,29.8,481.5,458.26,334.21
2018,7,29,10,30,60.0,351.0,1.3,30.1,403.0,386.6,281.29
2018,7,29,10,45,90.0,343.0,1.3,30.35,423.0,408.86,297.85
2018,7,29,11,0,120.0,335.0,1.3,30.6,443.0,431.67,314.22
2018,7,29,11,15,151.5,383.5,1.25,30.8,522.5,512.4,369.47
2018,7,29,11,30,183.0,432.0,1.2,31.0,602.0,594.99,423.94
2018,7,29,11,45,195.5,449.5,1.2,31.2,633.0,630.64,446.43
2018,7,29,12,0,208.0,467.0,1.2,31.4,664.0,666.33,469.09
2018,7,29,12,15,263.5,456.0,1.15,31.45,706.5,719.7,504.31
2018,7,29,12,30,319.0,445.0,1.1,31.5,749.0,769.24,536.35
2018,7,29,12,45,272.5,455.5,1.05,31.55,714.0,739.28,514.89
2018,7,29,13,0,226.0,466.0,1.0,31.6,679.0,701.21,489.08
2018,7,29,13,15,261.5,448.5,1.0,31.6,692.0,727.72,507.78
2018,7,29,13,30,297.0,431.0,1.0,31.6,705.0,746.34,520.89
2018,7,29,13,45,296.0,422.0,1.0,31.6,690.0,736.02,514.62
2018,7,29,14,0,295.0,413.0,1.0,31.6,675.0,724.4,507.86
2018,7,29,14,15,305.5,394.0,1.1,31.5,658.0,712.07,502.42
2018,7,29,14,30,316.0,375.0,1.2,31.4,641.0,698.06,495.79
2018,7,29,14,45,409.5,328.5,1.25,31.3,659.0,737.54,525.85
2018,7,29,15,0,503.0,282.0,1.3,31.2,677.0,764.23,547.1
2018,7,29,15,15,524.5,262.5,1.35,31.0,656.0,749.31,539.61
2018,7,29,15,30,546.0,243.0,1.4,30.8,635.0,731.25,530.34
2018,7,29,15,45,531.0,234.0,1.45,30.6,595.5,691.51,505.56
2018,7,29,16,0,516.0,225.0,1.5,30.4,556.0,651.16,480.0
2018,7,29,16,15,482.0,217.0,1.5,30.05,507.5,597.47,444.28
2018,7,29,16,30,448.0,209.0,1.5,29.7,459.0,545.16,408.76
2018,7,29,16,45,421.0,197.5,1.45,29.35,414.5,495.44,374.12
2018,7,29,17,0,394.0,186.0,1.4,29.0,370.0,441.35,335.53
2018,7,29,17,15,356.0,171.0,1.35,28.5,322.0,385.5,294.7
2018,7,29,17,30,318.0,156.0,1.3,28.0,274.0,332.79,255.12
2018,7,29,17,45,269.0,136.5,1.25,27.5,225.5,273.47,209.52
2018,7,29,18,0,220.0,117.0,1.2,27.0,177.0,218.94,166.62
2018,7,29,18,15,137.0,90.0,1.2,27.0,124.5,145.31,108.38
2018,7,29,18,30,54.0,63.0,1.2,27.0,72.0,81.39,58.03
2018,7,29,18,45,33.5,42.5,1.1,25.95,47.5,52.2,34.27
2018,7,29,19,0,13.0,22.0,1.0,24.9,23.0,24.53,9.64
2018,7,29,19,15,7.5,11.5,1.0,24.7,12.0,12.27,0.0
2018,7,29,19,30,2.0,1.0,1.0,24.5,1.0,0.0,0.0
2018,7,29,19,45,1.0,0.5,1.0,24.35,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.05,22.25,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.1,22.3,3.0,2.95,0.0
2018,7,30,5,45,5.5,16.0,1.15,22.35,16.5,15.33,0.0
2018,7,30,6,0,9.0,29.0,1.2,22.4,30.0,27.23,16.54
2018,7,30,6,15,27.5,51.0,1.2,22.55,56.0,46.01,33.48
2018,7,30,6,30,46.0,73.0,1.2,22.7,82.0,64.23,49.61
2018,7,30,6,45,51.0,90.0,1.25,22.8,103.0,81.59,60.39
2018,7,30,7,0,56.0,107.0,1.3,22.9,124.0,101.28,75.38
2018,7,30,7,15,52.5,123.0,1.35,23.05,141.5,119.52,89.93
2018,7,30,7,30,49.0,139.0,1.4,23.2,159.0,137.37,104.27
2018,7,30,7,45,24.5,96.5,1.45,23.35,106.5,97.8,73.31
2018,7,30,8,0,0.0,54.0,1.5,23.5,54.0,52.19,37.0
2018,7,30,8,15,0.0,61.5,1.5,23.7,61.5,59.46,42.75
2018,7,30,8,30,0.0,69.0,1.5,23.9,69.0,66.73,48.39
2018,7,30,8,45,1.0,102.5,1.5,24.1,103.0,99.55,74.31
2018,7,30,9,0,2.0,136.0,1.5,24.3,137.0,132.11,99.56
2018,7,30,9,15,5.5,167.0,1.5,24.65,171.0,163.86,123.76
2018,7,30,9,30,9.0,198.0,1.5,25.0,205.0,196.03,147.92
2018,7,30,9,45,18.5,242.5,1.5,25.35,257.0,245.47,184.84
2018,7,30,10,0,28.0,287.0,1.5,25.7,309.0,295.45,221.4
2018,7,30,10,15,92.5,348.0,1.5,26.05,426.5,404.37,301.38
2018,7,30,10,30,157.0,409.0,1.5,26.4,544.0,519.58,382.69
2018,7,30,10,45,143.0,422.0,1.5,26.8,547.5,528.6,386.77
2018,7,30,11,0,129.0,435.0,1.5,27.2,551.0,536.38,390.69
2018,7,30,11,15,107.0,431.0,1.45,27.5,528.5,519.36,377.38
2018,7,30,11,30,85.0,427.0,1.4,27.8,506.0,497.34,360.83
2018,7,30,11,45,80.0,431.0,1.4,28.15,506.0,500.33,362.21
2018,7,30,12,0,75.0,435.0,1.4,28.5,506.0,502.83,363.11
2018,7,30,12,15,140.5,448.0,1.4,28.8,581.5,587.57,422.32
2018,7,30,12,30,206.0,461.0,1.4,29.1,657.0,669.09,477.31
2018,7,30,12,45,225.5,450.0,1.4,29.4,663.5,681.18,484.82
2018,7,30,13,0,245.0,439.0,1.4,29.7,670.0,698.93,496.56
2018,7,30,13,15,320.5,418.5,1.45,29.8,716.5,755.54,536.09
2018,7,30,13,30,396.0,398.0,1.5,29.9,763.0,810.43,573.67
2018,7,30,13,45,291.5,389.0,1.5,30.05,654.5,697.11,497.37
2018,7,30,14,0,187.0,380.0,1.5,30.2,546.0,576.3,415.24
2018,7,30,14,15,196.5,383.5,1.5,30.2,553.0,587.83,424.56
2018,7,30,14,30,206.0,387.0,1.5,30.2,560.0,598.39,432.26
2018,7,30,14,45,242.0,368.0,1.5,30.2,563.5,616.78,446.3
2018,7,30,15,0,278.0,349.0,1.5,30.2,567.0,624.3,453.09
2018,7,30,15,15,312.0,323.5,1.5,30.05,556.5,620.15,452.44
2018,7,30,15,30,346.0,298.0,1.5,29.9,546.0,612.85,449.7
2018,7,30,15,45,368.5,271.5,1.5,29.8,520.5,591.72,437.11
2018,7,30,16,0,391.0,245.0,1.5,29.7,495.0,567.79,422.44
2018,7,30,16,15,341.0,231.0,1.5,29.4,437.0,501.19,376.16
2018,7,30,16,30,291.0,217.0,1.5,29.1,379.0,437.71,331.26
2018,7,30,16,45,257.5,196.0,1.45,28.85,329.0,380.85,290.31
2018,7,30,17,0,224.0,175.0,1.4,28.6,279.0,326.39,250.18
2018,7,30,17,15,244.5,155.5,1.3,28.15,256.5,306.22,235.71
2018,7,30,17,30,265.0,136.0,1.2,27.7,234.0,283.55,218.45
2018,7,30,17,45,227.0,118.0,1.1,27.25,192.5,233.52,179.26
2018,7,30,18,0,189.0,100.0,1.0,26.8,151.0,187.16,142.3
2018,7,30,18,15,145.0,80.5,1.0,26.8,114.5,140.88,104.81
2018,7,30,18,30,101.0,61.0,1.0,26.8,78.0,95.87,68.29
2018,7,30,18,45,76.5,41.5,0.95,25.6,52.0,63.89,41.93
2018,7,30,19,0,52.0,22.0,0.9,24.4,26.0,35.34,14.4
2018,7,30,19,15,28.5,11.5,0.95,24.2,13.5,14.92,0.0
2018,7,30,19,30,5.0,1.0,1.0,24.0,1.0,0.0,0.0
2018,7,30,19,45,2.5,0.5,1.0,23.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.1,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.3,1.0,0.98,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.5,3.0,2.89,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.7,5.0,4.82,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.9,7.0,6.74,0.1
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,8.67,1.86
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,12.53,4.77
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,16.4,7.99
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,23.64,13.95
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,30.89,19.84
2018,7,31,7,45,0.0,40.0,0.7,24.45,40.0,38.63,26.04
2018,7,31,8,0,0.0,48.0,0.7,24.8,48.0,46.38,32.17
2018,7,31,8,15,0.0,62.5,0.7,25.1,62.5,60.43,43.28
2018,7,31,8,30,0.0,77.0,0.7,25.4,77.0,74.48,54.23
2018,7,31,8,45,0.0,88.5,0.7,25.7,88.5,85.65,62.77
2018,7,31,9,0,0.0,100.0,0.7,26.0,100.0,96.74,71.16
2018,7,31,9,15,0.5,116.0,0.75,26.2,116.5,112.39,83.07
2018,7,31,9,30,1.0,132.0,0.8,26.4,133.0,128.13,94.91
2018,7,31,9,45,0.5,102.5,0.85,26.65,103.0,99.57,72.58
2018,7,31,10,0,0.0,73.0,0.9,26.9,73.0,70.7,50.03
2018,7,31,10,15,1.5,102.0,0.95,27.05,103.5,99.93,72.64
2018,7,31,10,30,3.0,131.0,1.0,27.2,134.0,129.23,94.94
2018,7,31,10,45,5.0,157.5,1.1,27.4,162.0,156.71,115.61
2018,7,31,11,0,7.0,184.0,1.2,27.6,190.0,184.39,136.23
2018,7,31,11,15,6.0,168.5,1.25,27.6,174.0,168.81,124.37
2018,7,31,11,30,5.0,153.0,1.3,27.6,158.0,153.11,112.5
2018,7,31,11,45,8.0,174.0,1.35,27.6,181.5,176.6,130.3
2018,7,31,12,0,11.0,195.0,1.4,27.6,205.0,200.27,148.03
2018,7,31,12,15,70.5,296.0,1.4,27.5,363.0,366.6,271.71
2018,7,31,12,30,130.0,397.0,1.4,27.4,521.0,529.59,386.53
2018,7,31,12,45,80.5,376.0,1.4,27.25,452.5,455.8,332.95
2018,7,31,13,0,31.0,355.0,1.4,27.1,384.0,386.63,283.1
2018,7,31,13,15,138.5,384.5,1.4,26.95,512.0,532.19,389.7
2018,7,31,13,30,246.0,414.0,1.4,26.8,640.0,678.07,490.83
2018,7,31,13,45,258.0,417.0,1.4,26.65,649.5,693.35,500.53
2018,7,31,14,0,270.0,420.0,1.4,26.5,659.0,707.37,510.64
2018,7,31,14,15,257.0,397.0,1.45,26.35,619.0,668.52,485.83
2018,7,31,14,30,244.0,374.0,1.5,26.2,579.0,628.84,460.55
2018,7,31,14,45,264.5,355.0,1.5,26.1,569.0,623.78,459.07
2018,7,31,15,0,285.0,336.0,1.5,26.0,559.0,616.69,455.91
2018,7,31,15,15,278.0,316.5,1.5,25.95,525.0,582.86,433.48
2018,7,31,15,30,271.0,297.0,1.5,25.9,491.0,548.38,410.53
2018,7,31,15,45,140.5,210.0,1.5,25.8,310.0,333.3,254.23
2018,7,31,16,0,10.0,123.0,1.5,25.7,129.0,127.42,95.41
2018,7,31,16,15,6.5,92.5,1.45,25.6,96.5,94.3,69.98
2018,7,31,16,30,3.0,62.0,1.4,25.5,64.0,62.02,44.47
2018,7,31,16,45,56.5,115.5,1.4,25.4,142.0,152.29,117.75
2018,7,31,17,0,110.0,169.0,1.4,25.3,220.0,244.98,190.67
2018,7,31,17,15,74.5,123.0,1.3,25.2,155.5,170.71,132.26
2018,7,31,17,30,39.0,77.0,1.2,25.1,91.0,96.3,73.01
2018,7,31,17,45,19.5,51.5,1.15,24.95,58.5,59.45,43.16
2018,7,31,18,0,0.0,26.0,1.1,24.8,26.0,25.09,15.03
2018,7,31,18,15,0.0,20.5,1.1,24.8,20.5,19.77,10.6
2018,7,31,18,30,0.0,15.0,1.1,24.8,15.0,14.46,6.1
2018,7,31,18,45,0.0,11.0,1.0,24.45,11.0,10.6,2.73
2018,7,31,19,0,0.0,7.0,0.9,24.1,7.0,6.74,0.0
2018,7,31,19,15,0.0,3.5,0.85,24.0,3.5,3.44,0.0
2018,7,31,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
