Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,14.74,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,23.31,10.27
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,34.04,22.89
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,44.41,32.4
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,61.7,43.15
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,91.92,62.09
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,124.79,85.43
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,161.38,113.2
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,199.39,143.68
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,237.88,174.14
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,298.69,218.42
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,379.21,277.79
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,392.04,288.56
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,389.39,286.46
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,415.09,304.53
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,437.36,319.18
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,529.68,385.47
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,638.75,460.48
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,694.49,498.3
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,753.2,537.74
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,666.81,477.28
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,560.27,401.75
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,598.72,429.52
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,637.98,456.2
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,626.7,447.27
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,612.87,437.07
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,638.64,455.34
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,663.99,472.92
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,690.92,492.82
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,723.6,516.27
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,575.58,415.24
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,418.43,304.39
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,427.78,313.0
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,444.6,325.73
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,512.92,375.59
2018,8,11,14,30,215.0,361.0,1.3,28.4,537.0,579.04,422.8
2018,8,11,14,45,196.5,339.0,1.3,28.25,494.5,535.24,392.79
2018,8,11,15,0,178.0,317.0,1.3,28.1,452.0,491.44,363.23
2018,8,11,15,15,178.0,305.0,1.3,28.0,434.0,474.6,352.56
2018,8,11,15,30,178.0,293.0,1.3,27.9,416.0,457.16,341.19
2018,8,11,15,45,112.5,247.5,1.25,27.75,323.5,350.63,263.86
2018,8,11,16,0,47.0,202.0,1.2,27.6,231.0,241.41,182.42
2018,8,11,16,15,23.5,156.0,1.15,27.45,170.5,174.59,131.99
2018,8,11,16,30,0.0,110.0,1.1,27.3,110.0,107.08,79.55
2018,8,11,16,45,31.0,120.5,1.05,27.15,134.0,140.92,107.32
2018,8,11,17,0,62.0,131.0,1.0,27.0,158.0,169.4,130.28
2018,8,11,17,15,86.0,127.0,0.9,26.65,159.0,181.09,139.75
2018,8,11,17,30,110.0,123.0,0.8,26.3,160.0,185.17,142.87
2018,8,11,17,45,73.0,103.5,0.7,25.95,126.0,138.67,105.84
2018,8,11,18,0,36.0,84.0,0.6,25.6,92.0,100.83,75.54
2018,8,11,18,15,21.0,63.0,0.6,25.6,67.5,72.24,52.18
2018,8,11,18,30,6.0,42.0,0.6,25.6,43.0,43.44,28.65
2018,8,11,18,45,6.0,26.0,0.55,24.6,26.5,27.03,13.3
2018,8,11,19,0,6.0,10.0,0.5,23.6,10.0,10.76,0.0
2018,8,11,19,15,3.0,5.0,0.5,23.45,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.6,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.7,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.5,0.8,20.35,21.0,15.24,0.0
2018,8,12,6,0,149.0,29.0,0.9,20.8,40.0,22.82,9.35
2018,8,12,6,15,230.5,44.0,0.85,21.25,76.5,33.82,22.77
2018,8,12,6,30,312.0,59.0,0.8,21.7,113.0,44.26,32.41
2018,8,12,6,45,384.0,70.0,0.75,22.2,159.5,57.04,37.8
2018,8,12,7,0,456.0,81.0,0.7,22.7,206.0,95.67,56.92
2018,8,12,7,15,503.5,89.5,0.65,23.45,255.0,137.15,84.78
2018,8,12,7,30,551.0,98.0,0.6,24.2,304.0,183.92,120.52
2018,8,12,7,45,576.0,107.5,0.55,25.0,351.5,231.52,159.33
2018,8,12,8,0,601.0,117.0,0.5,25.8,399.0,281.73,200.18
2018,8,12,8,15,637.5,120.5,0.5,26.25,450.0,332.92,241.31
2018,8,12,8,30,674.0,124.0,0.5,26.7,501.0,387.51,284.05
2018,8,12,8,45,657.5,141.5,0.5,27.2,536.0,433.73,319.56
2018,8,12,9,0,641.0,159.0,0.5,27.7,571.0,477.43,351.78
2018,8,12,9,15,687.0,153.0,0.5,27.95,622.0,531.66,390.96
2018,8,12,9,30,733.0,147.0,0.5,28.2,673.0,589.0,431.1
2018,8,12,9,45,738.0,154.0,0.5,28.5,708.0,634.44,461.52
2018,8,12,10,0,743.0,161.0,0.5,28.8,743.0,679.24,490.71
2018,8,12,10,15,692.5,197.0,0.5,28.95,756.5,708.41,507.97
2018,8,12,10,30,642.0,233.0,0.5,29.1,770.0,732.47,521.57
2018,8,12,10,45,676.0,222.0,0.5,29.25,802.5,774.77,548.72
2018,8,12,11,0,710.0,211.0,0.5,29.4,835.0,817.13,574.83
2018,8,12,11,15,688.0,229.5,0.5,29.5,844.5,839.14,587.22
2018,8,12,11,30,666.0,248.0,0.5,29.6,854.0,857.83,597.41
2018,8,12,11,45,553.0,316.5,0.5,29.7,823.5,838.12,581.18
2018,8,12,12,0,440.0,385.0,0.5,29.8,793.0,812.8,561.83
2018,8,12,12,15,416.0,396.0,0.5,29.85,782.5,810.65,559.99
2018,8,12,12,30,392.0,407.0,0.5,29.9,772.0,801.52,553.66
2018,8,12,12,45,393.5,402.5,0.5,29.95,767.0,804.07,555.51
2018,8,12,13,0,395.0,398.0,0.5,30.0,762.0,804.95,556.22
2018,8,12,13,15,439.5,369.0,0.55,29.95,768.5,827.78,572.99
2018,8,12,13,30,484.0,340.0,0.6,29.9,775.0,842.42,584.62
2018,8,12,13,45,359.5,357.5,0.6,29.9,676.5,729.91,511.58
2018,8,12,14,0,235.0,375.0,0.6,29.9,578.0,625.81,442.77
2018,8,12,14,15,163.0,330.0,0.6,29.85,468.5,499.19,358.99
2018,8,12,14,30,91.0,285.0,0.6,29.8,359.0,382.3,278.28
2018,8,12,14,45,49.0,229.5,0.6,29.75,269.0,276.65,203.36
2018,8,12,15,0,7.0,174.0,0.6,29.7,179.0,176.51,129.36
2018,8,12,15,15,12.0,156.0,0.55,29.65,164.5,162.75,119.95
2018,8,12,15,30,17.0,138.0,0.5,29.6,150.0,152.29,112.61
2018,8,12,15,45,34.5,165.5,0.5,29.6,187.5,194.27,145.06
2018,8,12,16,0,52.0,193.0,0.5,29.6,225.0,235.65,176.45
2018,8,12,16,15,26.5,123.0,0.5,29.4,139.5,142.31,106.03
2018,8,12,16,30,1.0,53.0,0.5,29.2,54.0,51.9,35.69
2018,8,12,16,45,1.0,51.5,0.5,29.0,52.0,50.39,34.79
2018,8,12,17,0,1.0,50.0,0.5,28.8,50.0,48.89,33.75
2018,8,12,17,15,4.5,54.0,0.5,28.2,55.5,54.57,38.57
2018,8,12,17,30,8.0,58.0,0.5,27.6,61.0,59.9,43.04
2018,8,12,17,45,4.0,33.0,0.5,27.0,34.5,33.57,21.78
2018,8,12,18,0,0.0,8.0,0.5,26.4,8.0,7.71,0.67
2018,8,12,18,15,0.0,6.5,0.5,26.4,6.5,6.26,0.0
2018,8,12,18,30,0.0,5.0,0.5,26.4,5.0,4.82,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.5,3.5,3.37,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.97,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.35,23.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.5,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,8,13,5,45,75.0,15.0,0.8,19.1,20.0,14.74,0.0
2018,8,13,6,0,143.0,28.0,0.9,19.4,38.0,22.04,8.17
2018,8,13,6,15,233.5,43.0,0.95,19.7,76.0,33.08,22.24
2018,8,13,6,30,324.0,58.0,1.0,20.0,114.0,43.55,32.01
2018,8,13,6,45,394.0,69.0,1.0,20.3,160.5,55.69,37.36
2018,8,13,7,0,464.0,80.0,1.0,20.6,207.0,94.67,56.53
2018,8,13,7,15,514.0,88.5,1.0,21.2,257.0,136.87,85.03
2018,8,13,7,30,564.0,97.0,1.0,21.8,307.0,184.68,122.02
2018,8,13,7,45,601.5,103.5,1.05,22.35,358.0,233.31,162.19
2018,8,13,8,0,639.0,110.0,1.1,22.9,409.0,285.94,206.03
2018,8,13,8,15,667.0,115.0,1.05,23.4,458.5,337.6,248.76
2018,8,13,8,30,695.0,120.0,1.0,23.9,508.0,391.69,292.21
2018,8,13,8,45,717.0,123.5,0.95,24.4,554.5,443.81,332.86
2018,8,13,9,0,739.0,127.0,0.9,24.9,601.0,497.19,372.94
2018,8,13,9,15,756.5,130.0,0.85,25.3,644.0,550.04,411.26
2018,8,13,9,30,774.0,133.0,0.8,25.7,687.0,601.37,447.15
2018,8,13,9,45,787.5,135.0,0.75,26.05,724.5,649.11,479.41
2018,8,13,10,0,801.0,137.0,0.7,26.4,762.0,696.23,510.18
2018,8,13,10,15,810.5,138.5,0.7,26.7,793.5,739.03,536.99
2018,8,13,10,30,820.0,140.0,0.7,27.0,825.0,780.4,561.92
2018,8,13,10,45,827.5,141.0,0.65,27.3,850.0,817.99,583.29
2018,8,13,11,0,835.0,142.0,0.6,27.6,875.0,851.25,601.57
2018,8,13,11,15,839.5,143.0,0.6,27.8,892.5,881.52,618.93
2018,8,13,11,30,844.0,144.0,0.6,28.0,910.0,909.29,634.67
2018,8,13,11,45,823.0,155.0,0.65,28.2,909.0,924.86,643.93
2018,8,13,12,0,802.0,166.0,0.7,28.4,908.0,933.34,649.11
2018,8,13,12,15,809.0,165.0,0.75,28.45,915.0,953.02,661.67
2018,8,13,12,30,816.0,164.0,0.8,28.5,922.0,969.89,672.44
2018,8,13,12,45,818.0,162.5,0.85,28.6,918.5,978.4,678.17
2018,8,13,13,0,820.0,161.0,0.9,28.7,915.0,983.81,682.23
2018,8,13,13,15,817.0,160.0,0.9,28.7,902.0,981.64,681.18
2018,8,13,13,30,814.0,159.0,0.9,28.7,889.0,976.32,678.44
2018,8,13,13,45,799.5,161.5,0.95,28.65,864.5,960.33,670.42
2018,8,13,14,0,785.0,164.0,1.0,28.6,840.0,941.52,660.79
2018,8,13,14,15,787.5,157.0,1.0,28.55,816.5,926.26,652.54
2018,8,13,14,30,790.0,150.0,1.0,28.5,793.0,907.9,642.37
2018,8,13,14,45,779.5,147.5,1.05,28.4,759.0,879.44,626.8
2018,8,13,15,0,769.0,145.0,1.1,28.3,725.0,848.66,609.68
2018,8,13,15,15,754.5,141.5,1.05,28.25,685.0,811.24,586.62
2018,8,13,15,30,740.0,138.0,1.0,28.2,645.0,774.91,564.17
2018,8,13,15,45,665.0,150.5,1.0,28.1,583.0,703.9,519.06
2018,8,13,16,0,590.0,163.0,1.0,28.0,521.0,635.76,473.21
2018,8,13,16,15,606.0,146.0,0.9,27.9,486.5,605.16,453.08
2018,8,13,16,30,622.0,129.0,0.8,27.8,452.0,571.47,429.91
2018,8,13,16,45,604.5,119.5,0.75,27.65,406.5,521.8,394.85
2018,8,13,17,0,587.0,110.0,0.7,27.5,361.0,472.32,359.05
2018,8,13,17,15,544.5,102.5,0.65,27.0,310.5,412.12,314.56
2018,8,13,17,30,502.0,95.0,0.6,26.5,260.0,352.79,269.34
2018,8,13,17,45,444.0,84.5,0.6,26.05,211.0,290.09,220.25
2018,8,13,18,0,386.0,74.0,0.6,25.6,162.0,233.06,174.11
2018,8,13,18,15,310.5,60.0,0.6,25.6,119.0,172.59,124.53
2018,8,13,18,30,235.0,46.0,0.6,25.6,76.0,120.46,81.49
2018,8,13,18,45,145.5,29.0,0.65,24.75,45.0,68.83,34.85
2018,8,13,19,0,56.0,12.0,0.7,23.9,14.0,20.2,0.0
2018,8,13,19,15,28.0,6.0,0.7,23.75,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.55,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,18.9,1.0,0.0,0.0
2018,8,14,5,45,63.0,14.0,0.45,19.2,18.0,13.76,0.0
2018,8,14,6,0,121.0,27.0,0.5,19.5,35.0,21.25,6.82
2018,8,14,6,15,204.5,43.0,0.5,19.95,71.5,33.15,22.23
2018,8,14,6,30,288.0,59.0,0.5,20.4,108.0,44.44,32.71
2018,8,14,6,45,354.5,72.5,0.5,20.8,154.0,57.39,39.43
2018,8,14,7,0,421.0,86.0,0.5,21.2,200.0,95.97,59.08
2018,8,14,7,15,471.0,95.5,0.55,21.95,249.0,136.84,86.42
2018,8,14,7,30,521.0,105.0,0.6,22.7,298.0,183.35,121.86
2018,8,14,7,45,558.5,113.0,0.7,23.4,348.5,230.97,160.55
2018,8,14,8,0,596.0,121.0,0.8,24.1,399.0,282.55,202.82
2018,8,14,8,15,625.0,126.5,0.8,24.6,447.5,332.67,243.74
2018,8,14,8,30,654.0,132.0,0.8,25.1,496.0,385.4,285.68
2018,8,14,8,45,677.5,136.5,0.85,25.6,542.5,437.04,325.9
2018,8,14,9,0,701.0,141.0,0.9,26.1,589.0,490.17,365.99
2018,8,14,9,15,722.5,142.5,0.95,26.45,632.0,540.58,403.26
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,591.71,440.0
2018,8,14,9,45,763.0,143.5,1.0,27.1,713.5,640.59,473.89
2018,8,14,10,0,782.0,143.0,1.0,27.4,752.0,688.14,506.0
2018,8,14,10,15,792.0,145.0,1.0,27.65,783.5,731.06,533.65
2018,8,14,10,30,802.0,147.0,1.0,27.9,815.0,772.65,559.15
2018,8,14,10,45,810.0,147.5,1.05,28.1,839.5,809.58,582.08
2018,8,14,11,0,818.0,148.0,1.1,28.3,864.0,844.6,603.67
2018,8,14,11,15,824.0,148.0,1.1,28.4,882.0,875.27,621.93
2018,8,14,11,30,830.0,148.0,1.1,28.5,900.0,903.54,638.64
2018,8,14,11,45,784.0,174.5,1.15,28.65,891.0,907.8,640.99
2018,8,14,12,0,738.0,201.0,1.2,28.8,882.0,910.37,642.68
2018,8,14,12,15,781.5,179.0,1.2,28.85,902.0,940.24,660.98
2018,8,14,12,30,825.0,157.0,1.2,28.9,922.0,970.87,679.34
2018,8,14,12,45,813.5,163.5,1.2,28.95,914.0,974.41,681.09
2018,8,14,13,0,802.0,170.0,1.2,29.0,906.0,974.74,681.34
2018,8,14,13,15,800.0,168.0,1.2,29.0,893.0,972.53,680.32
2018,8,14,13,30,798.0,166.0,1.2,29.0,880.0,967.2,677.53
2018,8,14,13,45,794.0,164.0,1.2,29.0,860.0,956.82,671.79
2018,8,14,14,0,790.0,162.0,1.2,29.0,840.0,943.45,664.34
2018,8,14,14,15,783.0,158.5,1.2,28.95,812.0,922.71,652.54
2018,8,14,14,30,776.0,155.0,1.2,28.9,784.0,899.24,639.13
2018,8,14,14,45,766.0,152.0,1.2,28.8,750.5,870.96,622.8
2018,8,14,15,0,756.0,149.0,1.2,28.7,717.0,840.38,604.95
2018,8,14,15,15,741.5,145.5,1.15,28.6,677.5,806.27,584.08
2018,8,14,15,30,727.0,142.0,1.1,28.5,638.0,767.51,560.04
2018,8,14,15,45,708.5,138.0,1.1,28.35,594.0,723.64,533.07
2018,8,14,16,0,690.0,134.0,1.1,28.2,550.0,678.9,505.05
2018,8,14,16,15,665.5,128.5,1.05,28.1,502.0,627.65,470.32
2018,8,14,16,30,641.0,123.0,1.0,28.0,454.0,576.58,434.96
2018,8,14,16,45,565.0,124.0,0.95,27.85,393.0,500.77,380.58
2018,8,14,17,0,489.0,125.0,0.9,27.7,332.0,427.82,327.07
2018,8,14,17,15,311.0,110.0,0.8,27.1,235.0,293.13,225.88
2018,8,14,17,30,133.0,95.0,0.7,26.5,138.0,164.54,126.29
2018,8,14,17,45,186.0,86.5,0.65,25.9,135.0,176.36,135.09
2018,8,14,18,0,239.0,78.0,0.6,25.3,132.0,177.49,133.47
2018,8,14,18,15,177.0,61.0,0.6,25.3,95.0,126.73,91.7
2018,8,14,18,30,115.0,44.0,0.6,25.3,58.0,82.77,55.79
2018,8,14,18,45,64.5,27.0,0.65,24.4,34.0,46.21,21.02
2018,8,14,19,0,14.0,10.0,0.7,23.5,10.0,11.9,0.0
2018,8,14,19,15,7.0,5.0,0.7,23.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,67.5,13.5,0.9,19.65,18.0,13.27,0.0
2018,8,15,6,0,130.0,26.0,1.0,20.1,35.0,20.48,5.31
2018,8,15,6,15,219.0,42.0,1.0,20.5,72.0,32.41,21.44
2018,8,15,6,30,308.0,58.0,1.0,20.9,109.0,43.74,31.98
2018,8,15,6,45,376.0,70.0,1.0,21.35,155.0,54.95,42.05
2018,8,15,7,0,444.0,82.0,1.0,21.8,201.0,93.52,56.37
2018,8,15,7,15,493.5,91.0,0.9,22.5,250.5,135.14,84.08
2018,8,15,7,30,543.0,100.0,0.8,23.2,300.0,182.17,119.94
2018,8,15,7,45,580.0,107.5,0.75,23.9,350.5,230.37,159.07
2018,8,15,8,0,617.0,115.0,0.7,24.6,401.0,282.55,201.64
2018,8,15,8,15,644.0,121.0,0.65,25.2,450.0,333.6,243.03
2018,8,15,8,30,671.0,127.0,0.6,25.8,499.0,387.01,285.01
2018,8,15,8,45,691.5,132.0,0.55,26.4,545.0,438.64,324.28
2018,8,15,9,0,712.0,137.0,0.5,27.0,591.0,491.42,362.84
2018,8,15,9,15,726.5,141.5,0.4,27.25,632.5,541.28,397.9
2018,8,15,9,30,741.0,146.0,0.3,27.5,674.0,591.19,431.54
2018,8,15,9,45,750.5,151.0,0.25,27.75,710.5,639.0,463.01
2018,8,15,10,0,760.0,156.0,0.2,28.0,747.0,684.72,492.1
2018,8,15,10,15,762.0,162.5,0.25,28.05,775.5,725.25,518.67
2018,8,15,10,30,764.0,169.0,0.3,28.1,804.0,763.93,543.0
2018,8,15,10,45,711.5,206.0,0.3,28.2,811.5,786.91,555.97
2018,8,15,11,0,659.0,243.0,0.3,28.3,819.0,804.08,564.54
2018,8,15,11,15,558.5,305.0,0.4,28.35,800.0,798.26,559.13
2018,8,15,11,30,458.0,367.0,0.5,28.4,781.0,786.05,549.79
2018,8,15,11,45,401.5,393.0,0.55,28.45,759.0,769.45,538.5
2018,8,15,12,0,345.0,419.0,0.6,28.5,737.0,752.79,527.01
2018,8,15,12,15,399.5,398.0,0.6,28.6,767.0,791.89,553.32
2018,8,15,12,30,454.0,377.0,0.6,28.7,797.0,836.07,581.68
2018,8,15,12,45,446.0,377.5,0.65,28.85,788.0,835.15,580.97
2018,8,15,13,0,438.0,378.0,0.7,29.0,779.0,832.25,579.67
2018,8,15,13,15,342.0,397.0,0.7,29.05,707.0,753.61,528.07
2018,8,15,13,30,246.0,416.0,0.7,29.1,635.0,680.28,479.41
2018,8,15,13,45,191.5,413.0,0.75,29.2,581.0,616.06,437.67
2018,8,15,14,0,137.0,410.0,0.8,29.3,527.0,559.94,400.06
2018,8,15,14,15,213.5,390.0,0.8,29.3,565.5,610.77,437.54
2018,8,15,14,30,290.0,370.0,0.8,29.3,604.0,666.78,476.72
2018,8,15,14,45,328.5,340.0,0.85,29.35,594.5,664.63,477.29
2018,8,15,15,0,367.0,310.0,0.9,29.4,585.0,659.25,476.33
2018,8,15,15,15,403.5,279.5,0.9,29.3,566.5,656.12,476.43
2018,8,15,15,30,440.0,249.0,0.9,29.2,548.0,641.49,468.93
2018,8,15,15,45,421.5,234.0,0.85,29.1,504.5,595.87,438.58
2018,8,15,16,0,403.0,219.0,0.8,29.0,461.0,550.21,408.0
2018,8,15,16,15,415.5,196.5,0.75,28.85,427.5,518.75,387.48
2018,8,15,16,30,428.0,174.0,0.7,28.7,394.0,484.99,364.7
2018,8,15,16,45,395.0,159.5,0.65,28.6,345.5,429.28,324.82
2018,8,15,17,0,362.0,145.0,0.6,28.5,297.0,375.7,285.7
2018,8,15,17,15,386.5,124.0,0.6,28.0,266.5,347.69,265.5
2018,8,15,17,30,411.0,103.0,0.6,27.5,236.0,316.41,241.36
2018,8,15,17,45,358.0,90.5,0.55,26.95,191.0,258.64,195.84
2018,8,15,18,0,305.0,78.0,0.5,26.4,146.0,206.13,153.43
2018,8,15,18,15,245.0,62.0,0.5,26.4,107.0,153.14,109.95
2018,8,15,18,30,185.0,46.0,0.5,26.4,68.0,106.85,71.52
2018,8,15,18,45,110.5,28.0,0.55,25.6,39.5,56.37,23.13
2018,8,15,19,0,36.0,10.0,0.6,24.8,11.0,15.05,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.7,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.45,15.0,11.8,0.0
2018,8,16,6,0,90.0,24.0,0.6,21.8,30.0,20.08,3.84
2018,8,16,6,15,171.0,42.5,0.6,22.25,66.5,32.9,21.6
2018,8,16,6,30,252.0,61.0,0.6,22.7,103.0,46.27,33.86
2018,8,16,6,45,315.5,75.5,0.65,23.15,147.0,58.29,44.56
2018,8,16,7,0,379.0,90.0,0.7,23.6,191.0,95.25,59.68
2018,8,16,7,15,425.0,101.5,0.8,24.25,238.0,134.92,86.17
2018,8,16,7,30,471.0,113.0,0.9,24.9,285.0,179.84,120.16
2018,8,16,7,45,517.0,121.0,0.95,25.55,337.0,226.86,157.53
2018,8,16,8,0,563.0,129.0,1.0,26.2,389.0,278.92,199.4
2018,8,16,8,15,592.5,136.0,1.1,26.75,437.5,328.78,239.91
2018,8,16,8,30,622.0,143.0,1.2,27.3,486.0,381.37,281.73
2018,8,16,8,45,644.5,147.5,1.3,27.8,531.0,430.92,320.48
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,481.91,359.25
2018,8,16,9,15,687.0,155.5,1.4,28.65,618.5,531.76,395.91
2018,8,16,9,30,707.0,159.0,1.4,29.0,661.0,582.28,431.95
2018,8,16,9,45,723.5,160.5,1.4,29.3,698.5,628.98,464.47
2018,8,16,10,0,740.0,162.0,1.4,29.6,736.0,675.47,496.0
2018,8,16,10,15,750.0,164.0,1.4,29.85,766.5,717.29,523.67
2018,8,16,10,30,760.0,166.0,1.4,30.1,797.0,757.38,548.93
2018,8,16,10,45,767.0,168.5,1.4,30.3,821.5,794.09,571.37
2018,8,16,11,0,774.0,171.0,1.4,30.5,846.0,828.96,592.41
2018,8,16,11,15,779.0,172.0,1.35,30.65,863.0,858.6,609.48
2018,8,16,11,30,784.0,173.0,1.3,30.8,880.0,885.95,624.96
2018,8,16,11,45,786.5,173.5,1.3,31.0,889.5,908.06,637.62
2018,8,16,12,0,789.0,174.0,1.3,31.2,899.0,927.49,648.68
2018,8,16,12,15,789.0,174.5,1.25,31.25,901.0,941.76,656.27
2018,8,16,12,30,789.0,175.0,1.2,31.3,903.0,953.1,662.14
2018,8,16,12,45,778.5,179.5,1.2,31.4,894.0,955.28,663.17
2018,8,16,13,0,768.0,184.0,1.2,31.5,885.0,954.37,662.54
2018,8,16,13,15,755.5,187.0,1.15,31.5,868.0,946.94,657.57
2018,8,16,13,30,743.0,190.0,1.1,31.5,851.0,936.6,651.0
2018,8,16,13,45,756.5,178.5,1.1,31.55,837.5,933.83,649.86
2018,8,16,14,0,770.0,167.0,1.1,31.6,824.0,927.73,646.71
2018,8,16,14,15,762.5,164.0,1.05,31.55,796.5,907.26,634.32
2018,8,16,14,30,755.0,161.0,1.0,31.5,769.0,884.13,620.51
2018,8,16,14,45,744.5,157.5,1.0,31.45,735.5,855.24,603.88
2018,8,16,15,0,734.0,154.0,1.0,31.4,702.0,827.39,587.9
2018,8,16,15,15,720.5,150.0,0.95,31.25,663.0,791.12,565.96
2018,8,16,15,30,707.0,146.0,0.9,31.1,624.0,753.22,542.88
2018,8,16,15,45,689.5,141.0,0.85,31.0,580.5,709.66,515.75
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,665.22,487.35
2018,8,16,16,15,648.0,130.5,0.75,30.8,490.0,615.0,453.83
2018,8,16,16,30,624.0,125.0,0.7,30.7,443.0,564.97,419.7
2018,8,16,16,45,592.5,117.5,0.7,30.6,393.5,508.61,380.64
2018,8,16,17,0,561.0,110.0,0.7,30.5,344.0,453.75,341.45
2018,8,16,17,15,518.0,102.0,0.65,29.85,294.5,394.14,297.85
2018,8,16,17,30,475.0,94.0,0.6,29.2,245.0,335.72,253.67
2018,8,16,17,45,415.5,82.5,0.6,28.55,197.0,273.02,205.01
2018,8,16,18,0,356.0,71.0,0.6,27.9,149.0,216.24,159.49
2018,8,16,18,15,274.0,57.5,0.6,27.9,107.5,156.53,111.08
2018,8,16,18,30,192.0,44.0,0.6,27.9,66.0,106.04,69.88
2018,8,16,18,45,112.0,27.0,0.65,26.9,38.5,54.95,18.74
2018,8,16,19,0,32.0,10.0,0.7,25.9,11.0,14.38,0.0
2018,8,16,19,15,16.0,5.0,0.7,25.65,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,0.9,22.25,14.0,11.3,0.0
2018,8,17,6,0,75.0,23.0,1.0,22.7,28.0,19.28,2.03
2018,8,17,6,15,128.5,40.5,1.05,23.2,58.0,33.2,21.62
2018,8,17,6,30,182.0,58.0,1.1,23.7,88.0,46.67,33.99
2018,8,17,6,45,255.0,75.0,1.2,24.15,133.0,60.82,46.49
2018,8,17,7,0,328.0,92.0,1.3,24.6,178.0,93.12,59.6
2018,8,17,7,15,395.0,102.5,1.4,25.2,229.5,131.55,84.57
2018,8,17,7,30,462.0,113.0,1.5,25.8,281.0,177.62,118.61
2018,8,17,7,45,510.5,120.0,1.55,26.35,332.5,223.82,155.36
2018,8,17,8,0,559.0,127.0,1.6,26.9,384.0,275.29,196.95
2018,8,17,8,15,537.5,147.0,1.65,27.35,417.5,318.87,233.74
2018,8,17,8,30,516.0,167.0,1.7,27.8,451.0,359.84,267.27
2018,8,17,8,45,590.0,159.5,1.75,28.25,511.5,416.65,311.03
2018,8,17,9,0,664.0,152.0,1.8,28.7,572.0,479.81,358.71
2018,8,17,9,15,679.0,157.0,1.85,28.95,613.0,528.14,394.81
2018,8,17,9,30,694.0,162.0,1.9,29.2,654.0,576.68,430.17
2018,8,17,9,45,686.5,176.5,1.95,29.4,685.0,619.57,460.42
2018,8,17,10,0,679.0,191.0,2.0,29.6,716.0,660.33,488.45
2018,8,17,10,15,707.5,185.0,2.05,29.8,752.0,705.65,519.87
2018,8,17,10,30,736.0,179.0,2.1,30.0,788.0,751.2,550.83
2018,8,17,10,45,734.5,185.5,2.15,30.15,809.0,784.58,572.04
2018,8,17,11,0,733.0,192.0,2.2,30.3,830.0,815.7,591.73
2018,8,17,11,15,647.0,240.0,2.2,30.4,811.5,811.71,587.24
2018,8,17,11,30,561.0,288.0,2.2,30.5,793.0,800.36,576.94
2018,8,17,11,45,446.5,354.0,2.25,30.65,758.5,775.81,557.09
2018,8,17,12,0,332.0,420.0,2.3,30.8,724.0,741.39,530.64
2018,8,17,12,15,339.0,418.0,2.3,30.85,729.0,754.03,539.36
2018,8,17,12,30,346.0,416.0,2.3,30.9,734.0,765.46,546.94
2018,8,17,12,45,339.5,415.5,2.35,30.95,726.0,763.92,546.02
2018,8,17,13,0,333.0,415.0,2.4,31.0,718.0,760.87,544.25
2018,8,17,13,15,329.0,407.5,2.4,30.95,703.0,751.5,538.52
2018,8,17,13,30,325.0,400.0,2.4,30.9,688.0,740.66,531.9
2018,8,17,13,45,360.0,376.5,2.4,30.9,688.5,749.39,539.54
2018,8,17,14,0,395.0,353.0,2.4,30.9,689.0,763.24,550.3
2018,8,17,14,15,400.0,341.0,2.4,30.8,671.5,751.05,543.24
2018,8,17,14,30,405.0,329.0,2.4,30.7,654.0,736.97,535.12
2018,8,17,14,45,448.5,294.5,2.4,30.6,640.0,732.26,534.68
2018,8,17,15,0,492.0,260.0,2.4,30.5,626.0,723.41,531.38
2018,8,17,15,15,479.0,248.0,2.35,30.35,588.0,686.03,506.83
2018,8,17,15,30,466.0,236.0,2.3,30.2,550.0,647.72,481.53
2018,8,17,15,45,425.0,231.0,2.25,30.05,502.0,594.17,444.57
2018,8,17,16,0,384.0,226.0,2.2,29.9,454.0,534.54,402.91
2018,8,17,16,15,409.0,197.0,2.05,29.65,421.0,513.29,389.19
2018,8,17,16,30,434.0,168.0,1.9,29.4,388.0,480.92,366.94
2018,8,17,16,45,354.5,160.0,1.8,29.15,327.0,396.13,304.19
2018,8,17,17,0,275.0,152.0,1.7,28.9,266.0,325.78,250.96
2018,8,17,17,15,248.0,129.0,1.55,28.4,221.0,273.21,210.95
2018,8,17,17,30,221.0,106.0,1.4,27.9,176.0,222.83,171.54
2018,8,17,17,45,110.5,78.0,1.25,27.4,113.0,129.7,98.0
2018,8,17,18,0,0.0,50.0,1.1,26.9,50.0,48.52,33.62
2018,8,17,18,15,5.5,38.5,1.1,26.9,39.0,38.95,25.45
2018,8,17,18,30,11.0,27.0,1.1,26.9,28.0,29.74,17.04
2018,8,17,18,45,5.5,15.5,1.05,26.05,16.0,16.25,0.77
2018,8,17,19,0,0.0,4.0,1.0,25.2,4.0,3.93,0.0
2018,8,17,19,15,0.0,2.0,1.05,25.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,23.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,5,45,0.0,4.0,1.35,22.6,4.0,3.93,0.0
2018,8,18,6,0,0.0,8.0,1.5,22.8,8.0,7.71,0.0
2018,8,18,6,15,0.0,16.5,1.55,23.1,16.5,15.91,7.39
2018,8,18,6,30,0.0,25.0,1.6,23.4,25.0,24.12,14.9
2018,8,18,6,45,5.5,43.5,1.7,23.7,45.0,42.04,30.54
2018,8,18,7,0,11.0,62.0,1.8,24.0,65.0,60.09,43.45
2018,8,18,7,15,76.5,100.5,1.8,24.35,127.5,98.34,71.62
2018,8,18,7,30,142.0,139.0,1.8,24.7,190.0,148.58,109.06
2018,8,18,7,45,107.0,154.0,1.85,25.05,196.0,163.91,122.74
2018,8,18,8,0,72.0,169.0,1.9,25.4,202.0,177.45,134.55
2018,8,18,8,15,72.5,192.0,1.9,25.7,228.5,203.77,154.95
2018,8,18,8,30,73.0,215.0,1.9,26.0,255.0,230.27,175.11
2018,8,18,8,45,145.5,246.5,1.9,26.25,335.5,295.8,224.45
2018,8,18,9,0,218.0,278.0,1.9,26.5,416.0,370.99,280.38
2018,8,18,9,15,177.5,296.0,1.9,26.7,413.5,378.26,285.0
2018,8,18,9,30,137.0,314.0,1.9,26.9,411.0,381.31,286.34
2018,8,18,9,45,146.0,340.5,1.9,27.1,449.0,420.61,314.43
2018,8,18,10,0,155.0,367.0,1.9,27.3,487.0,460.69,342.47
2018,8,18,10,15,162.0,381.5,1.85,27.45,511.5,488.59,361.49
2018,8,18,10,30,169.0,396.0,1.8,27.6,536.0,516.73,380.5
2018,8,18,10,45,108.0,381.0,1.75,27.8,471.5,461.25,339.22
2018,8,18,11,0,47.0,366.0,1.7,28.0,407.0,398.04,292.35
2018,8,18,11,15,34.5,336.0,1.7,28.05,366.5,360.35,265.22
2018,8,18,11,30,22.0,306.0,1.7,28.1,326.0,321.45,236.82
2018,8,18,11,45,22.5,318.0,1.65,28.15,338.5,335.41,246.81
2018,8,18,12,0,23.0,330.0,1.6,28.2,351.0,344.58,253.11
2018,8,18,12,15,27.0,345.0,1.6,28.15,369.5,369.86,271.27
2018,8,18,12,30,31.0,360.0,1.6,28.1,388.0,390.46,285.95
2018,8,18,12,45,48.0,388.0,1.65,28.05,431.5,437.21,319.65
2018,8,18,13,0,65.0,416.0,1.7,28.0,475.0,484.37,353.18
2018,8,18,13,15,70.0,411.5,1.65,27.85,474.0,486.04,354.48
2018,8,18,13,30,75.0,407.0,1.6,27.7,473.0,487.35,355.88
2018,8,18,13,45,79.0,381.5,1.6,27.5,449.5,465.18,341.34
2018,8,18,14,0,83.0,356.0,1.6,27.3,426.0,442.44,326.45
2018,8,18,14,15,43.5,245.5,1.6,27.1,282.0,289.09,215.79
2018,8,18,14,30,4.0,135.0,1.6,26.9,138.0,135.16,99.76
2018,8,18,14,45,2.0,94.0,1.55,26.65,95.5,92.89,67.57
2018,8,18,15,0,0.0,53.0,1.5,26.4,53.0,51.29,35.1
2018,8,18,15,15,13.0,109.0,1.45,26.2,117.5,119.69,89.52
2018,8,18,15,30,26.0,165.0,1.4,26.0,182.0,187.6,142.55
2018,8,18,15,45,21.0,150.5,1.35,25.8,163.5,168.01,127.53
2018,8,18,16,0,16.0,136.0,1.3,25.6,145.0,144.89,109.89
2018,8,18,16,15,59.5,153.0,1.25,25.45,183.5,197.0,152.09
2018,8,18,16,30,103.0,170.0,1.2,25.3,222.0,248.65,192.97
2018,8,18,16,45,115.0,163.0,1.15,25.1,215.0,244.68,190.27
2018,8,18,17,0,127.0,156.0,1.1,24.9,208.0,239.54,186.65
2018,8,18,17,15,63.5,107.0,1.0,24.75,133.0,141.94,109.63
2018,8,18,17,30,0.0,58.0,0.9,24.6,58.0,56.05,40.33
2018,8,18,17,45,0.0,41.0,0.8,24.4,41.0,39.59,26.98
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,23.15,13.39
2018,8,18,18,15,0.0,18.0,0.7,24.2,18.0,17.36,8.44
2018,8,18,18,30,0.0,12.0,0.7,24.2,12.0,11.57,3.36
2018,8,18,18,45,0.0,7.0,0.7,23.85,7.0,6.75,0.0
2018,8,18,19,0,0.0,2.0,0.7,23.5,2.0,1.97,0.0
2018,8,18,19,15,0.0,1.0,0.75,23.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,19,5,45,63.0,11.0,0.85,22.2,14.5,10.81,0.0
2018,8,19,6,0,126.0,22.0,0.9,22.4,29.0,17.34,0.0
2018,8,19,6,15,224.5,36.0,0.9,22.7,65.0,27.74,17.0
2018,8,19,6,30,323.0,50.0,0.9,23.0,101.0,37.61,26.37
2018,8,19,6,45,392.0,61.0,0.9,23.35,146.0,45.28,33.36
2018,8,19,7,0,461.0,72.0,0.9,23.7,191.0,83.39,47.94
2018,8,19,7,15,511.0,80.5,0.85,24.05,240.5,125.04,74.87
2018,8,19,7,30,561.0,89.0,0.8,24.4,290.0,172.53,110.9
2018,8,19,7,45,596.5,95.0,0.8,24.75,339.5,220.05,149.81
2018,8,19,8,0,632.0,101.0,0.8,25.1,389.0,271.32,192.33
2018,8,19,8,15,660.5,106.0,0.75,25.55,438.0,322.8,234.58
2018,8,19,8,30,689.0,111.0,0.7,26.0,487.0,376.76,277.59
2018,8,19,8,45,710.0,115.5,0.7,26.45,533.5,429.08,318.32
2018,8,19,9,0,731.0,120.0,0.7,26.9,580.0,484.24,359.66
2018,8,19,9,15,701.0,147.0,0.7,27.2,613.5,529.83,392.56
2018,8,19,9,30,671.0,174.0,0.7,27.5,647.0,573.07,422.47
2018,8,19,9,45,623.5,214.5,0.7,27.75,672.5,613.73,449.09
2018,8,19,10,0,576.0,255.0,0.7,28.0,698.0,648.41,470.72
2018,8,19,10,15,594.5,255.5,0.7,28.2,729.5,689.21,497.51
2018,8,19,10,30,613.0,256.0,0.7,28.4,761.0,729.47,523.36
2018,8,19,10,45,630.5,253.5,0.7,28.6,786.5,765.64,546.17
2018,8,19,11,0,648.0,251.0,0.7,28.8,812.0,801.04,568.16
2018,8,19,11,15,648.0,254.5,0.75,29.0,825.5,826.02,583.69
2018,8,19,11,30,648.0,258.0,0.8,29.2,839.0,848.87,597.89
2018,8,19,11,45,484.0,318.0,0.8,29.35,754.5,774.12,545.96
2018,8,19,12,0,320.0,378.0,0.8,29.5,670.0,687.42,486.25
2018,8,19,12,15,269.5,370.5,0.85,29.6,617.0,638.97,454.89
2018,8,19,12,30,219.0,363.0,0.9,29.7,564.0,587.95,420.77
2018,8,19,12,45,425.0,321.0,0.9,29.8,707.0,756.13,536.89
2018,8,19,13,0,631.0,279.0,0.9,29.9,850.0,919.83,642.23
2018,8,19,13,15,595.0,289.5,0.95,29.85,821.5,897.31,626.63
2018,8,19,13,30,559.0,300.0,1.0,29.8,793.0,871.54,611.33
2018,8,19,13,45,435.5,338.0,1.0,29.75,716.5,789.09,556.93
2018,8,19,14,0,312.0,376.0,1.0,29.7,640.0,700.06,497.59
2018,8,19,14,15,378.0,341.0,1.0,29.6,650.0,721.86,515.74
2018,8,19,14,30,444.0,306.0,1.0,29.5,660.0,748.09,535.35
2018,8,19,14,45,258.5,266.5,1.0,29.4,470.5,521.02,381.35
2018,8,19,15,0,73.0,227.0,1.0,29.3,281.0,294.38,218.43
2018,8,19,15,15,38.0,180.5,1.0,29.25,208.5,214.42,160.0
2018,8,19,15,30,3.0,134.0,1.0,29.2,136.0,133.1,97.99
2018,8,19,15,45,6.5,128.0,1.0,29.2,132.0,129.85,96.12
2018,8,19,16,0,10.0,122.0,1.0,29.2,128.0,126.34,93.83
2018,8,19,16,15,5.0,84.0,1.0,28.95,87.0,84.77,61.72
2018,8,19,16,30,0.0,46.0,1.0,28.7,46.0,44.45,29.98
2018,8,19,16,45,32.5,54.0,0.95,28.4,67.0,76.06,56.17
2018,8,19,17,0,65.0,62.0,0.9,28.1,88.0,101.48,76.95
2018,8,19,17,15,103.5,82.5,0.85,27.6,117.5,140.51,108.05
2018,8,19,17,30,142.0,103.0,0.8,27.1,147.0,176.8,136.0
2018,8,19,17,45,100.5,69.5,0.75,26.6,97.5,115.7,87.08
2018,8,19,18,0,59.0,36.0,0.7,26.1,48.0,59.0,41.37
2018,8,19,18,15,42.0,27.0,0.7,26.1,34.5,41.28,26.5
2018,8,19,18,30,25.0,18.0,0.7,26.1,21.0,25.42,13.08
2018,8,19,18,45,15.0,10.5,0.65,25.3,12.0,13.82,0.0
2018,8,19,19,0,5.0,3.0,0.6,24.5,3.0,3.62,0.0
2018,8,19,19,15,2.5,1.5,0.6,24.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,6.0,3.0,1.0,21.45,3.5,2.95,0.0
2018,8,20,6,0,12.0,6.0,1.1,21.6,7.0,5.78,0.0
2018,8,20,6,15,31.5,15.0,1.15,21.8,19.5,14.07,5.83
2018,8,20,6,30,51.0,24.0,1.2,22.0,32.0,20.12,11.56
2018,8,20,6,45,71.0,33.5,1.2,22.2,49.0,27.54,18.23
2018,8,20,7,0,91.0,43.0,1.2,22.4,66.0,41.86,26.18
2018,8,20,7,15,45.5,56.5,1.2,22.75,68.0,57.22,39.82
2018,8,20,7,30,0.0,70.0,1.2,23.1,70.0,67.65,50.14
2018,8,20,7,45,26.0,119.0,1.2,23.4,131.0,117.22,89.08
2018,8,20,8,0,52.0,168.0,1.2,23.7,192.0,170.6,130.41
2018,8,20,8,15,70.5,199.5,1.2,24.05,235.5,209.47,160.01
2018,8,20,8,30,89.0,231.0,1.2,24.4,279.0,250.7,191.1
2018,8,20,8,45,95.0,254.0,1.15,24.75,309.5,280.94,213.42
2018,8,20,9,0,101.0,277.0,1.1,25.1,340.0,311.85,235.87
2018,8,20,9,15,106.5,298.5,1.1,25.5,369.5,341.73,257.22
2018,8,20,9,30,112.0,320.0,1.1,25.9,399.0,371.69,278.27
2018,8,20,9,45,124.0,340.5,1.05,26.25,432.0,406.26,302.3
2018,8,20,10,0,136.0,361.0,1.0,26.6,465.0,441.83,326.58
2018,8,20,10,15,96.5,351.0,1.0,26.9,426.5,410.22,302.53
2018,8,20,10,30,57.0,341.0,1.0,27.2,388.0,375.33,276.33
2018,8,20,10,45,38.5,310.0,1.0,27.45,342.0,333.61,245.8
2018,8,20,11,0,20.0,279.0,1.0,27.7,296.0,287.81,212.02
2018,8,20,11,15,14.5,243.5,1.0,27.9,256.0,249.36,183.8
2018,8,20,11,30,9.0,208.0,1.0,28.1,216.0,210.37,154.88
2018,8,20,11,45,6.0,175.5,1.0,28.3,181.0,176.21,129.38
2018,8,20,12,0,3.0,143.0,1.0,28.5,146.0,141.83,103.48
2018,8,20,12,15,5.0,162.5,1.0,28.55,167.0,162.95,119.48
2018,8,20,12,30,7.0,182.0,1.0,28.6,188.0,184.19,135.31
2018,8,20,12,45,8.5,195.5,1.0,28.65,203.0,199.13,146.38
2018,8,20,13,0,10.0,209.0,1.0,28.7,218.0,214.11,157.47
2018,8,20,13,15,14.0,243.5,1.0,28.7,256.0,252.49,185.77
2018,8,20,13,30,18.0,278.0,1.0,28.7,294.0,291.14,213.87
2018,8,20,13,45,50.0,327.0,1.0,28.65,369.5,380.05,278.57
2018,8,20,14,0,82.0,376.0,1.0,28.6,445.0,462.73,337.02
2018,8,20,14,15,149.0,366.0,1.0,28.5,486.5,523.94,381.43
2018,8,20,14,30,216.0,356.0,1.0,28.4,528.0,573.67,417.61
2018,8,20,14,45,309.5,323.0,0.95,28.35,557.0,627.65,456.74
2018,8,20,15,0,403.0,290.0,0.9,28.3,586.0,675.21,490.8
2018,8,20,15,15,369.0,282.0,0.85,28.15,541.0,618.96,452.73
2018,8,20,15,30,335.0,274.0,0.8,28.0,496.0,571.68,421.05
2018,8,20,15,45,353.5,254.5,0.8,27.9,474.0,553.94,410.84
2018,8,20,16,0,372.0,235.0,0.8,27.8,452.0,533.69,398.36
2018,8,20,16,15,372.0,218.0,0.7,27.65,419.0,500.66,375.58
2018,8,20,16,30,372.0,201.0,0.6,27.5,386.0,466.62,351.75
2018,8,20,16,45,274.0,181.5,0.55,27.35,309.5,368.94,280.48
2018,8,20,17,0,176.0,162.0,0.5,27.2,233.0,273.72,209.46
2018,8,20,17,15,157.5,139.5,0.45,26.9,196.0,231.72,177.93
2018,8,20,17,30,139.0,117.0,0.4,26.6,159.0,191.27,146.45
2018,8,20,17,45,159.0,101.0,0.4,26.3,140.0,175.82,133.49
2018,8,20,18,0,179.0,85.0,0.4,26.0,121.0,162.28,120.71
2018,8,20,18,15,127.0,60.5,0.4,26.0,82.5,110.16,78.32
2018,8,20,18,30,75.0,36.0,0.4,26.0,44.0,59.84,37.16
2018,8,20,18,45,41.5,20.0,0.4,25.4,24.0,29.81,0.0
2018,8,20,19,0,8.0,4.0,0.4,24.8,4.0,4.99,0.0
2018,8,20,19,15,4.0,2.0,0.4,24.65,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
