Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.0,6.5,0.9,22.6,6.5,6.39,0.0
2018,8,21,6,0,4.0,13.0,1.0,22.8,13.0,12.64,0.0
2018,8,21,6,15,3.0,29.5,1.1,23.0,29.5,28.05,16.96
2018,8,21,6,30,2.0,46.0,1.2,23.2,46.0,43.19,30.97
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,60.66,46.41
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,78.16,57.76
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,77.15,57.23
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,71.34,52.92
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,99.94,75.46
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,128.19,97.45
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,135.49,103.1
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,140.07,106.41
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,162.64,123.59
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,185.63,140.88
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,212.38,160.89
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,239.87,181.25
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,281.5,212.07
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,325.19,243.91
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,272.72,204.1
2018,8,21,10,30,10.0,216.0,2.1,27.3,224.0,216.86,161.64
2018,8,21,10,45,29.5,277.0,2.1,27.55,302.0,294.18,219.45
2018,8,21,11,0,49.0,338.0,2.1,27.8,380.0,372.41,276.17
2018,8,21,11,15,48.5,348.5,2.15,28.05,391.0,385.11,284.5
2018,8,21,11,30,48.0,359.0,2.2,28.3,402.0,397.7,293.05
2018,8,21,11,45,85.0,399.5,2.2,28.5,476.5,474.8,348.37
2018,8,21,12,0,122.0,440.0,2.2,28.7,551.0,559.16,407.11
2018,8,21,12,15,95.5,424.5,2.2,28.85,511.5,516.3,376.01
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,477.54,348.22
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,465.59,340.2
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,453.19,331.73
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,521.35,380.83
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,581.67,423.39
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,587.14,428.06
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,591.35,432.25
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,465.92,343.35
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,333.96,247.28
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,401.09,299.53
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,456.28,341.75
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,445.02,334.13
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,433.14,326.36
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,469.96,357.32
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,497.7,380.92
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,343.03,264.66
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,203.09,155.98
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,108.28,81.9
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,25.1,14.76
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,54.77,39.27
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,86.58,64.97
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,80.57,59.72
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,80.53,59.12
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,57.59,39.72
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,34.39,19.41
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,18.1,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,3.59,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,9.34,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,14.97,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,24.61,14.17
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,33.17,22.63
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,38.39,27.55
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,76.4,41.42
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,119.92,68.95
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,169.22,106.55
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,219.01,147.95
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,272.27,192.94
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,325.05,237.53
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,381.71,284.03
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,428.11,321.62
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,473.92,357.17
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,528.79,398.4
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,586.53,440.4
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,618.53,462.13
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,645.59,479.69
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,627.02,462.65
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,592.53,434.15
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,648.45,474.07
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,706.58,514.21
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,690.75,499.8
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,672.24,483.94
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,648.64,466.96
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,626.6,450.89
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,646.08,464.35
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,665.04,477.12
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,574.39,414.62
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,481.92,350.16
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,497.88,362.81
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,513.21,374.34
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,404.61,297.22
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,304.77,224.7
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,250.79,185.79
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,192.26,142.5
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,368.9,277.29
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,538.15,399.18
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,523.45,388.86
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,507.57,379.03
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,518.17,389.31
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,522.52,394.71
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,462.87,351.98
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,406.0,310.83
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,307.55,237.03
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,211.03,162.89
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,127.23,97.29
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,54.11,38.56
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,38.14,25.65
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,22.19,12.51
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,17.35,8.2
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,11.83,2.84
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,8.0,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.95,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,9.34,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,15.02,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,25.81,15.36
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,35.31,24.98
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,39.04,28.71
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,77.75,41.94
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,124.05,71.27
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,176.66,112.02
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,232.48,159.26
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,289.62,208.66
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,346.18,257.6
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,404.96,307.17
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,461.79,353.83
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,519.55,399.57
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,575.25,442.24
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,628.87,481.97
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,678.81,517.75
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,727.52,550.83
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,772.43,579.82
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,815.43,607.13
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,854.69,631.01
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,891.5,652.93
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,923.93,671.99
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,953.45,689.01
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,976.16,702.25
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,995.56,713.48
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,1011.06,721.9
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,1023.09,728.23
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,1029.69,731.89
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,1032.69,733.51
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,1028.56,730.54
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,1020.84,725.55
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,1009.15,718.88
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,994.01,710.21
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,972.64,697.27
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,948.1,682.45
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,917.33,664.53
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,883.85,644.82
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,846.32,621.69
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,806.68,597.01
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,760.61,567.89
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,717.09,540.16
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,664.64,506.05
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,611.81,469.81
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,553.84,427.85
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,496.82,385.17
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,432.86,336.47
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,373.51,289.22
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,305.83,233.71
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,244.12,181.24
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,175.71,123.24
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,118.45,70.16
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,50.33,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,9.34,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,15.68,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,24.48,14.22
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,32.6,22.76
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,36.51,26.63
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,75.02,39.73
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,121.68,69.08
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,174.15,109.56
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,230.2,156.61
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,287.25,205.2
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,343.49,253.31
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,401.73,301.86
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,457.83,347.46
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,514.65,392.11
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,569.83,433.97
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,622.98,473.01
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,672.8,508.58
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,721.44,541.72
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,766.47,569.92
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,809.61,596.35
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,848.15,619.3
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,884.22,640.33
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,914.98,657.68
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,942.8,673.02
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,966.64,685.88
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,987.25,696.7
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,1002.09,705.16
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,1013.48,711.67
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,1008.41,708.14
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,999.61,702.66
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,999.31,702.84
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,995.55,700.91
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,990.54,699.27
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,981.63,695.33
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,958.66,681.36
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,932.69,665.73
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,901.65,647.73
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,868.1,628.05
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,829.6,605.26
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,793.72,583.97
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,747.64,555.41
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,700.4,525.67
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,647.69,491.35
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,594.83,454.47
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,535.89,411.96
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,479.95,370.2
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,415.58,321.32
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,354.63,273.12
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,287.42,218.4
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,226.77,167.34
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,159.37,110.87
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,102.58,58.11
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,42.68,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,9.34,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,18.68,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,26.95,15.8
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,38.14,27.26
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,45.14,33.89
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,80.81,47.52
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,122.93,73.95
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,170.39,109.77
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,202.7,141.88
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,221.16,161.84
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,251.13,187.83
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,272.51,205.37
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,332.0,249.1
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,401.41,298.98
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,432.17,320.6
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,460.02,339.79
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,509.67,374.36
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,562.5,410.2
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,648.7,470.59
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,745.33,535.73
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,777.93,554.76
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,808.22,572.49
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,836.33,588.69
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,862.22,603.44
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,887.03,617.49
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,909.56,630.13
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,902.38,624.95
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,891.33,617.86
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,882.83,612.21
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,871.55,604.86
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,790.74,551.11
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,703.73,493.05
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,759.17,533.4
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,802.98,564.23
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,861.88,604.96
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,905.26,632.82
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,883.16,620.93
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,852.59,604.63
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,815.08,582.06
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,771.17,555.28
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,727.58,528.59
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,682.54,500.56
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,629.49,466.84
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,578.31,432.24
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,519.23,390.36
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,461.74,348.34
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,398.76,302.38
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,339.26,256.86
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,273.14,204.41
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,213.49,155.3
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,146.97,100.55
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,90.87,48.09
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,34.91,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,16.71,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,24.5,13.47
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,34.94,24.26
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,42.33,31.16
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,75.5,43.6
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,117.59,69.85
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,165.63,105.99
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,214.46,146.11
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,266.96,190.01
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,319.53,233.95
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,374.18,278.51
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,426.15,319.95
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,478.83,360.59
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,529.74,398.36
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,580.71,434.83
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,628.73,468.39
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,674.72,499.62
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,716.28,526.72
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,756.28,551.18
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,791.9,572.09
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,825.31,591.27
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,854.74,607.9
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,881.73,622.83
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,903.91,634.63
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,923.28,644.67
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,913.89,638.16
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,897.41,627.64
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,845.02,591.21
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,784.48,549.6
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,830.82,582.9
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,869.13,609.8
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,884.62,621.0
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,895.28,628.01
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,837.28,592.33
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,776.75,553.07
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,687.33,493.98
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,594.55,431.1
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,596.85,436.12
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,602.41,442.2
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,553.5,409.29
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,497.2,371.16
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,500.21,375.67
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,487.68,368.31
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,413.08,313.93
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,345.03,263.35
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,300.8,230.21
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,256.56,195.51
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,208.94,156.89
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,164.67,119.85
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,111.07,75.7
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,63.6,30.47
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,24.48,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,15.73,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,25.82,13.94
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,38.29,26.68
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,48.49,35.97
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,80.49,49.84
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,120.25,74.73
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,166.05,108.38
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,213.03,145.62
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,264.41,186.93
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,314.74,227.24
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,367.76,268.49
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,418.46,306.84
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,470.53,344.69
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,519.53,379.33
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,568.86,412.92
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,615.06,443.07
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,660.64,471.79
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,702.59,499.03
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,743.29,524.97
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,779.32,547.12
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,813.45,567.71
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,843.42,585.77
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,868.94,601.13
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,867.95,600.52
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,859.7,594.96
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,861.28,595.49
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,859.97,594.15
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,907.45,625.93
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,948.04,650.81
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,944.21,648.33
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,937.29,644.71
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,925.4,638.23
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,910.57,630.11
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,888.98,618.2
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,864.72,604.73
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,838.07,589.76
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,805.86,571.22
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,762.75,545.58
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,718.74,519.07
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,656.32,478.3
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,595.96,437.61
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,526.52,390.61
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,464.19,347.21
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,438.8,329.92
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,411.48,309.85
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,341.38,257.56
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,279.82,210.25
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,201.02,149.1
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,128.99,92.64
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,93.18,62.28
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,61.45,25.56
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,23.3,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,14.74,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,25.06,12.94
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,37.56,25.92
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,47.38,34.88
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,78.53,48.15
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,118.4,72.77
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,164.65,106.58
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,211.73,143.86
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,262.97,185.2
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,313.65,226.24
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,367.1,268.46
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,418.99,308.6
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,472.36,348.54
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,521.96,384.84
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,572.13,420.43
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,619.56,453.07
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,667.04,484.84
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,709.79,512.79
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,751.24,538.56
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,787.27,560.19
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,821.36,580.41
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,851.59,598.17
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,879.43,614.37
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,894.64,622.75
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,906.45,629.25
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,926.63,641.1
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,944.11,651.23
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,947.37,652.99
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,947.48,653.14
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,939.59,647.92
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,928.72,641.1
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,919.55,636.26
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,903.52,627.31
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,885.94,617.79
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,865.44,606.51
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,835.21,589.16
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,802.83,570.44
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,697.29,502.01
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,595.75,432.99
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,590.54,432.94
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,578.77,427.21
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,534.55,397.12
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,490.34,366.55
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,405.95,305.78
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,328.95,248.96
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,309.3,234.31
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,285.2,214.43
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,223.83,165.6
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,169.04,121.05
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,105.74,70.25
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,46.69,14.67
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,18.02,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,12.78,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,23.86,11.69
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,36.82,25.33
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,46.28,34.01
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,76.42,46.74
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,116.07,71.04
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,162.26,104.77
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,209.32,142.17
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,260.87,184.0
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,311.43,225.04
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,365.0,267.44
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,416.1,306.68
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,468.81,345.62
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,519.38,382.33
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,570.43,418.16
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,619.24,451.39
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,666.6,482.69
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,708.85,510.66
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,749.62,536.03
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,785.91,558.13
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,820.09,578.77
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,849.65,596.87
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,876.72,613.43
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,898.44,626.58
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,917.3,638.07
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,932.36,646.74
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,944.43,653.7
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,950.88,658.21
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,954.11,660.94
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,946.27,656.5
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,935.34,650.38
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,926.02,646.18
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,913.47,640.02
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,853.28,603.61
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,790.25,564.95
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,519.5,380.66
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,240.85,176.58
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,229.16,169.36
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,217.51,161.2
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,350.62,263.71
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,473.15,353.91
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,416.24,312.91
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,361.43,273.68
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,325.51,248.02
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,287.81,219.99
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,285.28,217.72
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,268.81,203.17
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,216.89,160.73
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,169.8,121.27
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,110.64,72.73
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,57.08,12.7
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,20.87,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,13.76,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,22.26,10.05
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,32.81,21.88
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,40.28,28.85
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,69.95,39.73
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,110.79,63.78
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,158.4,98.55
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,207.35,137.85
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,260.8,181.65
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,313.24,224.69
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,368.16,268.53
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,422.97,310.9
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,477.02,351.19
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,524.75,385.47
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,570.27,416.75
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,575.76,416.95
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,566.2,406.19
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,616.72,441.0
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,670.06,476.51
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,746.02,528.29
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,825.85,577.85
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,855.67,595.25
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,882.86,611.61
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,904.47,624.58
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,923.13,635.86
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,923.89,636.01
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,920.76,634.12
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,751.46,526.78
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,569.48,402.98
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,329.8,239.53
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,92.13,64.28
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,108.26,76.92
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,124.45,89.18
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,154.2,111.82
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,183.93,134.31
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,252.91,185.63
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,317.81,233.01
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,458.66,339.86
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,576.66,425.97
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,605.97,446.85
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,622.63,459.54
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,569.88,423.38
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,517.82,387.36
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,459.06,345.46
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,402.56,303.88
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,335.83,253.76
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,276.96,207.89
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,214.64,158.27
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,159.75,113.57
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,101.11,65.65
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,44.32,1.84
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,17.16,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
