Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,6.0,0.7,21.55,6.5,0.0,0.0
2018,8,31,6,0,40.0,12.0,0.8,21.7,13.0,11.8,0.0
2018,8,31,6,15,122.5,28.5,0.75,22.2,42.0,22.31,9.58
2018,8,31,6,30,205.0,45.0,0.7,22.7,71.0,34.51,23.28
2018,8,31,6,45,274.0,59.0,0.7,23.2,111.5,44.04,32.07
2018,8,31,7,0,343.0,73.0,0.7,23.7,152.0,71.2,43.94
2018,8,31,7,15,374.5,89.5,0.65,24.6,196.0,110.94,69.56
2018,8,31,7,30,406.0,106.0,0.6,25.5,240.0,154.47,101.98
2018,8,31,7,45,491.5,109.0,0.5,26.35,299.5,201.53,136.97
2018,8,31,8,0,577.0,112.0,0.4,27.2,359.0,257.97,180.23
2018,8,31,8,15,604.0,120.0,0.35,27.6,407.5,308.66,220.95
2018,8,31,8,30,631.0,128.0,0.3,28.0,456.0,361.78,262.47
2018,8,31,8,45,650.5,135.0,0.25,28.45,501.0,412.83,301.16
2018,8,31,9,0,670.0,142.0,0.2,28.9,546.0,465.0,339.19
2018,8,31,9,15,700.0,140.5,0.2,29.25,590.0,515.63,375.48
2018,8,31,9,30,730.0,139.0,0.2,29.6,634.0,567.77,411.67
2018,8,31,9,45,759.0,133.5,0.2,30.0,673.5,617.25,444.99
2018,8,31,10,0,788.0,128.0,0.2,30.4,713.0,666.34,477.14
2018,8,31,10,15,794.5,131.5,0.25,30.7,743.0,708.31,503.94
2018,8,31,10,30,801.0,135.0,0.3,31.0,773.0,748.59,528.38
2018,8,31,10,45,805.0,138.5,0.35,31.25,796.5,785.0,550.29
2018,8,31,11,0,809.0,142.0,0.4,31.5,820.0,819.19,570.72
2018,8,31,11,15,813.0,143.5,0.45,31.4,836.5,848.98,589.21
2018,8,31,11,30,817.0,145.0,0.5,31.3,853.0,876.24,606.2
2018,8,31,11,45,819.5,145.0,0.5,31.2,861.5,897.92,618.93
2018,8,31,12,0,822.0,145.0,0.5,31.1,870.0,916.73,630.02
2018,8,31,12,15,824.5,143.5,0.5,31.1,871.5,931.0,638.22
2018,8,31,12,30,827.0,142.0,0.5,31.1,873.0,937.0,641.63
2018,8,31,12,45,828.5,139.5,0.5,31.15,867.0,942.8,645.02
2018,8,31,13,0,830.0,137.0,0.5,31.2,861.0,945.42,646.62
2018,8,31,13,15,679.5,207.5,0.5,31.2,793.5,885.27,610.78
2018,8,31,13,30,529.0,278.0,0.5,31.2,726.0,811.22,563.63
2018,8,31,13,45,459.5,306.0,0.5,31.2,687.5,772.04,538.61
2018,8,31,14,0,390.0,334.0,0.5,31.2,649.0,724.32,507.6
2018,8,31,14,15,510.5,267.5,0.5,31.2,664.0,768.02,540.18
2018,8,31,14,30,631.0,201.0,0.5,31.2,679.0,799.94,563.99
2018,8,31,14,45,657.5,177.5,0.5,31.15,654.5,784.21,554.81
2018,8,31,15,0,684.0,154.0,0.5,31.1,630.0,764.35,543.67
2018,8,31,15,15,680.0,145.5,0.45,31.0,594.0,731.77,523.73
2018,8,31,15,30,676.0,137.0,0.4,30.9,558.0,697.1,502.46
2018,8,31,15,45,665.0,129.0,0.35,30.8,516.5,655.77,476.47
2018,8,31,16,0,654.0,121.0,0.3,30.7,475.0,613.2,448.62
2018,8,31,16,15,644.0,111.5,0.3,30.6,432.0,568.6,419.34
2018,8,31,16,30,634.0,102.0,0.3,30.5,389.0,523.09,388.51
2018,8,31,16,45,595.5,96.0,0.3,30.35,339.0,464.26,347.04
2018,8,31,17,0,557.0,90.0,0.3,30.2,289.0,407.69,305.84
2018,8,31,17,15,506.5,81.5,0.3,29.7,239.5,345.27,259.22
2018,8,31,17,30,456.0,73.0,0.3,29.2,190.0,287.07,214.02
2018,8,31,17,45,383.5,61.5,0.3,28.7,144.0,220.64,161.38
2018,8,31,18,0,311.0,50.0,0.3,28.2,98.0,164.06,115.33
2018,8,31,18,15,212.5,35.5,0.3,28.2,62.5,105.38,67.0
2018,8,31,18,30,114.0,21.0,0.3,28.2,27.0,51.3,0.0
2018,8,31,18,45,57.0,10.5,0.3,27.75,13.5,18.9,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.3,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.35,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,16.5,5.5,0.5,22.45,6.0,0.0,0.0
2018,9,1,6,0,33.0,11.0,0.5,22.5,12.0,10.81,0.0
2018,9,1,6,15,86.5,27.0,0.6,22.75,36.5,22.51,9.03
2018,9,1,6,30,140.0,43.0,0.7,23.0,61.0,35.19,23.75
2018,9,1,6,45,175.5,60.5,0.75,23.25,93.5,48.56,35.86
2018,9,1,7,0,211.0,78.0,0.8,23.5,126.0,72.83,48.81
2018,9,1,7,15,209.0,98.5,0.7,24.0,156.5,104.62,71.4
2018,9,1,7,30,207.0,119.0,0.6,24.5,187.0,136.43,96.33
2018,9,1,7,45,295.0,132.5,0.55,25.0,248.0,181.6,129.25
2018,9,1,8,0,383.0,146.0,0.5,25.5,309.0,234.61,169.15
2018,9,1,8,15,473.5,144.5,0.5,26.1,371.5,287.09,209.14
2018,9,1,8,30,564.0,143.0,0.5,26.7,434.0,349.37,256.5
2018,9,1,8,45,639.5,132.5,0.45,27.3,492.5,405.0,298.38
2018,9,1,9,0,715.0,122.0,0.4,27.9,551.0,467.55,344.21
2018,9,1,9,15,733.0,125.0,0.45,28.2,593.0,518.07,381.32
2018,9,1,9,30,751.0,128.0,0.5,28.5,635.0,569.89,418.31
2018,9,1,9,45,753.0,135.0,0.55,28.8,668.0,614.12,448.98
2018,9,1,10,0,755.0,142.0,0.6,29.1,701.0,656.74,477.82
2018,9,1,10,15,776.5,139.0,0.65,29.3,735.5,701.87,508.26
2018,9,1,10,30,798.0,136.0,0.7,29.5,770.0,746.45,536.3
2018,9,1,10,45,803.5,138.5,0.75,29.65,793.5,782.93,558.91
2018,9,1,11,0,809.0,141.0,0.8,29.8,817.0,817.28,580.11
2018,9,1,11,15,812.5,142.5,0.8,29.9,833.0,846.6,597.4
2018,9,1,11,30,816.0,144.0,0.8,30.0,849.0,873.35,613.06
2018,9,1,11,45,817.5,145.0,0.8,30.15,857.5,895.08,625.46
2018,9,1,12,0,819.0,146.0,0.8,30.3,866.0,913.9,636.16
2018,9,1,12,15,815.0,149.0,0.8,30.3,866.0,926.66,643.61
2018,9,1,12,30,811.0,152.0,0.8,30.3,866.0,936.24,649.3
2018,9,1,12,45,803.5,155.0,0.8,30.35,858.0,939.31,651.05
2018,9,1,13,0,796.0,158.0,0.8,30.4,850.0,939.17,651.06
2018,9,1,13,15,792.5,156.5,0.75,30.4,835.5,935.01,647.98
2018,9,1,13,30,789.0,155.0,0.7,30.4,821.0,927.71,643.17
2018,9,1,13,45,610.5,222.5,0.7,30.4,729.5,828.89,582.66
2018,9,1,14,0,432.0,290.0,0.7,30.4,638.0,724.57,513.39
2018,9,1,14,15,286.5,304.0,0.65,30.4,531.0,591.59,424.32
2018,9,1,14,30,141.0,318.0,0.6,30.4,424.0,462.72,334.59
2018,9,1,14,45,107.5,303.5,0.6,30.35,382.0,415.67,302.85
2018,9,1,15,0,74.0,289.0,0.6,30.3,340.0,361.24,264.69
2018,9,1,15,15,64.5,256.5,0.6,30.25,299.0,317.23,234.18
2018,9,1,15,30,55.0,224.0,0.6,30.2,258.0,273.54,203.25
2018,9,1,15,45,105.5,209.0,0.6,30.15,268.0,301.84,226.24
2018,9,1,16,0,156.0,194.0,0.6,30.1,278.0,318.14,239.81
2018,9,1,16,15,78.0,108.5,0.6,29.65,150.5,166.61,126.18
2018,9,1,16,30,0.0,23.0,0.6,29.2,23.0,22.2,12.19
2018,9,1,16,45,0.0,18.5,0.6,28.8,18.5,17.85,8.84
2018,9,1,17,0,0.0,14.0,0.6,28.4,14.0,13.5,5.36
2018,9,1,17,15,0.0,14.0,0.55,27.8,14.0,13.5,5.4
2018,9,1,17,30,0.0,14.0,0.5,27.2,14.0,13.5,5.4
2018,9,1,17,45,0.0,11.5,0.5,26.55,11.5,11.08,3.39
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,8.67,1.32
2018,9,1,18,15,0.0,6.5,0.5,25.9,6.5,6.26,0.0
2018,9,1,18,30,0.0,4.0,0.5,25.9,4.0,3.85,0.0
2018,9,1,18,45,0.0,2.0,0.5,25.2,2.0,1.97,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.35,22.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.8,20.8,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,0.9,21.0,4.0,3.93,0.0
2018,9,2,6,15,3.5,9.0,0.9,21.3,9.0,8.75,0.0
2018,9,2,6,30,0.0,14.0,0.9,21.6,14.0,13.5,5.69
2018,9,2,6,45,0.0,21.0,0.95,21.95,21.0,20.26,11.81
2018,9,2,7,0,0.0,28.0,1.0,22.3,28.0,27.02,16.77
2018,9,2,7,15,0.0,33.5,0.9,22.75,33.5,32.33,21.23
2018,9,2,7,30,0.0,39.0,0.8,23.2,39.0,37.65,25.58
2018,9,2,7,45,0.0,48.0,0.75,23.7,48.0,46.36,32.61
2018,9,2,8,0,0.0,57.0,0.7,24.2,57.0,55.08,39.51
2018,9,2,8,15,0.0,74.5,0.65,24.8,74.5,72.04,52.92
2018,9,2,8,30,0.0,92.0,0.6,25.4,92.0,88.91,65.99
2018,9,2,8,45,3.0,129.0,0.55,26.0,131.0,125.48,94.21
2018,9,2,9,0,6.0,166.0,0.5,26.6,170.0,162.41,121.99
2018,9,2,9,15,37.5,227.5,0.5,27.2,252.5,237.72,178.18
2018,9,2,9,30,69.0,289.0,0.5,27.8,335.0,317.23,235.48
2018,9,2,9,45,109.5,317.0,0.45,28.35,395.5,374.36,275.28
2018,9,2,10,0,150.0,345.0,0.4,28.9,456.0,436.26,317.51
2018,9,2,10,15,199.0,357.5,0.3,29.25,511.0,492.2,354.71
2018,9,2,10,30,248.0,370.0,0.2,29.6,566.0,553.72,394.61
2018,9,2,10,45,229.0,384.0,0.15,30.0,569.5,561.3,397.11
2018,9,2,11,0,210.0,398.0,0.1,30.4,573.0,569.18,400.33
2018,9,2,11,15,244.5,404.0,0.15,30.55,611.5,617.13,432.08
2018,9,2,11,30,279.0,410.0,0.2,30.7,650.0,662.8,461.61
2018,9,2,11,45,406.0,351.5,0.25,30.85,705.0,732.06,508.94
2018,9,2,12,0,533.0,293.0,0.3,31.0,760.0,800.34,554.65
2018,9,2,12,15,677.5,218.0,0.4,31.05,812.5,870.95,602.03
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,936.04,642.14
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,937.7,643.23
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,941.4,646.57
2018,9,2,13,15,829.0,132.0,0.6,31.2,839.0,936.9,644.21
2018,9,2,13,30,825.0,131.0,0.6,31.2,824.0,929.22,640.16
2018,9,2,13,45,818.5,130.0,0.65,31.2,802.0,921.76,637.38
2018,9,2,14,0,812.0,129.0,0.7,31.2,780.0,905.58,629.34
2018,9,2,14,15,803.5,126.5,0.75,31.05,750.5,882.98,617.84
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,857.64,604.61
2018,9,2,14,45,784.0,121.5,0.8,30.8,686.0,827.53,587.36
2018,9,2,15,0,773.0,119.0,0.8,30.7,651.0,795.13,568.57
2018,9,2,15,15,705.5,130.5,0.8,30.6,593.0,732.58,529.99
2018,9,2,15,30,638.0,142.0,0.8,30.5,535.0,669.42,490.35
2018,9,2,15,45,616.5,135.0,0.75,30.35,490.0,622.66,459.75
2018,9,2,16,0,595.0,128.0,0.7,30.2,445.0,575.59,428.09
2018,9,2,16,15,593.5,116.5,0.7,29.85,406.5,536.86,402.56
2018,9,2,16,30,592.0,105.0,0.7,29.5,368.0,496.62,374.96
2018,9,2,16,45,467.0,104.0,0.7,29.2,295.0,392.23,298.9
2018,9,2,17,0,342.0,103.0,0.7,28.9,222.0,303.02,231.96
2018,9,2,17,15,325.5,91.5,0.65,28.3,189.0,265.13,202.61
2018,9,2,17,30,309.0,80.0,0.6,27.7,156.0,228.45,172.72
2018,9,2,17,45,215.5,64.0,0.55,27.1,111.0,154.38,113.86
2018,9,2,18,0,122.0,48.0,0.5,26.5,66.0,96.42,67.71
2018,9,2,18,15,73.0,30.5,0.5,26.5,40.0,58.18,35.02
2018,9,2,18,30,24.0,13.0,0.5,26.5,14.0,17.51,0.0
2018,9,2,18,45,12.0,6.5,0.5,25.85,7.0,6.39,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,32.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,64.0,12.0,0.7,22.5,13.0,11.8,0.0
2018,9,3,6,15,180.0,25.5,0.8,22.8,44.0,20.0,5.85
2018,9,3,6,30,296.0,39.0,0.9,23.1,75.0,30.54,19.74
2018,9,3,6,45,381.0,49.5,1.0,23.45,119.5,36.8,25.79
2018,9,3,7,0,466.0,60.0,1.1,23.8,164.0,63.39,35.27
2018,9,3,7,15,524.0,67.0,1.05,24.25,213.5,104.24,58.54
2018,9,3,7,30,582.0,74.0,1.0,24.7,263.0,151.91,93.15
2018,9,3,7,45,622.5,80.0,0.95,25.15,314.0,201.52,133.27
2018,9,3,8,0,663.0,86.0,0.9,25.6,365.0,255.43,177.93
2018,9,3,8,15,691.0,90.5,0.9,26.05,414.0,307.92,221.74
2018,9,3,8,30,719.0,95.0,0.9,26.5,463.0,364.59,267.74
2018,9,3,8,45,740.0,99.0,0.85,26.95,509.5,417.75,309.66
2018,9,3,9,0,761.0,103.0,0.8,27.4,556.0,471.97,350.79
2018,9,3,9,15,775.0,106.5,0.75,27.75,597.5,522.71,388.03
2018,9,3,9,30,789.0,110.0,0.7,28.1,639.0,573.25,423.71
2018,9,3,9,45,798.0,114.5,0.65,28.4,675.5,621.14,456.29
2018,9,3,10,0,807.0,119.0,0.6,28.7,712.0,667.91,486.96
2018,9,3,10,15,816.0,120.5,0.55,29.0,742.5,710.36,513.17
2018,9,3,10,30,825.0,122.0,0.5,29.3,773.0,751.22,536.96
2018,9,3,10,45,831.5,123.5,0.5,29.55,797.0,786.48,557.66
2018,9,3,11,0,838.0,125.0,0.5,29.8,821.0,820.87,577.65
2018,9,3,11,15,842.0,126.5,0.5,30.0,837.5,850.76,594.78
2018,9,3,11,30,846.0,128.0,0.5,30.2,854.0,878.01,610.23
2018,9,3,11,45,790.0,158.5,0.5,30.4,842.0,881.91,611.43
2018,9,3,12,0,734.0,189.0,0.5,30.6,830.0,880.18,609.64
2018,9,3,12,15,659.5,225.5,0.55,30.7,802.0,860.9,598.47
2018,9,3,12,30,585.0,262.0,0.6,30.8,774.0,836.92,582.94
2018,9,3,12,45,621.0,240.0,0.6,30.9,779.5,854.93,595.5
2018,9,3,13,0,657.0,218.0,0.6,31.0,785.0,870.3,605.2
2018,9,3,13,15,741.0,175.5,0.6,31.0,804.0,902.89,625.28
2018,9,3,13,30,825.0,133.0,0.6,31.0,823.0,935.48,645.06
2018,9,3,13,45,767.5,156.0,0.6,31.05,784.5,899.97,623.6
2018,9,3,14,0,710.0,179.0,0.6,31.1,746.0,866.43,604.16
2018,9,3,14,15,547.5,242.0,0.6,31.05,669.5,771.54,544.08
2018,9,3,14,30,385.0,305.0,0.6,31.0,593.0,675.45,479.94
2018,9,3,14,45,555.5,221.5,0.6,30.95,614.0,734.61,525.08
2018,9,3,15,0,726.0,138.0,0.6,30.9,635.0,777.2,554.95
2018,9,3,15,15,746.0,121.5,0.55,30.9,604.0,751.12,538.21
2018,9,3,15,30,766.0,105.0,0.5,30.9,573.0,724.06,521.69
2018,9,3,15,45,746.5,101.0,0.5,30.9,527.5,677.49,492.94
2018,9,3,16,0,727.0,97.0,0.5,30.9,482.0,630.09,463.33
2018,9,3,16,15,699.5,93.0,0.5,30.65,433.0,578.89,429.3
2018,9,3,16,30,672.0,89.0,0.5,30.4,384.0,526.24,393.2
2018,9,3,16,45,635.0,83.5,0.5,30.2,333.5,467.3,351.26
2018,9,3,17,0,598.0,78.0,0.5,30.0,283.0,410.48,309.31
2018,9,3,17,15,545.0,70.5,0.5,29.45,232.5,346.36,260.76
2018,9,3,17,30,492.0,63.0,0.5,28.9,182.0,286.74,213.74
2018,9,3,17,45,369.5,54.0,0.5,28.4,131.0,205.21,149.49
2018,9,3,18,0,247.0,45.0,0.5,27.9,80.0,135.96,94.49
2018,9,3,18,15,157.5,29.5,0.5,27.9,48.5,83.02,48.87
2018,9,3,18,30,68.0,14.0,0.5,27.9,17.0,26.94,0.0
2018,9,3,18,45,34.0,7.0,0.55,27.45,8.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,5.9,0.0
2018,9,4,6,15,36.0,23.5,0.8,23.15,27.5,20.79,5.23
2018,9,4,6,30,69.0,41.0,0.9,23.6,49.0,35.45,23.66
2018,9,4,6,45,187.0,56.0,1.0,24.05,93.5,45.18,32.78
2018,9,4,7,0,305.0,71.0,1.1,24.5,138.0,66.19,41.43
2018,9,4,7,15,400.5,79.5,1.05,25.2,192.5,102.98,62.28
2018,9,4,7,30,496.0,88.0,1.0,25.9,247.0,150.78,95.33
2018,9,4,7,45,533.0,97.0,0.95,26.65,295.5,197.37,132.35
2018,9,4,8,0,570.0,106.0,0.9,27.4,344.0,248.0,173.42
2018,9,4,8,15,623.0,107.0,0.9,27.95,398.0,300.21,215.48
2018,9,4,8,30,676.0,108.0,0.9,28.5,452.0,357.65,260.92
2018,9,4,8,45,708.5,108.0,0.9,29.1,500.0,410.07,301.81
2018,9,4,9,0,741.0,108.0,0.9,29.7,548.0,466.17,344.04
2018,9,4,9,15,751.0,115.0,0.9,30.05,589.0,517.13,381.49
2018,9,4,9,30,761.0,122.0,0.9,30.4,630.0,567.59,417.3
2018,9,4,9,45,717.5,151.0,0.9,30.7,652.0,604.12,441.75
2018,9,4,10,0,674.0,180.0,0.9,31.0,674.0,636.21,462.32
2018,9,4,10,15,551.0,245.5,0.95,31.2,660.5,640.39,462.56
2018,9,4,10,30,428.0,311.0,1.0,31.4,647.0,634.57,455.76
2018,9,4,10,45,338.5,353.0,1.0,31.6,624.0,620.21,443.58
2018,9,4,11,0,249.0,395.0,1.0,31.8,601.0,601.64,428.32
2018,9,4,11,15,327.5,374.5,1.0,31.9,651.0,658.29,467.64
2018,9,4,11,30,406.0,354.0,1.0,32.0,701.0,721.82,509.99
2018,9,4,11,45,488.0,311.5,1.05,32.1,733.0,764.99,539.85
2018,9,4,12,0,570.0,269.0,1.1,32.2,765.0,809.89,570.78
2018,9,4,12,15,440.0,318.0,1.1,32.2,701.0,748.04,527.49
2018,9,4,12,30,310.0,367.0,1.1,32.2,637.0,676.55,478.3
2018,9,4,12,45,368.0,349.5,1.1,32.25,667.5,717.71,507.43
2018,9,4,13,0,426.0,332.0,1.1,32.3,698.0,765.22,539.05
2018,9,4,13,15,437.0,320.0,1.1,32.25,689.5,764.9,539.26
2018,9,4,13,30,448.0,308.0,1.1,32.2,681.0,762.5,538.73
2018,9,4,13,45,518.5,269.0,1.1,32.2,689.5,785.24,556.07
2018,9,4,14,0,589.0,230.0,1.1,32.2,698.0,806.94,572.36
2018,9,4,14,15,547.5,237.0,1.1,32.1,659.0,765.01,545.33
2018,9,4,14,30,506.0,244.0,1.1,32.0,620.0,725.71,520.26
2018,9,4,14,45,537.5,220.0,1.1,31.85,601.5,716.09,516.52
2018,9,4,15,0,569.0,196.0,1.1,31.7,583.0,706.21,512.17
2018,9,4,15,15,419.0,215.0,1.05,31.6,490.0,585.16,428.73
2018,9,4,15,30,269.0,234.0,1.0,31.5,397.0,467.25,345.57
2018,9,4,15,45,222.0,201.0,0.95,31.4,328.5,386.95,289.47
2018,9,4,16,0,175.0,168.0,0.9,31.3,260.0,301.88,228.06
2018,9,4,16,15,162.5,159.0,0.85,31.0,237.5,277.3,210.53
2018,9,4,16,30,150.0,150.0,0.8,30.7,215.0,253.52,192.96
2018,9,4,16,45,150.0,117.0,0.8,30.4,175.0,210.65,161.05
2018,9,4,17,0,150.0,84.0,0.8,30.1,135.0,172.79,132.07
2018,9,4,17,15,259.0,78.0,0.75,29.5,147.5,216.74,165.55
2018,9,4,17,30,368.0,72.0,0.7,28.9,160.0,241.81,181.67
2018,9,4,17,45,308.5,59.0,0.65,28.35,120.0,186.26,135.98
2018,9,4,18,0,249.0,46.0,0.6,27.8,80.0,137.16,95.08
2018,9,4,18,15,157.0,30.0,0.6,27.8,48.0,82.58,46.68
2018,9,4,18,30,65.0,14.0,0.6,27.8,16.0,26.12,0.0
2018,9,4,18,45,32.5,7.0,0.6,27.3,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.55,25.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,5,45,26.0,4.5,0.45,22.8,5.0,0.0,0.0
2018,9,5,6,0,52.0,9.0,0.5,22.8,10.0,8.85,0.0
2018,9,5,6,15,160.5,23.5,0.55,23.3,39.5,18.44,2.86
2018,9,5,6,30,269.0,38.0,0.6,23.8,69.0,29.16,18.4
2018,9,5,6,45,367.0,49.0,0.65,24.3,115.0,36.7,25.56
2018,9,5,7,0,465.0,60.0,0.7,24.8,161.0,62.16,34.74
2018,9,5,7,15,495.0,71.0,0.75,25.55,205.0,103.85,59.19
2018,9,5,7,30,525.0,82.0,0.8,26.3,249.0,149.08,92.53
2018,9,5,7,45,474.5,108.5,0.85,27.05,280.0,194.61,131.94
2018,9,5,8,0,424.0,135.0,0.9,27.8,311.0,234.17,166.54
2018,9,5,8,15,526.5,128.0,1.0,28.2,375.5,287.38,207.63
2018,9,5,8,30,629.0,121.0,1.1,28.6,440.0,351.19,257.11
2018,9,5,8,45,705.0,109.0,1.15,29.0,499.0,408.72,301.91
2018,9,5,9,0,781.0,97.0,1.2,29.4,558.0,474.27,351.76
2018,9,5,9,15,797.5,99.0,1.25,29.7,600.5,525.85,390.5
2018,9,5,9,30,814.0,101.0,1.3,30.0,643.0,577.39,428.12
2018,9,5,9,45,691.5,152.5,1.3,30.3,631.0,588.37,434.45
2018,9,5,10,0,569.0,204.0,1.3,30.6,619.0,587.75,432.04
2018,9,5,10,15,518.0,243.0,1.35,30.85,633.5,613.75,448.64
2018,9,5,10,30,467.0,282.0,1.4,31.1,648.0,635.57,461.65
2018,9,5,10,45,405.0,319.0,1.4,31.3,643.5,641.93,463.59
2018,9,5,11,0,343.0,356.0,1.4,31.5,639.0,640.2,460.1
2018,9,5,11,15,487.0,293.5,1.4,31.7,704.0,717.08,514.54
2018,9,5,11,30,631.0,231.0,1.4,31.9,769.0,797.01,569.14
2018,9,5,11,45,570.0,254.0,1.4,32.05,743.5,781.36,556.41
2018,9,5,12,0,509.0,277.0,1.4,32.2,718.0,760.01,540.92
2018,9,5,12,15,459.5,301.0,1.4,32.3,699.5,748.26,531.85
2018,9,5,12,30,410.0,325.0,1.4,32.4,681.0,733.58,520.77
2018,9,5,12,45,509.5,275.5,1.4,32.5,714.0,781.72,555.12
2018,9,5,13,0,609.0,226.0,1.4,32.6,747.0,830.75,588.96
2018,9,5,13,15,537.5,261.5,1.4,32.6,715.5,798.28,565.95
2018,9,5,13,30,466.0,297.0,1.4,32.6,684.0,767.2,544.41
2018,9,5,13,45,436.0,304.5,1.35,32.55,658.5,744.5,529.32
2018,9,5,14,0,406.0,312.0,1.3,32.5,633.0,720.58,513.34
2018,9,5,14,15,609.0,215.0,1.25,32.45,675.5,799.56,570.97
2018,9,5,14,30,812.0,118.0,1.2,32.4,718.0,860.56,610.11
2018,9,5,14,45,808.5,112.5,1.2,32.3,684.5,833.06,593.36
2018,9,5,15,0,805.0,107.0,1.2,32.2,651.0,802.79,575.77
2018,9,5,15,15,790.0,103.5,1.15,32.0,609.0,762.85,551.41
2018,9,5,15,30,775.0,100.0,1.1,31.8,567.0,721.22,525.76
2018,9,5,15,45,763.5,94.5,1.05,31.6,523.5,678.5,499.04
2018,9,5,16,0,752.0,89.0,1.0,31.4,480.0,634.33,470.94
2018,9,5,16,15,725.0,85.0,1.0,31.1,430.5,580.45,434.73
2018,9,5,16,30,698.0,81.0,1.0,30.8,381.0,528.74,398.63
2018,9,5,16,45,661.0,76.0,0.95,30.5,330.0,469.32,355.38
2018,9,5,17,0,624.0,71.0,0.9,30.2,279.0,411.98,312.16
2018,9,5,17,15,569.5,64.5,0.85,29.35,228.5,347.3,262.52
2018,9,5,17,30,515.0,58.0,0.8,28.5,178.0,287.27,214.53
2018,9,5,17,45,433.0,48.5,0.75,27.6,131.5,219.23,159.34
2018,9,5,18,0,351.0,39.0,0.7,26.7,85.0,159.74,109.85
2018,9,5,18,15,226.0,26.5,0.7,26.7,51.0,94.11,49.89
2018,9,5,18,30,101.0,14.0,0.7,26.7,17.0,32.61,0.0
2018,9,5,18,45,50.5,7.0,0.75,25.8,8.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,30.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,60.0,9.0,0.6,21.0,10.0,8.85,0.0
2018,9,6,6,15,179.5,23.0,0.65,21.65,40.5,18.08,1.39
2018,9,6,6,30,299.0,37.0,0.7,22.3,71.0,29.14,18.43
2018,9,6,6,45,388.5,47.0,0.8,22.9,115.5,35.01,24.26
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,59.25,32.6
2018,9,6,7,15,538.0,64.5,0.9,24.35,210.5,101.3,55.85
2018,9,6,7,30,598.0,72.0,0.9,25.2,261.0,150.38,90.97
2018,9,6,7,45,639.5,76.5,0.95,26.0,312.0,199.68,130.53
2018,9,6,8,0,681.0,81.0,1.0,26.8,363.0,253.36,174.85
2018,9,6,8,15,709.5,86.0,0.95,27.4,413.0,307.4,219.67
2018,9,6,8,30,738.0,91.0,0.9,28.0,463.0,365.56,266.42
2018,9,6,8,45,759.0,94.0,0.9,28.6,509.5,418.73,308.32
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,472.9,349.45
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,524.51,386.87
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,575.87,422.48
2018,9,6,9,45,796.0,116.0,0.65,30.4,669.0,618.65,450.95
2018,9,6,10,0,784.0,128.0,0.6,30.8,698.0,658.48,476.38
2018,9,6,10,15,519.5,239.0,0.5,31.1,623.5,610.42,437.86
2018,9,6,10,30,255.0,350.0,0.4,31.4,549.0,539.11,383.39
2018,9,6,10,45,323.0,336.5,0.35,31.7,596.5,591.2,419.04
2018,9,6,11,0,391.0,323.0,0.3,32.0,644.0,650.02,456.91
2018,9,6,11,15,408.0,320.0,0.3,32.2,661.0,675.74,472.59
2018,9,6,11,30,425.0,317.0,0.3,32.4,678.0,700.85,488.14
2018,9,6,11,45,562.0,260.0,0.25,32.65,742.5,779.43,539.3
2018,9,6,12,0,699.0,203.0,0.2,32.9,807.0,859.49,587.86
2018,9,6,12,15,593.0,255.5,0.2,33.0,768.0,826.76,565.12
2018,9,6,12,30,487.0,308.0,0.2,33.1,729.0,787.93,538.78
2018,9,6,12,45,504.5,292.0,0.2,33.2,725.0,793.41,543.34
2018,9,6,13,0,522.0,276.0,0.2,33.3,721.0,796.71,546.03
2018,9,6,13,15,637.5,221.0,0.2,33.35,754.5,852.53,583.08
2018,9,6,13,30,753.0,166.0,0.2,33.4,788.0,897.67,609.65
2018,9,6,13,45,802.5,139.5,0.2,33.4,785.5,910.27,617.09
2018,9,6,14,0,852.0,113.0,0.2,33.4,783.0,912.53,619.01
2018,9,6,14,15,843.0,111.5,0.2,33.35,753.0,889.65,606.39
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,863.96,592.44
2018,9,6,14,45,813.0,111.0,0.2,33.2,683.5,833.2,575.5
2018,9,6,15,0,792.0,112.0,0.2,33.1,644.0,795.34,554.1
2018,9,6,15,15,743.0,118.0,0.2,33.0,591.5,738.85,520.75
2018,9,6,15,30,694.0,124.0,0.2,32.9,539.0,685.71,489.07
2018,9,6,15,45,715.0,108.5,0.2,32.75,506.0,658.46,473.75
2018,9,6,16,0,736.0,93.0,0.2,32.6,473.0,625.38,453.89
2018,9,6,16,15,707.5,89.0,0.25,32.35,423.5,573.13,419.94
2018,9,6,16,30,679.0,85.0,0.3,32.1,374.0,519.61,384.1
2018,9,6,16,45,633.0,80.5,0.3,31.9,321.5,456.66,339.59
2018,9,6,17,0,587.0,76.0,0.3,31.7,269.0,396.7,295.62
2018,9,6,17,15,537.0,68.0,0.35,30.95,220.0,334.38,249.08
2018,9,6,17,30,487.0,60.0,0.4,30.2,171.0,276.31,203.59
2018,9,6,17,45,402.0,50.0,0.45,29.45,125.5,208.4,149.5
2018,9,6,18,0,317.0,40.0,0.5,28.7,80.0,149.37,101.16
2018,9,6,18,15,200.0,26.5,0.5,28.7,47.5,85.94,41.08
2018,9,6,18,30,83.0,13.0,0.5,28.7,15.0,27.97,0.0
2018,9,6,18,45,41.5,6.5,0.55,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,25.0,4.0,0.6,21.3,4.5,0.0,0.0
2018,9,7,6,0,50.0,8.0,0.6,21.5,9.0,7.86,0.0
2018,9,7,6,15,158.5,23.0,0.65,22.2,38.0,18.14,0.0
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,29.32,18.42
2018,9,7,6,45,356.0,49.0,0.75,23.55,111.0,37.1,25.92
2018,9,7,7,0,445.0,60.0,0.8,24.2,155.0,60.34,34.4
2018,9,7,7,15,475.0,71.0,0.75,25.05,198.0,100.81,57.84
2018,9,7,7,30,505.0,82.0,0.7,25.9,241.0,144.83,90.07
2018,9,7,7,45,420.0,115.5,0.6,26.8,264.0,188.31,128.82
2018,9,7,8,0,335.0,149.0,0.5,27.7,287.0,223.94,160.58
2018,9,7,8,15,392.5,158.5,0.45,28.35,340.5,270.65,196.16
2018,9,7,8,30,450.0,168.0,0.4,29.0,394.0,325.19,237.13
2018,9,7,8,45,515.0,166.0,0.3,29.6,449.0,378.04,275.89
2018,9,7,9,0,580.0,164.0,0.2,30.2,504.0,437.49,318.28
2018,9,7,9,15,650.0,152.5,0.25,30.55,560.0,495.32,359.97
2018,9,7,9,30,720.0,141.0,0.3,30.9,616.0,558.55,404.49
2018,9,7,9,45,749.0,138.5,0.3,31.25,658.0,610.09,439.17
2018,9,7,10,0,778.0,136.0,0.3,31.6,700.0,661.36,472.82
2018,9,7,10,15,657.5,197.0,0.35,31.85,688.0,668.67,475.15
2018,9,7,10,30,537.0,258.0,0.4,32.1,676.0,663.96,469.66
2018,9,7,10,45,428.5,308.5,0.4,32.35,648.5,649.5,457.3
2018,9,7,11,0,320.0,359.0,0.4,32.6,621.0,623.77,437.45
2018,9,7,11,15,255.5,369.0,0.45,32.75,581.0,590.92,415.13
2018,9,7,11,30,191.0,379.0,0.5,32.9,541.0,549.01,386.57
2018,9,7,11,45,248.5,372.0,0.5,33.05,584.5,605.01,424.78
2018,9,7,12,0,306.0,365.0,0.5,33.2,628.0,657.37,459.11
2018,9,7,12,15,453.0,313.5,0.55,33.3,703.5,753.8,524.06
2018,9,7,12,30,600.0,262.0,0.6,33.4,779.0,847.44,585.19
2018,9,7,12,45,493.5,313.0,0.6,33.45,735.5,804.01,554.29
2018,9,7,13,0,387.0,364.0,0.6,33.5,692.0,752.57,519.89
2018,9,7,13,15,409.0,348.0,0.65,33.5,689.0,765.3,530.13
2018,9,7,13,30,431.0,332.0,0.7,33.5,686.0,769.21,534.32
2018,9,7,13,45,456.0,311.0,0.7,33.45,676.5,768.34,535.29
2018,9,7,14,0,481.0,290.0,0.7,33.4,667.0,764.77,534.68
2018,9,7,14,15,460.5,281.0,0.7,33.3,630.5,729.97,513.35
2018,9,7,14,30,440.0,272.0,0.7,33.2,594.0,694.0,491.38
2018,9,7,14,45,365.0,276.5,0.75,33.05,534.5,616.21,441.14
2018,9,7,15,0,290.0,281.0,0.8,32.9,475.0,549.98,397.31
2018,9,7,15,15,274.5,257.5,0.8,32.8,431.5,503.95,367.48
2018,9,7,15,30,259.0,234.0,0.8,32.7,388.0,457.84,336.81
2018,9,7,15,45,310.5,206.5,0.8,32.55,376.0,456.41,338.35
2018,9,7,16,0,362.0,179.0,0.8,32.4,364.0,449.92,335.67
2018,9,7,16,15,448.0,148.0,0.75,32.05,353.0,464.71,347.95
2018,9,7,16,30,534.0,117.0,0.7,31.7,342.0,465.28,349.31
2018,9,7,16,45,459.5,110.0,0.7,31.35,285.0,387.77,292.79
2018,9,7,17,0,385.0,103.0,0.7,31.0,228.0,319.73,242.01
2018,9,7,17,15,368.5,85.5,0.7,30.2,187.5,273.0,206.13
2018,9,7,17,30,352.0,68.0,0.7,29.4,147.0,227.31,169.29
2018,9,7,17,45,293.0,55.0,0.65,28.6,108.5,173.46,125.28
2018,9,7,18,0,234.0,42.0,0.6,27.8,70.0,126.14,85.53
2018,9,7,18,15,143.0,26.5,0.6,27.8,41.0,71.18,29.37
2018,9,7,18,30,52.0,11.0,0.6,27.8,12.0,20.15,0.0
2018,9,7,18,45,26.0,5.5,0.65,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.55,25.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.4,20.95,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.4,21.1,8.0,7.86,0.0
2018,9,8,6,15,110.0,23.0,0.45,21.5,32.5,18.2,0.0
2018,9,8,6,30,182.0,38.0,0.5,21.9,57.0,29.37,18.45
2018,9,8,6,45,187.0,54.0,0.5,22.3,83.5,43.67,31.63
2018,9,8,7,0,192.0,70.0,0.5,22.7,110.0,63.48,42.63
2018,9,8,7,15,173.0,94.0,0.5,23.5,138.0,95.5,65.81
2018,9,8,7,30,154.0,118.0,0.5,24.3,166.0,128.23,92.04
2018,9,8,7,45,148.0,142.5,0.5,25.05,195.5,159.4,117.02
2018,9,8,8,0,142.0,167.0,0.5,25.8,225.0,190.11,141.38
2018,9,8,8,15,182.0,188.5,0.5,26.55,273.0,232.43,173.07
2018,9,8,8,30,222.0,210.0,0.5,27.3,321.0,279.22,207.79
2018,9,8,8,45,229.5,232.0,0.45,28.1,356.5,316.72,235.06
2018,9,8,9,0,237.0,254.0,0.4,28.9,392.0,354.84,261.97
2018,9,8,9,15,230.0,276.5,0.4,29.3,419.0,386.23,283.89
2018,9,8,9,30,223.0,299.0,0.4,29.7,446.0,416.67,304.58
2018,9,8,9,45,225.0,318.0,0.4,30.1,473.5,448.53,325.87
2018,9,8,10,0,227.0,337.0,0.4,30.5,501.0,480.19,346.56
2018,9,8,10,15,241.0,350.5,0.4,30.75,531.5,514.86,369.39
2018,9,8,10,30,255.0,364.0,0.4,31.0,562.0,552.52,393.78
2018,9,8,10,45,261.0,375.5,0.4,31.25,583.5,580.41,411.23
2018,9,8,11,0,267.0,387.0,0.4,31.5,605.0,607.99,428.35
2018,9,8,11,15,263.5,396.5,0.4,31.65,615.0,625.11,438.53
2018,9,8,11,30,260.0,406.0,0.4,31.8,625.0,641.22,448.09
2018,9,8,11,45,286.5,403.5,0.4,31.95,647.0,670.89,467.21
2018,9,8,12,0,313.0,401.0,0.4,32.1,669.0,700.43,485.93
2018,9,8,12,15,311.0,401.5,0.4,32.2,668.0,706.23,489.01
2018,9,8,12,30,309.0,402.0,0.4,32.3,667.0,710.7,491.58
2018,9,8,12,45,286.0,403.0,0.4,32.35,646.5,694.57,480.87
2018,9,8,13,0,263.0,404.0,0.4,32.4,626.0,677.01,469.48
2018,9,8,13,15,233.5,401.0,0.4,32.4,595.5,639.57,445.55
2018,9,8,13,30,204.0,398.0,0.4,32.4,565.0,609.34,426.1
2018,9,8,13,45,186.5,386.0,0.45,32.35,535.5,580.15,408.18
2018,9,8,14,0,169.0,374.0,0.5,32.3,506.0,550.5,389.68
2018,9,8,14,15,127.0,345.0,0.5,32.2,442.0,480.02,342.68
2018,9,8,14,30,85.0,316.0,0.5,32.1,378.0,401.44,289.34
2018,9,8,14,45,66.0,289.0,0.55,32.05,335.5,355.17,258.1
2018,9,8,15,0,47.0,262.0,0.6,32.0,293.0,309.53,226.36
2018,9,8,15,15,29.0,214.0,0.6,31.8,232.5,242.79,178.69
2018,9,8,15,30,11.0,166.0,0.6,31.6,172.0,172.14,126.83
2018,9,8,15,45,7.0,136.0,0.6,31.45,140.0,138.52,102.06
2018,9,8,16,0,3.0,106.0,0.6,31.3,108.0,105.32,76.99
2018,9,8,16,15,20.0,108.5,0.6,30.95,117.0,122.47,91.16
2018,9,8,16,30,37.0,111.0,0.6,30.6,126.0,135.12,101.59
2018,9,8,16,45,153.0,112.0,0.6,30.25,162.5,205.34,157.36
2018,9,8,17,0,269.0,113.0,0.6,29.9,199.0,264.85,202.3
2018,9,8,17,15,201.0,96.0,0.6,29.1,153.5,202.13,153.27
2018,9,8,17,30,133.0,79.0,0.6,28.3,108.0,141.29,105.44
2018,9,8,17,45,102.5,59.5,0.55,27.5,78.0,102.93,74.21
2018,9,8,18,0,72.0,40.0,0.5,26.7,48.0,67.59,44.85
2018,9,8,18,15,41.0,23.5,0.5,26.7,27.5,36.84,9.9
2018,9,8,18,30,10.0,7.0,0.5,26.7,7.0,8.64,0.0
2018,9,8,18,45,5.0,3.5,0.55,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,45,4.5,2.5,1.25,19.95,2.5,0.0,0.0
2018,9,9,6,0,9.0,5.0,1.3,20.0,5.0,4.91,0.0
2018,9,9,6,15,19.0,14.0,1.3,20.25,15.5,12.89,0.0
2018,9,9,6,30,29.0,23.0,1.3,20.5,26.0,20.98,11.56
2018,9,9,6,45,24.5,35.5,1.35,20.75,39.0,33.7,23.28
2018,9,9,7,0,20.0,48.0,1.4,21.0,52.0,45.86,31.97
2018,9,9,7,15,21.0,66.5,1.35,21.4,72.0,64.18,46.83
2018,9,9,7,30,22.0,85.0,1.3,21.8,92.0,82.87,62.02
2018,9,9,7,45,24.5,110.0,1.3,22.2,119.0,107.89,82.16
2018,9,9,8,0,27.0,135.0,1.3,22.6,146.0,133.5,102.46
2018,9,9,8,15,14.5,111.5,1.2,23.15,117.5,111.68,84.9
2018,9,9,8,30,2.0,88.0,1.1,23.7,89.0,85.83,64.05
2018,9,9,8,45,1.0,79.0,1.05,24.2,79.5,76.84,56.56
2018,9,9,9,0,0.0,70.0,1.0,24.7,70.0,67.7,48.98
2018,9,9,9,15,0.0,81.5,0.95,25.15,81.5,78.86,57.6
2018,9,9,9,30,0.0,93.0,0.9,25.6,93.0,90.02,66.1
2018,9,9,9,45,4.0,145.0,0.85,26.1,148.0,142.7,106.75
2018,9,9,10,0,8.0,197.0,0.8,26.6,203.0,195.87,146.61
2018,9,9,10,15,5.0,163.5,0.8,26.95,167.5,161.9,120.25
2018,9,9,10,30,2.0,130.0,0.8,27.3,132.0,127.47,93.75
2018,9,9,10,45,1.5,119.0,0.75,27.65,120.5,116.52,85.19
2018,9,9,11,0,1.0,108.0,0.7,28.0,109.0,105.51,76.55
2018,9,9,11,15,5.5,158.0,0.7,28.25,162.5,158.13,116.5
2018,9,9,11,30,10.0,208.0,0.7,28.5,216.0,211.32,155.84
2018,9,9,11,45,7.5,184.0,0.7,28.75,190.0,185.89,136.5
2018,9,9,12,0,5.0,160.0,0.7,29.0,164.0,160.29,117.29
2018,9,9,12,15,4.0,149.0,0.7,29.1,152.5,148.71,108.61
2018,9,9,12,30,3.0,138.0,0.7,29.2,141.0,137.07,99.83
2018,9,9,12,45,4.5,160.5,0.7,29.3,164.5,160.71,117.65
2018,9,9,13,0,6.0,183.0,0.7,29.4,188.0,184.51,135.33
2018,9,9,13,15,9.5,209.5,0.7,29.4,217.5,214.34,157.48
2018,9,9,13,30,13.0,236.0,0.7,29.4,247.0,244.41,179.6
2018,9,9,13,45,14.5,236.5,0.7,29.4,248.0,246.49,181.22
2018,9,9,14,0,16.0,237.0,0.7,29.4,249.0,248.52,182.98
2018,9,9,14,15,15.0,222.5,0.7,29.3,233.5,232.97,171.92
2018,9,9,14,30,14.0,208.0,0.7,29.2,218.0,217.38,160.85
2018,9,9,14,45,17.0,217.5,0.65,29.1,229.0,229.74,170.46
2018,9,9,15,0,20.0,227.0,0.6,29.0,240.0,242.17,180.0
2018,9,9,15,15,20.0,219.0,0.65,28.8,231.5,234.0,174.57
2018,9,9,15,30,20.0,211.0,0.7,28.6,223.0,225.85,169.24
2018,9,9,15,45,13.5,186.0,0.7,28.4,194.0,195.08,146.57
2018,9,9,16,0,7.0,161.0,0.7,28.2,165.0,164.77,123.97
2018,9,9,16,15,15.5,139.5,0.7,27.9,146.5,148.26,112.13
2018,9,9,16,30,24.0,118.0,0.7,27.6,128.0,134.96,102.46
2018,9,9,16,45,12.0,91.5,0.7,27.3,96.5,96.3,72.11
2018,9,9,17,0,0.0,65.0,0.7,27.0,65.0,62.91,45.48
2018,9,9,17,15,175.0,61.5,0.7,26.3,99.0,149.37,114.85
2018,9,9,17,30,350.0,58.0,0.7,25.6,133.0,212.51,160.53
2018,9,9,17,45,297.0,48.5,0.65,24.95,99.5,165.33,120.09
2018,9,9,18,0,244.0,39.0,0.6,24.3,66.0,124.25,83.65
2018,9,9,18,15,131.5,22.5,0.6,24.3,36.0,61.41,11.1
2018,9,9,18,30,19.0,6.0,0.6,24.3,6.0,9.18,0.0
2018,9,9,18,45,9.5,3.0,0.75,23.45,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
