Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.05,18.3,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.1,18.3,3.0,2.95,0.0
2018,9,10,6,15,2.5,8.0,1.1,18.55,8.0,7.77,0.0
2018,9,10,6,30,0.0,13.0,1.1,18.8,13.0,12.53,4.64
2018,9,10,6,45,14.5,21.5,1.15,19.05,24.5,20.92,12.43
2018,9,10,7,0,29.0,30.0,1.2,19.3,36.0,28.49,17.62
2018,9,10,7,15,14.5,33.0,1.15,19.8,36.0,33.38,21.79
2018,9,10,7,30,0.0,36.0,1.1,20.3,36.0,34.75,23.5
2018,9,10,7,45,0.0,49.0,1.1,20.75,49.0,47.33,33.87
2018,9,10,8,0,0.0,62.0,1.1,21.2,62.0,59.92,44.07
2018,9,10,8,15,0.0,64.5,1.05,21.85,64.5,62.35,45.77
2018,9,10,8,30,0.0,67.0,1.0,22.5,67.0,64.77,47.44
2018,9,10,8,45,0.0,72.5,1.0,23.15,72.5,70.11,51.44
2018,9,10,9,0,0.0,78.0,1.0,23.8,78.0,75.45,55.4
2018,9,10,9,15,0.0,98.0,1.0,24.4,98.0,94.81,70.44
2018,9,10,9,30,0.0,118.0,1.0,25.0,118.0,114.1,85.17
2018,9,10,9,45,1.0,138.0,0.95,25.6,138.5,134.08,100.22
2018,9,10,10,0,2.0,158.0,0.9,26.2,159.0,154.21,115.17
2018,9,10,10,15,3.0,166.0,0.9,26.65,168.0,162.9,121.33
2018,9,10,10,30,4.0,174.0,0.9,27.1,177.0,171.68,127.57
2018,9,10,10,45,5.0,175.5,0.95,27.5,179.5,174.22,129.16
2018,9,10,11,0,6.0,177.0,1.0,27.9,182.0,176.81,130.82
2018,9,10,11,15,5.0,169.0,1.0,28.15,173.0,168.46,124.27
2018,9,10,11,30,4.0,161.0,1.0,28.4,164.0,160.0,117.69
2018,9,10,11,45,3.0,154.0,1.0,28.6,156.5,152.44,111.84
2018,9,10,12,0,2.0,147.0,1.0,28.8,149.0,144.8,105.94
2018,9,10,12,15,1.5,143.5,1.05,28.9,145.0,141.0,103.04
2018,9,10,12,30,1.0,140.0,1.1,29.0,141.0,137.16,100.12
2018,9,10,12,45,2.0,145.0,1.1,29.15,147.0,143.08,104.61
2018,9,10,13,0,3.0,150.0,1.1,29.3,153.0,149.01,109.09
2018,9,10,13,15,4.0,164.5,1.1,29.3,168.0,164.36,120.73
2018,9,10,13,30,5.0,179.0,1.1,29.3,183.0,179.78,132.38
2018,9,10,13,45,6.0,185.5,1.15,29.35,190.0,187.29,138.13
2018,9,10,14,0,7.0,192.0,1.2,29.4,197.0,194.81,143.95
2018,9,10,14,15,6.0,185.5,1.15,29.25,190.0,187.45,138.65
2018,9,10,14,30,5.0,179.0,1.1,29.1,183.0,180.11,133.42
2018,9,10,14,45,3.0,164.0,1.1,28.95,166.5,163.35,121.07
2018,9,10,15,0,1.0,149.0,1.1,28.8,150.0,146.69,108.71
2018,9,10,15,15,0.5,134.5,1.1,28.6,135.0,131.84,97.72
2018,9,10,15,30,0.0,120.0,1.1,28.4,120.0,117.02,86.64
2018,9,10,15,45,19.5,137.5,1.05,28.2,147.0,153.5,115.91
2018,9,10,16,0,39.0,155.0,1.0,28.0,174.0,185.59,141.43
2018,9,10,16,15,94.0,155.5,0.95,27.75,195.5,227.58,175.15
2018,9,10,16,30,149.0,156.0,0.9,27.5,217.0,258.15,199.42
2018,9,10,16,45,260.0,128.0,0.85,27.2,216.0,287.74,223.0
2018,9,10,17,0,371.0,100.0,0.8,26.9,215.0,305.72,235.98
2018,9,10,17,15,227.0,80.5,0.7,26.4,146.5,194.38,148.72
2018,9,10,17,30,83.0,61.0,0.6,25.9,78.0,99.72,73.86
2018,9,10,17,45,41.5,37.5,0.55,25.45,46.0,55.25,37.94
2018,9,10,18,0,0.0,14.0,0.5,25.0,14.0,13.5,4.76
2018,9,10,18,15,1.5,8.5,0.5,25.0,8.5,8.53,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,3.46,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.5,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,45,3.0,2.0,0.55,21.2,2.0,0.0,0.0
2018,9,11,6,0,6.0,4.0,0.6,21.3,4.0,3.93,0.0
2018,9,11,6,15,8.0,17.5,0.65,21.85,18.0,16.36,0.0
2018,9,11,6,30,10.0,31.0,0.7,22.4,32.0,28.67,17.38
2018,9,11,6,45,63.5,51.5,0.75,22.95,64.0,44.16,31.82
2018,9,11,7,0,117.0,72.0,0.8,23.5,96.0,64.88,45.33
2018,9,11,7,15,167.0,91.5,0.75,24.2,136.5,92.14,63.25
2018,9,11,7,30,217.0,111.0,0.7,24.9,177.0,128.37,89.37
2018,9,11,7,45,139.0,130.5,0.65,25.55,175.5,146.78,107.3
2018,9,11,8,0,61.0,150.0,0.6,26.2,174.0,155.43,116.77
2018,9,11,8,15,66.5,174.0,0.65,26.45,203.5,183.78,138.65
2018,9,11,8,30,72.0,198.0,0.7,26.7,233.0,212.92,160.76
2018,9,11,8,45,80.0,217.0,0.7,26.95,260.0,239.3,180.37
2018,9,11,9,0,88.0,236.0,0.7,27.2,287.0,266.52,200.36
2018,9,11,9,15,90.0,262.0,0.7,27.45,317.5,297.89,223.01
2018,9,11,9,30,92.0,288.0,0.7,27.7,348.0,329.55,245.42
2018,9,11,9,45,62.0,278.5,0.75,27.95,320.0,307.59,228.55
2018,9,11,10,0,32.0,269.0,0.8,28.2,292.0,282.41,209.35
2018,9,11,10,15,30.5,277.0,0.85,28.35,299.5,291.56,215.8
2018,9,11,10,30,29.0,285.0,0.9,28.5,307.0,300.53,221.91
2018,9,11,10,45,27.5,284.0,0.9,28.6,305.5,300.46,221.45
2018,9,11,11,0,26.0,283.0,0.9,28.7,304.0,300.13,220.88
2018,9,11,11,15,40.0,325.0,0.95,28.8,358.0,355.69,260.89
2018,9,11,11,30,54.0,367.0,1.0,28.9,412.0,412.5,300.78
2018,9,11,11,45,77.0,383.5,1.0,29.0,448.5,452.36,328.61
2018,9,11,12,0,100.0,400.0,1.0,29.1,485.0,493.06,356.8
2018,9,11,12,15,181.0,402.5,1.05,29.15,556.0,579.96,418.21
2018,9,11,12,30,262.0,405.0,1.1,29.2,627.0,669.03,479.24
2018,9,11,12,45,242.0,405.0,1.1,29.2,608.5,654.46,468.37
2018,9,11,13,0,222.0,405.0,1.1,29.2,590.0,630.59,452.48
2018,9,11,13,15,217.5,396.0,1.1,29.15,574.5,618.4,444.97
2018,9,11,13,30,213.0,387.0,1.1,29.1,559.0,605.25,436.72
2018,9,11,13,45,267.0,363.5,1.1,29.1,572.5,638.43,461.21
2018,9,11,14,0,321.0,340.0,1.1,29.1,586.0,660.38,477.82
2018,9,11,14,15,290.5,332.0,1.05,29.0,548.0,620.64,450.74
2018,9,11,14,30,260.0,324.0,1.0,28.9,510.0,580.87,423.94
2018,9,11,14,45,301.5,288.0,1.0,28.8,492.5,571.7,420.54
2018,9,11,15,0,343.0,252.0,1.0,28.7,475.0,558.99,414.33
2018,9,11,15,15,344.0,227.0,0.95,28.6,438.0,522.58,390.1
2018,9,11,15,30,345.0,202.0,0.9,28.5,401.0,484.81,364.73
2018,9,11,15,45,411.0,175.0,0.9,28.4,392.0,498.99,377.12
2018,9,11,16,0,477.0,148.0,0.9,28.3,383.0,497.7,377.9
2018,9,11,16,15,393.0,146.5,0.85,28.05,326.0,422.59,322.77
2018,9,11,16,30,309.0,145.0,0.8,27.8,269.0,346.51,266.26
2018,9,11,16,45,276.5,127.0,0.75,27.5,226.0,294.84,227.39
2018,9,11,17,0,244.0,109.0,0.7,27.2,183.0,245.74,189.26
2018,9,11,17,15,155.0,91.0,0.65,26.75,134.5,174.62,133.23
2018,9,11,17,30,66.0,73.0,0.6,26.3,86.0,107.72,80.09
2018,9,11,17,45,107.0,53.5,0.55,25.85,67.5,101.46,72.92
2018,9,11,18,0,148.0,34.0,0.5,25.4,49.0,90.46,58.68
2018,9,11,18,15,81.5,19.0,0.5,25.4,26.5,41.58,0.0
2018,9,11,18,30,15.0,4.0,0.5,25.4,4.0,6.42,0.0
2018,9,11,18,45,7.5,2.0,0.5,24.95,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.9,21.6,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.7,6.0,5.9,0.0
2018,9,12,6,15,122.0,15.0,1.05,22.05,25.0,11.68,0.0
2018,9,12,6,30,205.0,24.0,1.1,22.4,44.0,17.64,8.41
2018,9,12,6,45,281.5,33.0,1.2,22.7,79.0,23.25,14.12
2018,9,12,7,0,358.0,42.0,1.3,23.0,114.0,39.2,20.43
2018,9,12,7,15,179.0,31.5,1.3,23.4,67.5,40.23,20.7
2018,9,12,7,30,0.0,21.0,1.3,23.8,21.0,20.26,11.14
2018,9,12,7,45,0.0,42.5,1.3,24.25,42.5,41.04,28.21
2018,9,12,8,0,0.0,64.0,1.3,24.7,64.0,61.86,45.01
2018,9,12,8,15,0.0,75.0,1.3,25.2,75.0,72.52,53.33
2018,9,12,8,30,0.0,86.0,1.3,25.7,86.0,83.16,61.53
2018,9,12,8,45,0.0,91.5,1.3,26.15,91.5,88.48,65.4
2018,9,12,9,0,0.0,97.0,1.3,26.6,97.0,93.81,69.25
2018,9,12,9,15,0.0,91.0,1.3,27.0,91.0,88.07,64.41
2018,9,12,9,30,0.0,85.0,1.3,27.4,85.0,82.26,59.59
2018,9,12,9,45,1.0,111.5,1.35,27.8,112.0,108.52,79.81
2018,9,12,10,0,2.0,138.0,1.4,28.2,139.0,134.9,99.79
2018,9,12,10,15,5.0,161.0,1.4,28.4,164.5,159.48,118.29
2018,9,12,10,30,8.0,184.0,1.4,28.6,190.0,184.39,136.85
2018,9,12,10,45,5.5,149.5,1.4,28.8,153.5,149.3,109.97
2018,9,12,11,0,3.0,115.0,1.4,29.0,117.0,113.94,82.88
2018,9,12,11,15,1.5,107.0,1.35,29.1,108.0,105.01,75.94
2018,9,12,11,30,0.0,99.0,1.3,29.2,99.0,95.98,68.89
2018,9,12,11,45,1.0,103.5,1.3,29.35,104.5,101.28,72.92
2018,9,12,12,0,2.0,108.0,1.3,29.5,110.0,106.61,76.97
2018,9,12,12,15,15.0,199.5,1.25,29.6,212.5,208.61,154.09
2018,9,12,12,30,28.0,291.0,1.2,29.7,315.0,318.67,234.18
2018,9,12,12,45,45.0,297.5,1.15,29.8,335.0,342.32,251.07
2018,9,12,13,0,62.0,304.0,1.1,29.9,355.0,366.0,268.31
2018,9,12,13,15,229.0,296.5,1.0,29.95,481.0,531.21,388.51
2018,9,12,13,30,396.0,289.0,0.9,30.0,607.0,687.36,495.08
2018,9,12,13,45,357.0,299.0,0.85,30.0,579.5,651.22,468.62
2018,9,12,14,0,318.0,309.0,0.8,30.0,552.0,623.43,449.4
2018,9,12,14,15,441.0,242.0,0.8,29.95,563.5,665.5,482.22
2018,9,12,14,30,564.0,175.0,0.8,29.9,575.0,695.65,506.24
2018,9,12,14,45,660.0,138.5,0.8,29.85,582.5,723.7,525.94
2018,9,12,15,0,756.0,102.0,0.8,29.8,590.0,741.25,538.47
2018,9,12,15,15,768.0,95.0,0.85,29.7,562.0,719.87,526.37
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,695.12,512.35
2018,9,12,15,45,757.5,85.0,0.9,29.45,487.5,646.9,481.73
2018,9,12,16,0,735.0,82.0,0.9,29.3,441.0,598.14,449.81
2018,9,12,16,15,688.5,81.5,0.9,29.0,388.5,538.59,408.21
2018,9,12,16,30,642.0,81.0,0.9,28.7,336.0,479.72,365.83
2018,9,12,16,45,523.0,74.5,0.9,28.4,262.5,377.63,290.05
2018,9,12,17,0,404.0,68.0,0.9,28.1,189.0,286.03,219.88
2018,9,12,17,15,430.0,60.0,0.85,27.45,166.0,267.28,203.4
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,245.03,181.98
2018,9,12,17,45,357.5,42.0,0.7,26.1,100.0,176.31,125.37
2018,9,12,18,0,259.0,32.0,0.6,25.4,57.0,118.23,74.8
2018,9,12,18,15,142.0,18.5,0.6,25.4,31.0,55.84,0.0
2018,9,12,18,30,25.0,5.0,0.6,25.4,5.0,4.91,0.0
2018,9,12,18,45,12.5,2.5,0.65,24.75,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,13,5,45,6.5,1.5,1.55,20.9,1.5,0.0,0.0
2018,9,13,6,0,13.0,3.0,1.6,21.0,3.0,2.95,0.0
2018,9,13,6,15,16.0,17.5,1.75,21.4,18.5,17.2,0.0
2018,9,13,6,30,19.0,32.0,1.9,21.8,34.0,29.26,17.45
2018,9,13,6,45,38.5,52.0,2.05,22.15,58.5,46.38,33.67
2018,9,13,7,0,58.0,72.0,2.2,22.5,83.0,65.38,47.03
2018,9,13,7,15,41.0,83.5,2.35,23.05,92.5,79.66,58.35
2018,9,13,7,30,24.0,95.0,2.5,23.6,102.0,91.48,68.5
2018,9,13,7,45,15.0,90.0,2.6,24.15,94.5,89.09,66.79
2018,9,13,8,0,6.0,85.0,2.7,24.7,87.0,83.44,62.3
2018,9,13,8,15,6.0,98.0,2.75,25.2,100.5,96.24,72.32
2018,9,13,8,30,6.0,111.0,2.8,25.7,114.0,109.08,82.2
2018,9,13,8,45,16.5,161.5,2.85,26.25,170.5,161.77,123.19
2018,9,13,9,0,27.0,212.0,2.9,26.8,227.0,215.03,163.78
2018,9,13,9,15,22.0,213.5,2.95,27.2,226.5,216.63,164.28
2018,9,13,9,30,17.0,215.0,3.0,27.6,226.0,216.84,163.8
2018,9,13,9,45,15.0,220.0,3.0,27.95,230.0,221.67,166.88
2018,9,13,10,0,13.0,225.0,3.0,28.3,234.0,226.24,169.75
2018,9,13,10,15,16.0,237.5,3.0,28.6,249.0,241.4,180.73
2018,9,13,10,30,19.0,250.0,3.0,28.9,264.0,256.8,191.82
2018,9,13,10,45,75.0,309.0,3.05,29.15,368.5,362.28,270.77
2018,9,13,11,0,131.0,368.0,3.1,29.4,473.0,474.07,351.82
2018,9,13,11,15,95.5,366.5,3.1,29.6,444.0,444.1,328.48
2018,9,13,11,30,60.0,365.0,3.1,29.8,415.0,415.79,306.76
2018,9,13,11,45,82.0,382.5,3.1,29.95,451.0,455.83,335.83
2018,9,13,12,0,104.0,400.0,3.1,30.1,487.0,496.68,364.94
2018,9,13,12,15,71.0,364.0,3.1,30.15,423.5,432.13,318.1
2018,9,13,12,30,38.0,328.0,3.1,30.2,360.0,366.21,270.0
2018,9,13,12,45,29.5,311.5,3.15,30.3,336.0,342.44,252.77
2018,9,13,13,0,21.0,295.0,3.2,30.4,312.0,311.02,229.76
2018,9,13,13,15,73.5,308.0,3.15,30.35,367.0,381.75,283.54
2018,9,13,13,30,126.0,321.0,3.1,30.3,422.0,453.33,336.73
2018,9,13,13,45,158.0,339.5,3.1,30.25,462.0,502.77,372.83
2018,9,13,14,0,190.0,358.0,3.1,30.2,502.0,551.24,408.0
2018,9,13,14,15,187.0,342.5,3.1,30.0,479.5,530.12,393.81
2018,9,13,14,30,184.0,327.0,3.1,29.8,457.0,508.31,379.39
2018,9,13,14,45,121.0,280.5,3.1,29.6,364.0,401.13,301.68
2018,9,13,15,0,58.0,234.0,3.1,29.4,271.0,288.31,217.76
2018,9,13,15,15,67.0,232.5,3.05,29.2,272.5,293.18,222.63
2018,9,13,15,30,76.0,231.0,3.0,29.0,274.0,297.54,226.79
2018,9,13,15,45,117.5,214.0,2.95,28.75,274.0,314.76,241.64
2018,9,13,16,0,159.0,197.0,2.9,28.5,274.0,320.38,247.53
2018,9,13,16,15,139.5,177.5,2.85,28.2,239.5,280.95,217.71
2018,9,13,16,30,120.0,158.0,2.8,27.9,205.0,242.88,188.57
2018,9,13,16,45,83.5,130.0,2.7,27.6,160.5,181.4,140.39
2018,9,13,17,0,47.0,102.0,2.6,27.3,116.0,129.58,99.08
2018,9,13,17,15,25.0,77.0,2.55,26.95,84.5,90.98,67.94
2018,9,13,17,30,3.0,52.0,2.5,26.6,53.0,52.35,36.61
2018,9,13,17,45,1.5,37.0,2.4,26.25,37.5,36.72,23.53
2018,9,13,18,0,0.0,22.0,2.3,25.9,22.0,21.24,9.83
2018,9,13,18,15,6.0,12.5,2.3,25.9,12.5,13.56,0.0
2018,9,13,18,30,12.0,3.0,2.3,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.35,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.85,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.9,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.15,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.25,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.3,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.35,22.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.45,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.5,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.55,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.65,22.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,3.75,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,3.95,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,45,8.5,1.5,4.05,22.65,1.5,0.0,0.0
2018,9,14,6,0,17.0,3.0,4.1,22.7,3.0,0.0,0.0
2018,9,14,6,15,73.5,14.0,4.15,22.9,20.0,13.76,0.0
2018,9,14,6,30,130.0,25.0,4.2,23.1,37.0,19.07,9.14
2018,9,14,6,45,215.5,38.0,4.2,23.3,73.5,28.37,18.29
2018,9,14,7,0,301.0,51.0,4.2,23.5,110.0,45.42,26.87
2018,9,14,7,15,157.0,66.0,4.3,23.8,97.5,69.65,45.66
2018,9,14,7,30,13.0,81.0,4.4,24.1,85.0,78.97,58.7
2018,9,14,7,45,32.5,113.0,4.45,24.4,125.0,111.79,84.51
2018,9,14,8,0,52.0,145.0,4.5,24.7,165.0,148.45,113.27
2018,9,14,8,15,31.5,140.0,4.55,25.05,152.5,142.09,108.58
2018,9,14,8,30,11.0,135.0,4.6,25.4,140.0,133.46,101.74
2018,9,14,8,45,6.5,123.0,4.7,25.8,126.0,121.21,91.65
2018,9,14,9,0,2.0,111.0,4.8,26.2,112.0,108.15,80.93
2018,9,14,9,15,2.5,123.5,4.8,26.4,125.0,120.6,90.47
2018,9,14,9,30,3.0,136.0,4.8,26.6,138.0,133.13,99.99
2018,9,14,9,45,8.0,177.5,4.85,26.85,183.0,176.47,133.43
2018,9,14,10,0,13.0,219.0,4.9,27.1,228.0,220.46,166.9
2018,9,14,10,15,7.0,177.5,4.9,27.2,182.5,176.88,132.96
2018,9,14,10,30,1.0,136.0,4.9,27.3,137.0,132.55,98.38
2018,9,14,10,45,4.0,163.0,4.9,27.4,166.5,161.28,120.52
2018,9,14,11,0,7.0,190.0,4.9,27.5,196.0,190.34,142.67
2018,9,14,11,15,7.0,191.0,4.9,27.6,197.0,191.69,143.49
2018,9,14,11,30,7.0,192.0,4.9,27.7,198.0,193.01,144.35
2018,9,14,11,45,9.0,209.5,4.85,27.75,217.0,212.35,159.0
2018,9,14,12,0,11.0,227.0,4.8,27.8,236.0,231.83,173.7
2018,9,14,12,15,9.5,212.5,4.8,27.75,220.5,216.45,162.01
2018,9,14,12,30,8.0,198.0,4.8,27.7,205.0,200.94,150.28
2018,9,14,12,45,8.5,202.5,4.75,27.7,209.5,206.09,154.26
2018,9,14,13,0,9.0,207.0,4.7,27.7,214.0,211.24,158.25
2018,9,14,13,15,15.5,247.5,4.7,27.6,259.5,258.19,194.16
2018,9,14,13,30,22.0,288.0,4.7,27.5,305.0,305.71,230.16
2018,9,14,13,45,16.5,256.5,4.65,27.4,269.0,268.77,202.49
2018,9,14,14,0,11.0,225.0,4.6,27.3,233.0,231.89,174.8
2018,9,14,14,15,6.5,188.0,4.55,27.15,192.5,190.49,143.44
2018,9,14,14,30,2.0,151.0,4.5,27.0,152.0,149.39,111.93
2018,9,14,14,45,1.5,142.5,4.5,26.85,143.5,140.52,105.37
2018,9,14,15,0,1.0,134.0,4.5,26.7,135.0,131.68,98.77
2018,9,14,15,15,0.5,113.0,4.45,26.5,113.5,110.32,82.31
2018,9,14,15,30,0.0,92.0,4.4,26.3,92.0,89.07,65.76
2018,9,14,15,45,7.0,111.0,4.35,26.05,114.5,113.21,85.51
2018,9,14,16,0,14.0,130.0,4.3,25.8,137.0,137.46,105.32
2018,9,14,16,15,16.5,115.5,4.25,25.55,122.5,124.01,95.03
2018,9,14,16,30,19.0,101.0,4.2,25.3,108.0,113.76,87.18
2018,9,14,16,45,9.5,59.0,4.15,25.05,62.5,62.05,45.34
2018,9,14,17,0,0.0,17.0,4.1,24.8,17.0,16.4,7.87
2018,9,14,17,15,0.0,14.5,4.05,24.55,14.5,13.98,5.86
2018,9,14,17,30,0.0,12.0,4.0,24.3,12.0,11.57,3.8
2018,9,14,17,45,0.0,8.5,4.0,24.05,8.5,8.19,0.91
2018,9,14,18,0,0.0,5.0,4.0,23.8,5.0,4.82,0.0
2018,9,14,18,15,2.5,3.5,4.0,23.8,3.5,3.96,0.0
2018,9,14,18,30,5.0,2.0,4.0,23.8,2.0,0.0,0.0
2018,9,14,18,45,2.5,1.0,4.05,23.5,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.15,23.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.25,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.3,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.5,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.55,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.55,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.5,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.5,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.45,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.4,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.4,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.35,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.3,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.3,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,45,4.0,1.5,4.3,21.8,1.5,0.0,0.0
2018,9,15,6,0,8.0,3.0,4.3,21.8,3.0,0.0,0.0
2018,9,15,6,15,4.0,12.5,4.3,21.85,12.5,12.29,0.0
2018,9,15,6,30,0.0,22.0,4.3,21.9,22.0,21.24,10.67
2018,9,15,6,45,0.0,37.5,4.3,21.95,37.5,35.77,24.63
2018,9,15,7,0,0.0,53.0,4.3,22.0,53.0,50.22,35.64
2018,9,15,7,15,1.0,59.0,4.35,22.1,59.5,56.64,41.21
2018,9,15,7,30,2.0,65.0,4.4,22.2,66.0,62.88,46.41
2018,9,15,7,45,1.0,50.0,4.4,22.25,50.5,48.5,34.55
2018,9,15,8,0,0.0,35.0,4.4,22.3,35.0,33.79,22.36
2018,9,15,8,15,0.0,31.0,4.4,22.45,31.0,29.93,19.09
2018,9,15,8,30,0.0,27.0,4.4,22.6,27.0,26.07,15.82
2018,9,15,8,45,0.0,47.5,4.4,22.7,47.5,45.9,31.96
2018,9,15,9,0,0.0,68.0,4.4,22.8,68.0,65.76,47.94
2018,9,15,9,15,0.0,106.0,4.4,22.95,106.0,102.5,77.27
2018,9,15,9,30,0.0,144.0,4.4,23.1,144.0,139.1,106.08
2018,9,15,9,45,1.5,150.0,4.4,23.25,151.0,145.96,111.16
2018,9,15,10,0,3.0,156.0,4.4,23.4,158.0,152.97,116.4
2018,9,15,10,15,13.5,205.5,4.35,23.6,215.5,208.61,159.72
2018,9,15,10,30,24.0,255.0,4.3,23.8,273.0,267.54,204.8
2018,9,15,10,45,14.5,214.5,4.3,23.95,225.5,219.67,167.44
2018,9,15,11,0,5.0,174.0,4.3,24.1,178.0,173.08,131.0
2018,9,15,11,15,4.5,154.5,4.25,24.3,158.0,153.86,115.93
2018,9,15,11,30,4.0,135.0,4.2,24.5,138.0,134.55,100.76
2018,9,15,11,45,5.5,161.0,4.2,24.65,165.5,161.51,121.65
2018,9,15,12,0,7.0,187.0,4.2,24.8,193.0,188.67,142.5
2018,9,15,12,15,10.0,214.0,4.2,24.95,222.5,218.4,165.25
2018,9,15,12,30,13.0,241.0,4.2,25.1,252.0,248.39,188.04
2018,9,15,12,45,7.5,191.5,4.2,25.2,198.0,194.22,146.48
2018,9,15,13,0,2.0,142.0,4.2,25.3,144.0,140.16,104.67
2018,9,15,13,15,1.0,107.0,4.15,25.3,108.0,104.79,77.21
2018,9,15,13,30,0.0,72.0,4.1,25.3,72.0,69.73,49.72
2018,9,15,13,45,0.0,83.5,4.05,25.3,83.5,80.87,58.59
2018,9,15,14,0,0.0,95.0,4.0,25.3,95.0,92.04,67.47
2018,9,15,14,15,0.5,116.5,4.0,25.2,117.0,113.67,84.64
2018,9,15,14,30,1.0,138.0,4.0,25.1,139.0,135.52,101.98
2018,9,15,14,45,0.5,134.5,3.95,25.0,135.0,131.68,99.18
2018,9,15,15,0,0.0,131.0,3.9,24.9,131.0,127.88,96.45
2018,9,15,15,15,6.5,150.0,3.85,24.75,153.5,152.39,116.34
2018,9,15,15,30,13.0,169.0,3.8,24.6,176.0,177.03,136.31
2018,9,15,15,45,7.5,142.0,3.8,24.4,146.0,145.3,111.53
2018,9,15,16,0,2.0,115.0,3.8,24.2,116.0,114.04,86.88
2018,9,15,16,15,1.0,72.0,3.8,24.0,72.5,70.23,51.84
2018,9,15,16,30,0.0,29.0,3.8,23.8,29.0,27.99,17.44
2018,9,15,16,45,0.0,28.5,3.75,23.6,28.5,27.51,17.12
2018,9,15,17,0,0.0,28.0,3.7,23.4,28.0,27.02,16.74
2018,9,15,17,15,0.0,19.5,3.7,23.2,19.5,18.81,9.9
2018,9,15,17,30,0.0,11.0,3.7,23.0,11.0,10.6,3.04
2018,9,15,17,45,0.0,8.5,3.7,22.8,8.5,8.19,0.92
2018,9,15,18,0,0.0,6.0,3.7,22.6,6.0,5.78,0.0
2018,9,15,18,15,0.0,3.0,3.7,22.6,3.0,2.95,0.0
2018,9,15,18,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,22.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.85,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.9,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.9,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.95,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.0,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.0,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.05,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.1,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.1,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.15,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.2,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.15,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.05,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.95,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,45,3.5,1.0,3.65,21.0,1.0,0.0,0.0
2018,9,16,6,0,7.0,2.0,3.6,21.0,2.0,0.0,0.0
2018,9,16,6,15,3.5,5.0,3.6,21.1,5.0,4.91,0.0
2018,9,16,6,30,0.0,8.0,3.6,21.2,8.0,7.71,0.19
2018,9,16,6,45,0.0,13.5,3.65,21.25,13.5,13.01,5.4
2018,9,16,7,0,0.0,19.0,3.7,21.3,19.0,18.32,9.49
2018,9,16,7,15,0.0,25.0,3.7,21.45,25.0,24.12,14.43
2018,9,16,7,30,0.0,31.0,3.7,21.6,31.0,29.92,19.3
2018,9,16,7,45,1.0,65.0,3.7,21.75,65.5,63.02,46.65
2018,9,16,8,0,2.0,99.0,3.7,21.9,100.0,95.39,72.99
2018,9,16,8,15,1.0,95.5,3.75,22.1,96.0,92.29,70.2
2018,9,16,8,30,0.0,92.0,3.8,22.3,92.0,88.85,67.14
2018,9,16,8,45,0.0,69.5,3.8,22.45,69.5,67.2,49.32
2018,9,16,9,0,0.0,47.0,3.8,22.6,47.0,45.43,31.47
2018,9,16,9,15,0.0,66.0,3.85,22.8,66.0,63.83,46.24
2018,9,16,9,30,0.0,85.0,3.9,23.0,85.0,82.26,60.86
2018,9,16,9,45,2.0,119.0,3.9,23.2,120.5,116.38,87.85
2018,9,16,10,0,4.0,153.0,3.9,23.4,156.0,150.73,114.68
2018,9,16,10,15,8.5,189.0,3.95,23.55,195.5,189.09,144.41
2018,9,16,10,30,13.0,225.0,4.0,23.7,235.0,228.01,174.24
2018,9,16,10,45,8.5,195.0,4.0,23.85,201.5,195.98,149.07
2018,9,16,11,0,4.0,165.0,4.0,24.0,168.0,163.48,123.58
2018,9,16,11,15,6.0,182.5,4.0,24.1,187.5,182.52,138.29
2018,9,16,11,30,8.0,200.0,4.0,24.2,207.0,201.75,152.99
2018,9,16,11,45,8.5,201.5,4.05,24.3,208.5,204.02,154.61
2018,9,16,12,0,9.0,203.0,4.1,24.4,210.0,206.27,156.28
2018,9,16,12,15,7.0,189.5,4.05,24.4,195.0,191.38,144.74
2018,9,16,12,30,5.0,176.0,4.0,24.4,180.0,176.37,133.13
2018,9,16,12,45,4.0,161.5,4.0,24.4,164.5,161.22,121.45
2018,9,16,13,0,3.0,147.0,4.0,24.4,149.0,146.03,109.7
2018,9,16,13,15,4.0,156.0,4.0,24.35,159.0,155.92,117.56
2018,9,16,13,30,5.0,165.0,4.0,24.3,169.0,165.85,125.43
2018,9,16,13,45,4.0,152.5,4.0,24.25,155.5,152.53,115.19
2018,9,16,14,0,3.0,140.0,4.0,24.2,142.0,139.2,104.94
2018,9,16,14,15,1.5,95.5,4.05,24.1,96.5,93.82,69.38
2018,9,16,14,30,0.0,51.0,4.1,24.0,51.0,49.34,34.05
2018,9,16,14,45,0.0,56.0,4.1,23.9,56.0,54.17,38.05
2018,9,16,15,0,0.0,61.0,4.1,23.8,61.0,59.0,42.05
2018,9,16,15,15,0.0,65.0,4.15,23.7,65.0,62.86,45.3
2018,9,16,15,30,0.0,69.0,4.2,23.6,69.0,66.73,48.59
2018,9,16,15,45,0.5,60.5,4.2,23.45,60.5,58.83,42.4
2018,9,16,16,0,1.0,52.0,4.2,23.3,52.0,50.91,36.13
2018,9,16,16,15,1.5,65.0,4.25,23.2,65.5,63.75,46.8
2018,9,16,16,30,2.0,78.0,4.3,23.1,79.0,76.84,57.66
2018,9,16,16,45,1.0,50.5,4.3,22.95,51.0,49.3,35.17
2018,9,16,17,0,0.0,23.0,4.3,22.8,23.0,22.19,12.77
2018,9,16,17,15,0.0,21.0,4.3,22.75,21.0,20.26,11.11
2018,9,16,17,30,0.0,19.0,4.3,22.7,19.0,18.32,9.36
2018,9,16,17,45,0.5,13.5,4.3,22.6,13.5,13.17,4.86
2018,9,16,18,0,1.0,8.0,4.3,22.5,8.0,7.97,0.0
2018,9,16,18,15,1.0,4.0,4.3,22.5,4.0,4.13,0.0
2018,9,16,18,30,1.0,0.0,4.3,22.5,0.0,0.0,0.0
2018,9,16,18,45,0.5,0.0,4.35,22.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.35,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.25,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.15,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.05,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,3.9,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.7,22.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.6,22.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.5,22.45,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.25,22.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.0,1.0,2.0,23.55,1.0,0.0,0.0
2018,9,17,6,0,2.0,2.0,2.0,23.6,2.0,0.0,0.0
2018,9,17,6,15,23.5,15.5,2.05,23.7,17.5,15.24,0.0
2018,9,17,6,30,45.0,29.0,2.1,23.8,33.0,25.46,13.06
2018,9,17,6,45,73.0,48.0,2.15,23.95,59.5,41.14,28.8
2018,9,17,7,0,101.0,67.0,2.2,24.1,86.0,59.11,41.17
2018,9,17,7,15,143.0,87.5,2.25,24.3,123.5,87.89,60.95
2018,9,17,7,30,185.0,108.0,2.3,24.5,161.0,119.67,84.15
2018,9,17,7,45,196.5,126.0,2.35,24.7,192.5,150.9,109.24
2018,9,17,8,0,208.0,144.0,2.4,24.9,224.0,183.44,135.82
2018,9,17,8,15,133.5,127.5,2.45,25.15,181.5,161.03,121.09
2018,9,17,8,30,59.0,111.0,2.5,25.4,139.0,127.2,96.04
2018,9,17,8,45,41.5,123.0,2.6,25.65,143.5,135.47,102.78
2018,9,17,9,0,24.0,135.0,2.7,25.9,148.0,141.24,107.11
2018,9,17,9,15,81.0,175.0,2.75,26.25,225.0,211.13,161.62
2018,9,17,9,30,138.0,215.0,2.8,26.6,302.0,286.87,219.7
2018,9,17,9,45,164.0,231.0,2.9,26.9,340.5,325.98,249.17
2018,9,17,10,0,190.0,247.0,3.0,27.2,379.0,368.75,281.15
2018,9,17,10,15,223.5,243.5,3.05,27.45,405.5,398.4,303.53
2018,9,17,10,30,257.0,240.0,3.1,27.7,432.0,429.88,327.18
2018,9,17,10,45,173.0,266.0,3.1,27.95,397.0,398.57,301.51
2018,9,17,11,0,89.0,292.0,3.1,28.2,362.0,364.07,273.26
2018,9,17,11,15,215.5,280.0,3.1,28.35,454.0,465.45,350.77
2018,9,17,11,30,342.0,268.0,3.1,28.5,546.0,574.27,431.14
2018,9,17,11,45,233.5,257.0,3.15,28.65,447.5,471.16,354.55
2018,9,17,12,0,125.0,246.0,3.2,28.8,349.0,362.93,273.17
2018,9,17,12,15,292.5,237.5,3.15,28.85,479.0,522.14,393.82
2018,9,17,12,30,460.0,229.0,3.1,28.9,609.0,671.28,501.99
2018,9,17,12,45,357.0,248.5,3.1,28.95,541.5,601.45,449.71
2018,9,17,13,0,254.0,268.0,3.1,29.0,474.0,520.83,390.32
2018,9,17,13,15,417.5,231.0,3.05,29.0,561.5,641.78,480.89
2018,9,17,13,30,581.0,194.0,3.0,29.0,649.0,754.57,562.28
2018,9,17,13,45,677.0,167.0,2.95,29.0,681.0,807.88,598.34
2018,9,17,14,0,773.0,140.0,2.9,29.0,713.0,852.62,628.62
2018,9,17,14,15,764.5,136.5,2.8,28.9,683.0,828.77,612.86
2018,9,17,14,30,756.0,133.0,2.7,28.8,653.0,802.33,595.9
2018,9,17,14,45,694.5,136.0,2.6,28.7,593.0,739.75,554.12
2018,9,17,15,0,633.0,139.0,2.5,28.6,533.0,674.92,510.39
2018,9,17,15,15,619.5,134.5,2.4,28.45,497.5,640.06,487.02
2018,9,17,15,30,606.0,130.0,2.3,28.3,462.0,603.97,461.83
2018,9,17,15,45,624.0,118.0,2.15,28.15,433.0,580.52,445.63
2018,9,17,16,0,642.0,106.0,2.0,28.0,404.0,553.7,426.42
2018,9,17,16,15,596.0,100.5,1.9,27.75,352.0,491.54,380.44
2018,9,17,16,30,550.0,95.0,1.8,27.5,300.0,431.82,335.28
2018,9,17,16,45,509.0,87.0,1.7,27.25,254.0,374.85,290.94
2018,9,17,17,0,468.0,79.0,1.6,27.0,208.0,320.67,247.35
2018,9,17,17,15,396.0,68.5,1.5,26.65,161.0,252.64,192.09
2018,9,17,17,30,324.0,58.0,1.4,26.3,114.0,194.11,143.28
2018,9,17,17,45,227.0,43.0,1.3,25.95,75.5,130.3,90.46
2018,9,17,18,0,130.0,28.0,1.2,25.6,37.0,73.48,32.66
2018,9,17,18,15,67.0,14.5,1.2,25.6,19.0,27.43,0.0
2018,9,17,18,30,4.0,1.0,1.2,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.25,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.35,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,1.4,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,1.5,21.3,6.5,6.39,0.0
2018,9,18,6,30,0.0,12.0,1.6,21.5,12.0,11.57,2.73
2018,9,18,6,45,0.0,22.0,1.7,21.75,22.0,21.23,12.29
2018,9,18,7,0,0.0,32.0,1.8,22.0,32.0,30.89,19.77
2018,9,18,7,15,8.0,55.5,1.8,22.4,58.0,53.92,38.66
2018,9,18,7,30,16.0,79.0,1.8,22.8,84.0,77.36,57.54
2018,9,18,7,45,76.5,116.0,1.85,23.15,144.5,122.56,91.78
2018,9,18,8,0,137.0,153.0,1.9,23.5,205.0,174.87,131.86
2018,9,18,8,15,186.5,173.5,1.95,23.95,255.0,218.39,165.47
2018,9,18,8,30,236.0,194.0,2.0,24.4,305.0,266.5,202.78
2018,9,18,8,45,211.5,212.0,2.0,24.85,319.5,288.52,220.43
2018,9,18,9,0,187.0,230.0,2.0,25.3,334.0,306.79,234.53
2018,9,18,9,15,139.5,247.5,2.0,25.6,328.5,309.92,236.56
2018,9,18,9,30,92.0,265.0,2.0,25.9,323.0,307.39,233.78
2018,9,18,9,45,152.0,288.0,2.0,26.2,390.5,373.2,283.1
2018,9,18,10,0,212.0,311.0,2.0,26.5,458.0,443.42,334.55
2018,9,18,10,15,157.0,326.5,1.95,26.7,438.0,430.87,323.4
2018,9,18,10,30,102.0,342.0,1.9,26.9,418.0,410.79,306.98
2018,9,18,10,45,152.5,359.0,1.9,27.05,476.5,475.13,353.98
2018,9,18,11,0,203.0,376.0,1.9,27.2,535.0,539.55,399.81
2018,9,18,11,15,177.5,384.0,1.85,27.35,525.0,534.43,394.48
2018,9,18,11,30,152.0,392.0,1.8,27.5,515.0,527.42,388.27
2018,9,18,11,45,112.0,377.5,1.8,27.65,468.5,482.97,355.83
2018,9,18,12,0,72.0,363.0,1.8,27.8,422.0,429.79,317.1
2018,9,18,12,15,48.5,334.0,1.8,27.85,374.0,380.76,281.66
2018,9,18,12,30,25.0,305.0,1.8,27.9,326.0,330.76,244.98
2018,9,18,12,45,31.5,313.5,1.75,28.0,339.5,346.73,256.92
2018,9,18,13,0,38.0,322.0,1.7,28.1,353.0,362.75,268.58
2018,9,18,13,15,121.0,344.5,1.7,28.1,439.5,472.5,349.87
2018,9,18,13,30,204.0,367.0,1.7,28.1,526.0,573.39,422.21
2018,9,18,13,45,233.0,353.0,1.7,28.15,529.0,584.12,430.26
2018,9,18,14,0,262.0,339.0,1.7,28.2,532.0,602.21,443.9
2018,9,18,14,15,345.0,300.0,1.65,28.15,542.5,628.93,465.33
2018,9,18,14,30,428.0,261.0,1.6,28.1,553.0,659.61,488.97
2018,9,18,14,45,501.5,216.5,1.6,28.05,540.5,662.44,493.88
2018,9,18,15,0,575.0,172.0,1.6,28.0,528.0,662.56,496.96
2018,9,18,15,15,611.0,146.5,1.5,27.85,500.0,644.72,485.97
2018,9,18,15,30,647.0,121.0,1.4,27.7,472.0,621.9,471.38
2018,9,18,15,45,664.5,106.0,1.35,27.6,438.0,592.95,451.83
2018,9,18,16,0,682.0,91.0,1.3,27.5,404.0,560.46,429.2
2018,9,18,16,15,553.5,100.5,1.25,27.15,335.0,463.48,357.68
2018,9,18,16,30,425.0,110.0,1.2,26.8,266.0,373.02,289.43
2018,9,18,16,45,439.5,91.0,1.1,26.45,230.0,338.79,262.98
2018,9,18,17,0,454.0,72.0,1.0,26.1,194.0,304.85,234.93
2018,9,18,17,15,447.0,58.5,0.95,25.45,156.5,262.97,199.53
2018,9,18,17,30,440.0,45.0,0.9,24.8,119.0,221.15,162.41
2018,9,18,17,45,323.0,34.5,0.8,24.15,78.0,149.61,102.74
2018,9,18,18,0,206.0,24.0,0.7,23.5,37.0,86.08,30.79
2018,9,18,18,15,103.0,12.0,0.7,23.5,18.5,31.68,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.75,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.8,18.1,2.0,0.0,0.0
2018,9,19,6,15,93.5,17.0,0.95,18.65,24.0,16.71,0.0
2018,9,19,6,30,179.0,32.0,1.1,19.2,46.0,25.25,12.22
2018,9,19,6,45,284.0,45.5,1.2,19.75,87.5,34.88,23.95
2018,9,19,7,0,389.0,59.0,1.3,20.3,129.0,50.99,32.23
2018,9,19,7,15,460.0,67.5,1.25,20.9,177.5,89.47,51.57
2018,9,19,7,30,531.0,76.0,1.2,21.5,226.0,135.37,83.02
2018,9,19,7,45,578.5,83.0,1.15,22.15,276.5,183.58,121.2
2018,9,19,8,0,626.0,90.0,1.1,22.8,327.0,236.95,165.29
2018,9,19,8,15,659.5,95.5,1.05,23.6,376.5,289.5,209.26
2018,9,19,8,30,693.0,101.0,1.0,24.4,426.0,345.02,254.65
2018,9,19,8,45,716.5,105.0,1.0,25.15,472.0,397.63,296.88
2018,9,19,9,0,740.0,109.0,1.0,25.9,518.0,451.53,338.58
2018,9,19,9,15,757.5,112.5,1.0,26.3,559.5,503.85,378.15
2018,9,19,9,30,775.0,116.0,1.0,26.7,601.0,554.99,415.57
2018,9,19,9,45,787.0,119.0,0.95,27.15,637.0,602.1,448.48
2018,9,19,10,0,799.0,122.0,0.9,27.6,673.0,648.27,479.58
2018,9,19,10,15,807.5,125.0,0.9,27.8,702.5,690.84,508.26
2018,9,19,10,30,816.0,128.0,0.9,28.0,732.0,731.73,534.3
2018,9,19,10,45,821.5,130.0,0.9,28.25,754.5,767.41,556.02
2018,9,19,11,0,827.0,132.0,0.9,28.5,777.0,800.81,576.08
2018,9,19,11,15,830.0,133.0,0.9,28.65,791.5,828.66,592.67
2018,9,19,11,30,833.0,134.0,0.9,28.8,806.0,853.76,607.51
2018,9,19,11,45,833.5,135.5,0.9,28.95,813.0,874.34,619.51
2018,9,19,12,0,834.0,137.0,0.9,29.1,820.0,891.85,629.66
2018,9,19,12,15,832.5,137.5,0.9,29.2,818.5,903.37,636.31
2018,9,19,12,30,831.0,138.0,0.9,29.3,817.0,911.64,641.13
2018,9,19,12,45,827.5,137.5,0.9,29.4,807.5,913.74,642.28
2018,9,19,13,0,824.0,137.0,0.9,29.5,798.0,912.54,641.59
2018,9,19,13,15,818.0,136.0,0.9,29.5,781.0,905.24,637.55
2018,9,19,13,30,812.0,135.0,0.9,29.5,764.0,894.74,631.72
2018,9,19,13,45,803.0,134.0,0.9,29.55,739.5,878.43,622.26
2018,9,19,14,0,794.0,133.0,0.9,29.6,715.0,859.17,611.08
2018,9,19,14,15,782.0,131.0,0.85,29.55,683.5,833.43,595.33
2018,9,19,14,30,770.0,129.0,0.8,29.5,652.0,805.18,578.05
2018,9,19,14,45,754.0,126.5,0.8,29.45,614.5,770.76,557.48
2018,9,19,15,0,738.0,124.0,0.8,29.4,577.0,737.42,537.49
2018,9,19,15,15,717.5,120.0,0.75,29.45,534.0,694.46,510.01
2018,9,19,15,30,697.0,116.0,0.7,29.5,491.0,650.45,481.39
2018,9,19,15,45,670.0,111.0,0.65,29.6,444.5,600.08,446.9
2018,9,19,16,0,643.0,106.0,0.6,29.7,398.0,549.77,411.72
2018,9,19,16,15,606.0,100.0,0.6,29.4,349.0,492.7,371.81
2018,9,19,16,30,569.0,94.0,0.6,29.1,300.0,437.25,331.7
2018,9,19,16,45,516.5,85.5,0.6,28.8,250.0,373.17,283.73
2018,9,19,17,0,464.0,77.0,0.6,28.5,200.0,313.01,237.0
2018,9,19,17,15,390.0,66.5,0.6,28.0,153.5,245.11,183.15
2018,9,19,17,30,316.0,56.0,0.6,27.5,107.0,186.83,135.46
2018,9,19,17,45,215.5,40.0,0.6,27.0,69.0,122.11,82.39
2018,9,19,18,0,115.0,24.0,0.6,26.5,31.0,62.46,13.01
2018,9,19,18,15,57.5,12.0,0.6,26.5,15.5,22.69,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
