Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,5,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.45,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.4,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.4,20.9,21.5,16.22,0.0
2018,9,20,6,30,136.0,31.0,0.4,21.3,41.0,24.47,10.9
2018,9,20,6,45,227.5,47.0,0.4,21.75,80.5,36.2,24.81
2018,9,20,7,0,319.0,63.0,0.4,22.2,120.0,52.75,34.47
2018,9,20,7,15,388.0,74.5,0.35,22.8,167.0,89.19,53.59
2018,9,20,7,30,457.0,86.0,0.3,23.4,214.0,133.57,83.73
2018,9,20,7,45,474.5,98.0,0.25,24.0,254.5,176.45,117.86
2018,9,20,8,0,492.0,110.0,0.2,24.6,295.0,221.06,154.45
2018,9,20,8,15,534.0,118.0,0.3,25.2,345.0,271.04,194.87
2018,9,20,8,30,576.0,126.0,0.4,25.8,395.0,325.67,238.4
2018,9,20,8,45,502.0,155.5,0.5,26.45,407.5,355.03,263.37
2018,9,20,9,0,428.0,185.0,0.6,27.1,420.0,376.67,281.04
2018,9,20,9,15,501.5,182.5,0.65,27.4,479.0,436.01,325.33
2018,9,20,9,30,575.0,180.0,0.7,27.7,538.0,502.46,373.58
2018,9,20,9,45,675.0,154.5,0.7,28.05,599.5,567.02,419.68
2018,9,20,10,0,775.0,129.0,0.7,28.4,661.0,638.24,469.3
2018,9,20,10,15,783.5,132.0,0.7,28.6,690.0,679.83,496.79
2018,9,20,10,30,792.0,135.0,0.7,28.8,719.0,719.79,522.48
2018,9,20,10,45,797.5,137.5,0.7,29.0,741.5,755.14,543.94
2018,9,20,11,0,803.0,140.0,0.7,29.2,764.0,788.28,563.81
2018,9,20,11,15,807.0,141.5,0.7,29.35,779.0,816.79,580.71
2018,9,20,11,30,811.0,143.0,0.7,29.5,794.0,842.69,595.93
2018,9,20,11,45,778.5,157.5,0.7,29.6,787.0,847.53,598.11
2018,9,20,12,0,746.0,172.0,0.7,29.7,780.0,850.99,599.82
2018,9,20,12,15,698.0,191.5,0.7,29.75,760.0,839.99,592.74
2018,9,20,12,30,650.0,211.0,0.7,29.8,740.0,825.17,583.53
2018,9,20,12,45,606.0,230.5,0.65,29.85,719.5,810.6,572.87
2018,9,20,13,0,562.0,250.0,0.6,29.9,699.0,790.75,558.75
2018,9,20,13,15,614.0,223.5,0.55,29.9,704.5,813.47,574.34
2018,9,20,13,30,666.0,197.0,0.5,29.9,710.0,830.26,584.97
2018,9,20,13,45,696.0,179.0,0.45,29.9,700.0,832.34,585.84
2018,9,20,14,0,726.0,161.0,0.4,29.9,690.0,830.6,584.66
2018,9,20,14,15,724.5,154.0,0.4,29.8,662.0,809.72,572.78
2018,9,20,14,30,723.0,147.0,0.4,29.7,634.0,786.08,559.42
2018,9,20,14,45,718.5,139.0,0.4,29.6,600.0,756.19,542.04
2018,9,20,15,0,714.0,131.0,0.4,29.5,566.0,723.9,523.02
2018,9,20,15,15,692.0,127.5,0.4,29.4,523.5,681.12,496.89
2018,9,20,15,30,670.0,124.0,0.4,29.3,481.0,637.46,469.02
2018,9,20,15,45,640.5,119.5,0.45,29.25,435.0,586.95,435.97
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,536.75,402.12
2018,9,20,16,15,571.5,108.0,0.55,28.8,340.0,478.46,361.8
2018,9,20,16,30,532.0,101.0,0.6,28.4,291.0,422.08,321.3
2018,9,20,16,45,478.0,92.0,0.6,27.95,242.0,356.38,272.06
2018,9,20,17,0,424.0,83.0,0.6,27.5,193.0,297.97,226.52
2018,9,20,17,15,351.5,70.0,0.6,26.8,147.0,232.33,174.27
2018,9,20,17,30,279.0,57.0,0.6,26.1,101.0,174.06,126.59
2018,9,20,17,45,186.0,40.0,0.6,25.35,64.5,112.96,75.88
2018,9,20,18,0,93.0,23.0,0.6,24.6,28.0,52.06,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.6,14.0,19.95,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.5,0.5,0.7,20.7,0.5,0.0,0.0
2018,9,21,6,0,3.0,1.0,0.7,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.5,15.5,0.85,21.2,18.5,15.24,0.0
2018,9,21,6,30,88.0,30.0,1.0,21.6,36.0,24.82,10.27
2018,9,21,6,45,168.0,49.5,1.15,22.05,74.5,40.11,27.92
2018,9,21,7,0,248.0,69.0,1.3,22.5,113.0,58.71,40.14
2018,9,21,7,15,187.0,72.5,1.4,22.95,112.0,75.4,49.66
2018,9,21,7,30,126.0,76.0,1.5,23.4,111.0,83.76,57.86
2018,9,21,7,45,77.5,97.5,1.55,23.85,120.5,104.61,76.95
2018,9,21,8,0,29.0,119.0,1.6,24.3,130.0,119.15,90.42
2018,9,21,8,15,95.0,145.5,1.6,24.7,188.5,164.94,125.1
2018,9,21,8,30,161.0,172.0,1.6,25.1,247.0,219.69,167.03
2018,9,21,8,45,289.5,177.5,1.6,25.55,329.0,287.55,218.55
2018,9,21,9,0,418.0,183.0,1.6,26.0,411.0,369.6,280.72
2018,9,21,9,15,384.0,199.5,1.6,26.3,422.0,391.04,297.17
2018,9,21,9,30,350.0,216.0,1.6,26.6,433.0,407.28,309.28
2018,9,21,9,45,503.5,196.5,1.6,26.9,529.0,501.38,379.5
2018,9,21,10,0,657.0,177.0,1.6,27.2,625.0,607.45,456.01
2018,9,21,10,15,691.0,174.0,1.6,27.45,664.0,656.59,489.87
2018,9,21,10,30,725.0,171.0,1.6,27.7,703.0,706.26,523.83
2018,9,21,10,45,733.5,172.5,1.6,27.9,725.5,741.12,546.88
2018,9,21,11,0,742.0,174.0,1.6,28.1,748.0,774.15,567.97
2018,9,21,11,15,747.5,175.0,1.55,28.25,763.0,802.18,584.88
2018,9,21,11,30,753.0,176.0,1.5,28.4,778.0,827.85,600.15
2018,9,21,11,45,755.5,176.5,1.5,28.55,785.0,847.9,612.27
2018,9,21,12,0,758.0,177.0,1.5,28.7,792.0,865.21,622.7
2018,9,21,12,15,763.0,173.5,1.5,28.75,792.0,874.62,628.41
2018,9,21,12,30,768.0,170.0,1.5,28.8,792.0,884.04,634.31
2018,9,21,12,45,771.5,165.5,1.5,28.85,784.5,888.05,636.86
2018,9,21,13,0,775.0,161.0,1.5,28.9,777.0,888.95,637.62
2018,9,21,13,15,770.0,159.0,1.45,28.9,760.0,881.6,632.77
2018,9,21,13,30,765.0,157.0,1.4,28.9,743.0,871.2,626.17
2018,9,21,13,45,757.0,155.0,1.4,28.85,719.0,858.64,619.08
2018,9,21,14,0,749.0,153.0,1.4,28.8,695.0,839.86,608.06
2018,9,21,14,15,737.0,150.5,1.4,28.65,664.0,814.4,593.01
2018,9,21,14,30,725.0,148.0,1.4,28.5,633.0,786.58,576.41
2018,9,21,14,45,690.5,149.0,1.4,28.4,589.5,742.11,548.45
2018,9,21,15,0,656.0,150.0,1.4,28.3,546.0,696.89,519.57
2018,9,21,15,15,570.5,150.5,1.35,28.1,476.5,612.25,461.13
2018,9,21,15,30,485.0,151.0,1.3,27.9,407.0,527.66,401.56
2018,9,21,15,45,423.5,142.0,1.25,27.7,350.5,457.69,351.39
2018,9,21,16,0,362.0,133.0,1.2,27.5,294.0,391.3,302.48
2018,9,21,16,15,320.5,127.0,1.1,27.2,256.5,344.44,267.17
2018,9,21,16,30,279.0,121.0,1.0,26.9,219.0,293.07,227.68
2018,9,21,16,45,258.0,97.5,0.95,26.55,176.5,243.05,188.72
2018,9,21,17,0,237.0,74.0,0.9,26.2,134.0,201.31,154.99
2018,9,21,17,15,250.5,65.5,0.85,25.65,115.5,185.43,140.2
2018,9,21,17,30,264.0,57.0,0.8,25.1,97.0,168.02,122.6
2018,9,21,17,45,171.5,38.5,0.75,24.55,60.5,106.57,70.69
2018,9,21,18,0,79.0,20.0,0.7,24.0,24.0,44.2,0.0
2018,9,21,18,15,39.5,10.0,0.7,24.0,12.0,17.04,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,84.5,15.5,0.8,19.75,21.0,15.24,0.0
2018,9,22,6,30,162.0,29.0,0.9,20.2,40.0,22.94,8.23
2018,9,22,6,45,261.0,43.0,1.0,20.65,79.5,33.08,22.14
2018,9,22,7,0,360.0,57.0,1.1,21.1,119.0,47.31,30.47
2018,9,22,7,15,429.0,67.5,1.1,21.6,166.5,85.02,49.31
2018,9,22,7,30,498.0,78.0,1.1,22.1,214.0,130.97,80.65
2018,9,22,7,45,545.5,85.5,1.1,22.65,263.5,177.47,117.15
2018,9,22,8,0,593.0,93.0,1.1,23.2,313.0,229.18,159.7
2018,9,22,8,15,626.0,99.5,1.05,23.85,361.5,280.49,202.6
2018,9,22,8,30,659.0,106.0,1.0,24.5,410.0,334.76,247.06
2018,9,22,8,45,683.0,111.5,0.95,25.15,455.5,387.05,288.92
2018,9,22,9,0,707.0,117.0,0.9,25.8,501.0,440.74,330.31
2018,9,22,9,15,732.0,118.0,0.8,26.3,543.5,491.69,368.14
2018,9,22,9,30,757.0,119.0,0.7,26.8,586.0,544.22,405.51
2018,9,22,9,45,779.0,117.5,0.6,27.35,623.0,591.96,438.01
2018,9,22,10,0,801.0,116.0,0.5,27.9,660.0,639.59,469.1
2018,9,22,10,15,809.0,118.5,0.45,28.2,689.0,681.16,495.87
2018,9,22,10,30,817.0,121.0,0.4,28.5,718.0,720.98,519.88
2018,9,22,10,45,822.0,123.5,0.35,28.85,740.0,756.58,540.11
2018,9,22,11,0,827.0,126.0,0.3,29.2,762.0,789.85,558.59
2018,9,22,11,15,829.5,128.0,0.35,29.4,776.5,818.07,575.72
2018,9,22,11,30,832.0,130.0,0.4,29.6,791.0,843.52,591.19
2018,9,22,11,45,831.5,131.5,0.45,29.75,797.5,862.97,603.14
2018,9,22,12,0,831.0,133.0,0.5,29.9,804.0,879.32,613.35
2018,9,22,12,15,822.0,137.5,0.5,29.95,800.5,888.09,618.34
2018,9,22,12,30,813.0,142.0,0.5,30.0,797.0,893.51,621.5
2018,9,22,12,45,673.0,199.0,0.55,30.05,737.0,835.58,586.69
2018,9,22,13,0,533.0,256.0,0.6,30.1,677.0,767.94,543.1
2018,9,22,13,15,343.5,298.5,0.6,30.0,567.5,633.06,452.84
2018,9,22,13,30,154.0,341.0,0.6,29.9,458.0,498.87,359.48
2018,9,22,13,45,325.5,284.0,0.65,29.85,521.0,598.67,434.42
2018,9,22,14,0,497.0,227.0,0.7,29.8,584.0,693.19,501.68
2018,9,22,14,15,612.5,185.0,0.7,29.7,605.5,742.77,536.61
2018,9,22,14,30,728.0,143.0,0.7,29.6,627.0,781.21,562.57
2018,9,22,14,45,711.5,139.5,0.75,29.5,590.0,746.36,541.58
2018,9,22,15,0,695.0,136.0,0.8,29.4,553.0,709.8,520.03
2018,9,22,15,15,673.0,131.5,0.75,29.3,510.5,666.53,492.14
2018,9,22,15,30,651.0,127.0,0.7,29.2,468.0,622.44,462.62
2018,9,22,15,45,614.0,123.0,0.7,29.15,420.0,568.19,425.69
2018,9,22,16,0,577.0,119.0,0.7,29.1,372.0,514.88,388.49
2018,9,22,16,15,546.5,109.5,0.7,28.6,325.5,460.88,350.48
2018,9,22,16,30,516.0,100.0,0.7,28.1,279.0,405.44,310.02
2018,9,22,16,45,463.5,90.0,0.75,27.6,230.5,343.39,263.13
2018,9,22,17,0,411.0,80.0,0.8,27.1,182.0,285.65,217.72
2018,9,22,17,15,337.5,66.5,0.75,26.45,137.0,220.3,165.04
2018,9,22,17,30,264.0,53.0,0.7,25.8,92.0,162.49,117.33
2018,9,22,17,45,171.0,36.0,0.6,25.15,57.0,103.06,66.6
2018,9,22,18,0,78.0,19.0,0.5,24.5,22.0,42.21,0.0
2018,9,22,18,15,39.0,9.5,0.5,24.5,11.0,9.34,0.0
2018,9,22,18,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.3,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,9,23,6,15,60.5,14.5,0.4,20.15,18.5,14.25,0.0
2018,9,23,6,30,117.0,28.0,0.5,20.4,36.0,23.23,7.28
2018,9,23,6,45,204.5,45.0,0.6,20.65,74.0,34.83,23.54
2018,9,23,7,0,292.0,62.0,0.7,20.9,112.0,50.26,37.6
2018,9,23,7,15,253.5,57.5,0.75,21.2,111.5,63.98,38.43
2018,9,23,7,30,215.0,53.0,0.8,21.5,111.0,72.29,45.08
2018,9,23,7,45,107.5,49.5,0.8,21.75,78.5,65.27,44.18
2018,9,23,8,0,0.0,46.0,0.8,22.0,46.0,44.43,31.25
2018,9,23,8,15,0.0,42.5,0.8,22.2,42.5,41.05,28.36
2018,9,23,8,30,0.0,39.0,0.8,22.4,39.0,37.67,25.46
2018,9,23,8,45,3.0,48.5,0.8,22.6,50.0,48.09,33.85
2018,9,23,9,0,6.0,58.0,0.8,22.8,61.0,58.84,42.44
2018,9,23,9,15,3.5,70.0,0.75,23.05,72.0,69.49,50.83
2018,9,23,9,30,1.0,82.0,0.7,23.3,83.0,79.9,58.91
2018,9,23,9,45,2.5,107.0,0.7,23.6,109.0,105.07,78.62
2018,9,23,10,0,4.0,132.0,0.7,23.9,135.0,130.39,98.13
2018,9,23,10,15,4.0,149.5,0.7,24.1,152.5,147.63,111.14
2018,9,23,10,30,4.0,167.0,0.7,24.3,170.0,164.93,124.1
2018,9,23,10,45,7.0,180.5,0.65,24.5,186.0,180.67,135.83
2018,9,23,11,0,10.0,194.0,0.6,24.7,202.0,196.66,147.64
2018,9,23,11,15,8.0,187.0,0.65,24.85,193.5,188.6,141.28
2018,9,23,11,30,6.0,180.0,0.7,25.0,185.0,180.37,134.91
2018,9,23,11,45,5.5,175.5,0.7,25.15,180.0,175.76,131.3
2018,9,23,12,0,5.0,171.0,0.7,25.3,175.0,171.09,127.66
2018,9,23,12,15,4.0,150.5,0.7,25.35,153.5,150.13,111.68
2018,9,23,12,30,3.0,130.0,0.7,25.4,132.0,129.12,95.64
2018,9,23,12,45,6.0,152.5,0.7,25.45,157.0,154.11,114.98
2018,9,23,13,0,9.0,175.0,0.7,25.5,182.0,179.29,134.18
2018,9,23,13,15,10.0,190.5,0.75,25.45,198.0,195.82,146.77
2018,9,23,13,30,11.0,206.0,0.8,25.4,214.0,212.47,159.5
2018,9,23,13,45,10.5,201.0,0.8,25.35,208.5,207.11,155.6
2018,9,23,14,0,10.0,196.0,0.8,25.3,203.0,201.74,151.81
2018,9,23,14,15,16.0,198.5,0.85,25.15,209.5,209.58,158.42
2018,9,23,14,30,22.0,201.0,0.9,25.0,216.0,223.62,169.7
2018,9,23,14,45,14.0,178.0,0.95,24.85,187.5,187.02,142.0
2018,9,23,15,0,6.0,155.0,1.0,24.7,159.0,157.2,119.28
2018,9,23,15,15,18.0,136.5,1.05,24.45,146.5,151.87,116.14
2018,9,23,15,30,30.0,118.0,1.1,24.2,134.0,140.67,108.21
2018,9,23,15,45,23.0,109.0,1.15,23.95,120.5,125.72,96.57
2018,9,23,16,0,16.0,100.0,1.2,23.7,107.0,107.89,82.51
2018,9,23,16,15,8.5,89.0,1.25,23.3,92.5,91.91,69.81
2018,9,23,16,30,1.0,78.0,1.3,22.9,78.0,76.6,57.5
2018,9,23,16,45,27.5,76.5,1.35,22.5,83.0,91.76,70.27
2018,9,23,17,0,54.0,75.0,1.4,22.1,88.0,102.2,78.51
2018,9,23,17,15,62.0,60.5,1.4,21.65,72.0,92.5,69.64
2018,9,23,17,30,70.0,46.0,1.4,21.2,56.0,77.02,55.37
2018,9,23,17,45,36.5,27.5,1.4,20.7,32.5,43.36,25.72
2018,9,23,18,0,3.0,9.0,1.4,20.2,9.0,9.53,0.0
2018,9,23,18,15,1.5,4.5,1.4,20.2,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,15,4.5,2.5,1.3,16.3,3.0,2.46,0.0
2018,9,24,6,30,9.0,5.0,1.4,16.5,6.0,4.85,0.0
2018,9,24,6,45,4.5,6.5,1.5,16.75,7.0,6.31,0.0
2018,9,24,7,0,0.0,8.0,1.6,17.0,8.0,7.71,1.1
2018,9,24,7,15,0.0,13.0,1.6,17.35,13.0,12.53,4.94
2018,9,24,7,30,0.0,18.0,1.6,17.7,18.0,17.36,9.07
2018,9,24,7,45,0.0,41.0,1.6,18.1,41.0,39.59,27.81
2018,9,24,8,0,0.0,64.0,1.6,18.5,64.0,61.86,46.3
2018,9,24,8,15,0.0,79.0,1.55,18.95,79.0,76.34,58.04
2018,9,24,8,30,0.0,94.0,1.5,19.4,94.0,90.71,69.51
2018,9,24,8,45,1.5,119.5,1.5,19.9,120.5,115.73,89.41
2018,9,24,9,0,3.0,145.0,1.5,20.4,147.0,141.01,109.18
2018,9,24,9,15,1.5,137.5,1.45,20.8,138.5,133.49,102.64
2018,9,24,9,30,0.0,130.0,1.4,21.2,130.0,125.67,95.98
2018,9,24,9,45,0.5,124.0,1.35,21.65,124.5,120.29,91.32
2018,9,24,10,0,1.0,118.0,1.3,22.1,119.0,114.89,86.72
2018,9,24,10,15,0.5,108.0,1.3,22.45,108.5,104.94,78.57
2018,9,24,10,30,0.0,98.0,1.3,22.8,98.0,94.91,70.41
2018,9,24,10,45,1.0,108.5,1.25,23.1,109.5,105.9,78.93
2018,9,24,11,0,2.0,119.0,1.2,23.4,121.0,116.98,87.43
2018,9,24,11,15,4.5,159.5,1.2,23.65,163.5,158.74,119.72
2018,9,24,11,30,7.0,200.0,1.2,23.9,206.0,200.94,151.75
2018,9,24,11,45,6.5,193.5,1.2,24.15,199.0,194.4,146.41
2018,9,24,12,0,6.0,187.0,1.2,24.4,192.0,187.8,141.22
2018,9,24,12,15,6.0,184.0,1.2,24.5,189.0,185.04,139.1
2018,9,24,12,30,6.0,181.0,1.2,24.6,186.0,182.25,136.96
2018,9,24,12,45,4.0,155.5,1.15,24.75,159.0,155.27,116.22
2018,9,24,13,0,2.0,130.0,1.1,24.9,132.0,128.3,95.42
2018,9,24,13,15,2.5,139.5,1.1,24.9,141.5,138.18,103.23
2018,9,24,13,30,3.0,149.0,1.1,24.9,151.0,148.12,110.99
2018,9,24,13,45,3.5,153.5,1.1,24.9,156.0,153.11,114.97
2018,9,24,14,0,4.0,158.0,1.1,24.9,161.0,158.13,119.01
2018,9,24,14,15,3.0,148.0,1.1,24.85,150.0,147.3,110.83
2018,9,24,14,30,2.0,138.0,1.1,24.8,139.0,136.49,102.67
2018,9,24,14,45,1.0,110.5,1.1,24.7,111.0,108.2,80.79
2018,9,24,15,0,0.0,83.0,1.1,24.6,83.0,80.3,58.96
2018,9,24,15,15,0.0,72.0,1.1,24.45,72.0,69.63,50.69
2018,9,24,15,30,0.0,61.0,1.1,24.3,61.0,58.97,42.31
2018,9,24,15,45,0.0,58.0,1.1,24.1,58.0,56.05,40.15
2018,9,24,16,0,0.0,55.0,1.1,23.9,55.0,53.14,37.96
2018,9,24,16,15,0.0,45.0,1.05,23.6,45.0,43.46,30.21
2018,9,24,16,30,0.0,35.0,1.0,23.3,35.0,33.79,22.36
2018,9,24,16,45,154.0,43.0,0.95,22.95,79.5,131.37,103.28
2018,9,24,17,0,308.0,51.0,0.9,22.6,124.0,202.53,158.08
2018,9,24,17,15,300.5,49.5,0.8,22.05,106.0,183.14,139.01
2018,9,24,17,30,293.0,48.0,0.7,21.5,88.0,164.62,119.6
2018,9,24,17,45,188.5,32.0,0.65,20.9,53.5,102.05,62.62
2018,9,24,18,0,84.0,16.0,0.6,20.3,19.0,34.52,0.0
2018,9,24,18,15,42.0,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,73.0,11.0,0.7,18.6,15.5,10.81,0.0
2018,9,25,6,30,146.0,22.0,0.8,19.2,31.0,17.21,1.65
2018,9,25,6,45,147.0,27.5,0.85,19.75,44.0,20.66,11.62
2018,9,25,7,0,148.0,33.0,0.9,20.3,57.0,25.2,16.12
2018,9,25,7,15,75.0,50.0,0.9,20.9,62.5,50.54,33.74
2018,9,25,7,30,2.0,67.0,0.9,21.5,68.0,64.41,47.76
2018,9,25,7,45,7.5,79.0,0.9,22.15,82.0,77.1,57.83
2018,9,25,8,0,13.0,91.0,0.9,22.8,96.0,90.44,68.28
2018,9,25,8,15,6.5,75.5,0.9,23.25,78.0,74.93,55.66
2018,9,25,8,30,0.0,60.0,0.9,23.7,60.0,57.99,41.84
2018,9,25,8,45,0.0,76.5,0.9,24.2,76.5,73.98,54.52
2018,9,25,9,0,0.0,93.0,0.9,24.7,93.0,89.94,66.93
2018,9,25,9,15,5.0,140.5,0.85,25.0,143.5,138.14,104.56
2018,9,25,9,30,10.0,188.0,0.8,25.3,194.0,187.0,141.73
2018,9,25,9,45,16.0,208.0,0.8,25.65,218.5,210.71,159.15
2018,9,25,10,0,22.0,228.0,0.8,26.0,243.0,235.03,176.94
2018,9,25,10,15,27.0,252.0,0.8,26.25,271.0,265.22,198.91
2018,9,25,10,30,32.0,276.0,0.8,26.5,299.0,294.52,219.92
2018,9,25,10,45,40.5,294.5,0.8,26.7,324.5,321.51,239.2
2018,9,25,11,0,49.0,313.0,0.8,26.9,350.0,349.15,258.77
2018,9,25,11,15,91.5,343.0,0.75,27.05,414.0,416.69,307.25
2018,9,25,11,30,134.0,373.0,0.7,27.2,478.0,492.13,359.61
2018,9,25,11,45,123.5,372.5,0.7,27.35,470.0,487.42,355.11
2018,9,25,12,0,113.0,372.0,0.7,27.5,462.0,481.8,350.75
2018,9,25,12,15,84.0,354.5,0.7,27.55,421.5,433.97,316.94
2018,9,25,12,30,55.0,337.0,0.7,27.6,381.0,391.7,286.84
2018,9,25,12,45,82.5,345.0,0.65,27.7,409.5,426.44,312.21
2018,9,25,13,0,110.0,353.0,0.6,27.8,438.0,469.56,342.37
2018,9,25,13,15,248.0,318.0,0.6,27.8,505.0,565.85,412.54
2018,9,25,13,30,386.0,283.0,0.6,27.8,572.0,659.65,478.44
2018,9,25,13,45,366.0,276.0,0.6,27.75,542.5,623.13,453.53
2018,9,25,14,0,346.0,269.0,0.6,27.7,513.0,594.29,434.85
2018,9,25,14,15,524.0,201.0,0.55,27.6,551.5,675.33,494.46
2018,9,25,14,30,702.0,133.0,0.5,27.5,590.0,741.34,539.65
2018,9,25,14,45,686.0,122.0,0.45,27.4,546.5,699.04,511.53
2018,9,25,15,0,670.0,111.0,0.4,27.3,503.0,655.02,483.39
2018,9,25,15,15,712.5,98.0,0.35,27.2,486.0,648.44,480.35
2018,9,25,15,30,755.0,85.0,0.3,27.1,469.0,639.01,474.98
2018,9,25,15,45,712.5,84.5,0.3,27.05,418.5,581.48,436.06
2018,9,25,16,0,670.0,84.0,0.3,27.0,368.0,527.38,398.27
2018,9,25,16,15,661.0,74.5,0.3,26.7,324.5,482.03,366.26
2018,9,25,16,30,652.0,65.0,0.3,26.4,281.0,435.77,332.03
2018,9,25,16,45,600.0,59.5,0.3,26.1,231.5,372.65,283.64
2018,9,25,17,0,548.0,54.0,0.3,25.8,182.0,313.43,236.37
2018,9,25,17,15,465.5,46.5,0.35,25.25,135.5,244.54,180.7
2018,9,25,17,30,383.0,39.0,0.4,24.7,89.0,183.64,129.68
2018,9,25,17,45,249.5,26.5,0.45,24.1,53.5,110.62,62.82
2018,9,25,18,0,116.0,14.0,0.5,23.5,18.0,39.26,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.5,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,93.5,11.5,0.75,18.7,17.0,11.3,0.0
2018,9,26,6,30,187.0,23.0,0.9,19.3,34.0,18.13,0.36
2018,9,26,6,45,302.5,34.0,1.0,19.85,73.5,26.29,16.21
2018,9,26,7,0,418.0,45.0,1.1,20.4,113.0,35.46,24.9
2018,9,26,7,15,489.5,53.0,1.15,21.0,160.5,73.66,38.73
2018,9,26,7,30,561.0,61.0,1.2,21.6,208.0,120.21,69.5
2018,9,26,7,45,608.0,66.5,1.3,22.2,257.5,168.14,107.24
2018,9,26,8,0,655.0,72.0,1.4,22.8,307.0,221.04,151.41
2018,9,26,8,15,687.0,76.5,1.55,23.4,355.0,273.27,196.25
2018,9,26,8,30,719.0,81.0,1.7,24.0,403.0,329.62,243.85
2018,9,26,8,45,741.5,85.0,1.9,24.65,448.5,382.42,287.95
2018,9,26,9,0,764.0,89.0,2.1,25.3,494.0,436.32,331.68
2018,9,26,9,15,779.5,92.0,2.15,25.65,534.5,486.48,371.44
2018,9,26,9,30,795.0,95.0,2.2,26.0,575.0,536.45,409.87
2018,9,26,9,45,730.0,127.5,2.25,26.4,589.0,566.71,431.85
2018,9,26,10,0,665.0,160.0,2.3,26.8,603.0,590.3,448.05
2018,9,26,10,15,661.0,169.0,2.3,27.05,626.0,625.1,472.67
2018,9,26,10,30,657.0,178.0,2.3,27.3,649.0,657.74,495.12
2018,9,26,10,45,638.0,184.5,2.3,27.6,653.5,674.35,505.84
2018,9,26,11,0,619.0,191.0,2.3,27.9,658.0,687.7,514.18
2018,9,26,11,15,356.5,274.5,2.25,28.05,544.5,576.75,430.17
2018,9,26,11,30,94.0,358.0,2.2,28.2,431.0,437.64,324.09
2018,9,26,11,45,121.5,364.0,2.15,28.4,459.5,476.82,353.01
2018,9,26,12,0,149.0,370.0,2.1,28.6,488.0,510.98,377.23
2018,9,26,12,15,157.5,333.0,2.1,28.65,457.5,483.48,358.42
2018,9,26,12,30,166.0,296.0,2.1,28.7,427.0,455.1,339.28
2018,9,26,12,45,163.0,320.0,2.05,28.8,447.5,480.04,356.57
2018,9,26,13,0,160.0,344.0,2.0,28.9,468.0,504.71,373.29
2018,9,26,13,15,172.5,349.0,2.0,28.85,479.5,522.53,386.29
2018,9,26,13,30,185.0,354.0,2.0,28.8,491.0,539.67,398.87
2018,9,26,13,45,202.5,327.5,2.0,28.75,473.0,525.87,390.52
2018,9,26,14,0,220.0,301.0,2.0,28.7,455.0,510.61,381.3
2018,9,26,14,15,267.5,281.5,1.95,28.5,460.0,535.9,401.33
2018,9,26,14,30,315.0,262.0,1.9,28.3,465.0,549.0,412.57
2018,9,26,14,45,477.0,201.5,1.85,28.15,488.5,613.77,463.07
2018,9,26,15,0,639.0,141.0,1.8,28.0,512.0,662.61,501.19
2018,9,26,15,15,548.0,154.0,1.7,27.65,454.5,585.62,445.74
2018,9,26,15,30,457.0,167.0,1.6,27.3,397.0,517.57,396.39
2018,9,26,15,45,293.0,168.0,1.45,27.0,310.0,384.67,297.18
2018,9,26,16,0,129.0,169.0,1.3,26.7,223.0,265.88,205.64
2018,9,26,16,15,67.0,130.0,1.2,26.3,158.0,174.7,135.06
2018,9,26,16,30,5.0,91.0,1.1,25.9,93.0,92.68,69.62
2018,9,26,16,45,2.5,68.5,0.95,25.5,69.5,68.28,50.15
2018,9,26,17,0,0.0,46.0,0.8,25.1,46.0,44.44,30.72
2018,9,26,17,15,0.0,34.5,0.75,24.8,34.5,33.31,21.43
2018,9,26,17,30,0.0,23.0,0.7,24.5,23.0,22.2,11.99
2018,9,26,17,45,1.5,14.5,0.6,24.15,14.5,14.39,3.47
2018,9,26,18,0,3.0,6.0,0.5,23.8,6.0,6.55,0.0
2018,9,26,18,15,1.5,3.0,0.5,23.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,27,6,15,1.5,5.0,1.35,20.4,5.0,4.91,0.0
2018,9,27,6,30,3.0,10.0,1.4,20.5,10.0,9.72,0.0
2018,9,27,6,45,1.5,21.0,1.45,20.55,21.0,20.27,11.07
2018,9,27,7,0,0.0,32.0,1.5,20.6,32.0,30.9,20.92
2018,9,27,7,15,2.5,50.5,1.5,20.75,51.0,48.66,34.65
2018,9,27,7,30,5.0,69.0,1.5,20.9,70.0,66.5,49.46
2018,9,27,7,45,5.0,58.5,1.5,21.05,60.0,57.43,42.0
2018,9,27,8,0,5.0,48.0,1.5,21.2,50.0,47.55,33.79
2018,9,27,8,15,3.0,65.0,1.5,21.35,66.0,63.71,47.09
2018,9,27,8,30,1.0,82.0,1.5,21.5,82.0,79.63,59.95
2018,9,27,8,45,2.5,110.0,1.5,21.7,111.0,107.08,81.89
2018,9,27,9,0,4.0,138.0,1.5,21.9,140.0,134.79,103.69
2018,9,27,9,15,2.0,121.0,1.45,22.15,122.0,117.91,89.8
2018,9,27,9,30,0.0,104.0,1.4,22.4,104.0,100.61,75.71
2018,9,27,9,45,0.5,120.0,1.35,22.65,120.5,116.42,88.02
2018,9,27,10,0,1.0,136.0,1.3,22.9,137.0,132.34,100.24
2018,9,27,10,15,3.5,164.0,1.25,23.15,166.5,161.39,122.61
2018,9,27,10,30,6.0,192.0,1.2,23.4,196.0,190.79,144.9
2018,9,27,10,45,5.5,186.5,1.1,23.65,190.5,185.43,140.29
2018,9,27,11,0,5.0,181.0,1.0,23.9,185.0,179.98,135.77
2018,9,27,11,15,15.5,230.0,1.0,24.15,242.0,237.1,179.15
2018,9,27,11,30,26.0,279.0,1.0,24.4,299.0,300.18,225.78
2018,9,27,11,45,18.0,212.5,1.0,24.6,226.5,223.05,167.75
2018,9,27,12,0,10.0,146.0,1.0,24.8,154.0,150.76,112.83
2018,9,27,12,15,14.0,171.0,1.0,24.95,182.0,179.19,134.86
2018,9,27,12,30,18.0,196.0,1.0,25.1,210.0,212.41,159.99
2018,9,27,12,45,22.0,213.0,1.05,25.2,230.0,234.02,176.28
2018,9,27,13,0,26.0,230.0,1.1,25.3,250.0,255.8,192.69
2018,9,27,13,15,33.0,212.5,1.1,25.3,237.5,244.3,184.52
2018,9,27,13,30,40.0,195.0,1.1,25.3,225.0,232.52,176.27
2018,9,27,13,45,114.5,231.0,1.15,25.3,312.0,343.71,261.95
2018,9,27,14,0,189.0,267.0,1.2,25.3,399.0,446.21,338.22
2018,9,27,14,15,281.0,245.5,1.2,25.25,431.0,506.81,384.03
2018,9,27,14,30,373.0,224.0,1.2,25.2,463.0,562.88,426.14
2018,9,27,14,45,200.5,194.0,1.2,25.15,321.5,374.66,287.43
2018,9,27,15,0,28.0,164.0,1.2,25.1,180.0,188.98,144.12
2018,9,27,15,15,14.0,109.0,1.2,25.0,117.0,116.44,88.11
2018,9,27,15,30,0.0,54.0,1.2,24.9,54.0,52.19,36.74
2018,9,27,15,45,2.5,62.5,1.15,24.75,63.5,62.06,45.02
2018,9,27,16,0,5.0,71.0,1.1,24.6,73.0,71.73,53.07
2018,9,27,16,15,15.0,66.5,1.05,24.35,71.5,74.91,56.01
2018,9,27,16,30,25.0,62.0,1.0,24.1,70.0,75.12,56.39
2018,9,27,16,45,12.5,43.0,1.0,23.9,47.0,48.24,34.22
2018,9,27,17,0,0.0,24.0,1.0,23.7,24.0,23.15,13.45
2018,9,27,17,15,31.5,22.0,0.95,23.45,26.0,35.29,22.85
2018,9,27,17,30,63.0,20.0,0.9,23.2,28.0,45.71,29.44
2018,9,27,17,45,44.5,14.0,0.9,22.95,18.5,30.24,10.77
2018,9,27,18,0,26.0,8.0,0.9,22.7,9.0,13.38,0.0
2018,9,27,18,15,13.0,4.0,0.9,22.7,4.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,6,15,1.5,1.5,0.75,20.7,1.5,1.47,0.0
2018,9,28,6,30,3.0,3.0,0.9,20.8,3.0,2.91,0.0
2018,9,28,6,45,1.5,5.0,1.0,20.95,5.0,4.86,0.0
2018,9,28,7,0,0.0,7.0,1.1,21.1,7.0,6.74,0.14
2018,9,28,7,15,0.0,11.0,1.1,21.2,11.0,10.6,3.17
2018,9,28,7,30,0.0,15.0,1.1,21.3,15.0,14.46,6.45
2018,9,28,7,45,8.0,51.0,1.15,21.4,54.0,50.69,36.29
2018,9,28,8,0,16.0,87.0,1.2,21.5,93.0,87.32,66.09
2018,9,28,8,15,20.0,119.0,1.25,21.75,127.5,119.64,92.04
2018,9,28,8,30,24.0,151.0,1.3,22.0,162.0,151.9,117.53
2018,9,28,8,45,27.5,169.5,1.3,22.25,183.0,172.9,133.73
2018,9,28,9,0,31.0,188.0,1.3,22.5,204.0,194.36,150.14
2018,9,28,9,15,63.0,223.5,1.3,22.85,260.0,246.73,190.28
2018,9,28,9,30,95.0,259.0,1.3,23.2,316.0,302.55,232.3
2018,9,28,9,45,174.0,273.5,1.3,23.55,385.5,370.91,283.71
2018,9,28,10,0,253.0,288.0,1.3,23.9,455.0,446.93,339.74
2018,9,28,10,15,451.0,236.0,1.25,24.2,549.5,545.14,413.02
2018,9,28,10,30,649.0,184.0,1.2,24.5,644.0,655.45,492.45
2018,9,28,10,45,499.5,251.0,1.2,24.75,611.5,633.1,472.26
2018,9,28,11,0,350.0,318.0,1.2,25.0,579.0,597.53,443.65
2018,9,28,11,15,277.5,341.5,1.15,25.2,551.0,574.97,425.72
2018,9,28,11,30,205.0,365.0,1.1,25.4,523.0,542.42,400.61
2018,9,28,11,45,188.0,362.0,1.05,25.6,508.0,531.0,391.92
2018,9,28,12,0,171.0,359.0,1.0,25.8,493.0,518.18,382.09
2018,9,28,12,15,122.0,352.5,0.95,25.9,448.0,472.37,348.47
2018,9,28,12,30,73.0,346.0,0.9,26.0,403.0,417.27,308.22
2018,9,28,12,45,85.0,346.5,0.8,26.1,412.0,430.19,317.71
2018,9,28,13,0,97.0,347.0,0.7,26.2,421.0,442.9,326.47
2018,9,28,13,15,97.5,341.0,0.65,26.25,414.0,438.05,322.92
2018,9,28,13,30,98.0,335.0,0.6,26.3,407.0,432.82,319.3
2018,9,28,13,45,91.0,321.0,0.55,26.3,386.0,411.94,304.59
2018,9,28,14,0,84.0,307.0,0.5,26.3,365.0,390.85,289.82
2018,9,28,14,15,157.0,294.0,0.5,26.25,396.0,446.68,332.36
2018,9,28,14,30,230.0,281.0,0.5,26.2,427.0,490.02,364.93
2018,9,28,14,45,205.5,266.0,0.45,26.15,390.5,449.73,336.03
2018,9,28,15,0,181.0,251.0,0.4,26.1,354.0,410.03,308.02
2018,9,28,15,15,172.5,229.0,0.4,26.0,321.0,374.91,283.78
2018,9,28,15,30,164.0,207.0,0.4,25.9,288.0,339.72,258.99
2018,9,28,15,45,224.5,180.0,0.4,25.85,278.5,351.79,269.91
2018,9,28,16,0,285.0,153.0,0.4,25.8,269.0,350.08,269.87
2018,9,28,16,15,317.0,129.0,0.4,25.45,242.0,329.47,255.08
2018,9,28,16,30,349.0,105.0,0.4,25.1,215.0,312.41,242.01
2018,9,28,16,45,295.5,89.5,0.35,24.75,171.0,252.96,195.11
2018,9,28,17,0,242.0,74.0,0.3,24.4,127.0,191.83,146.1
2018,9,28,17,15,162.0,56.5,0.35,24.0,88.0,130.49,96.49
2018,9,28,17,30,82.0,39.0,0.4,23.6,49.0,77.39,53.18
2018,9,28,17,45,67.5,24.0,0.4,23.15,29.5,49.82,16.9
2018,9,28,18,0,53.0,9.0,0.4,22.7,10.0,19.91,0.0
2018,9,28,18,15,26.5,4.5,0.4,22.7,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,15,16.5,8.0,0.8,15.9,9.0,7.86,0.0
2018,9,29,6,30,33.0,16.0,0.9,16.2,18.0,14.52,0.0
2018,9,29,6,45,62.5,35.0,1.0,16.55,43.0,30.52,19.59
2018,9,29,7,0,92.0,54.0,1.1,16.9,68.0,46.07,34.35
2018,9,29,7,15,98.0,70.5,1.05,17.55,90.5,68.14,48.14
2018,9,29,7,30,104.0,87.0,1.0,18.2,113.0,90.96,65.99
2018,9,29,7,45,116.0,112.0,0.95,18.85,147.5,122.88,91.74
2018,9,29,8,0,128.0,137.0,0.9,19.5,182.0,156.52,118.91
2018,9,29,8,15,212.5,154.0,0.9,20.3,241.5,204.68,155.49
2018,9,29,8,30,297.0,171.0,0.9,21.1,301.0,263.34,200.59
2018,9,29,8,45,339.5,183.0,0.85,21.85,347.5,309.46,236.28
2018,9,29,9,0,382.0,195.0,0.8,22.6,394.0,359.5,274.26
2018,9,29,9,15,451.0,192.5,0.8,23.1,446.5,413.58,315.01
2018,9,29,9,30,520.0,190.0,0.8,23.6,499.0,472.68,358.67
2018,9,29,9,45,502.5,209.5,0.75,24.05,523.0,506.98,382.42
2018,9,29,10,0,485.0,229.0,0.7,24.5,547.0,538.66,403.62
2018,9,29,10,15,411.0,265.0,0.65,24.75,543.0,545.81,406.34
2018,9,29,10,30,337.0,301.0,0.6,25.0,539.0,543.38,402.21
2018,9,29,10,45,234.5,318.0,0.6,25.3,486.0,497.76,367.98
2018,9,29,11,0,132.0,335.0,0.6,25.6,433.0,440.48,325.26
2018,9,29,11,15,96.5,330.5,0.55,25.75,403.0,407.74,301.19
2018,9,29,11,30,61.0,326.0,0.5,25.9,373.0,377.31,278.28
2018,9,29,11,45,124.5,345.5,0.5,26.05,442.0,459.88,338.14
2018,9,29,12,0,188.0,365.0,0.5,26.2,511.0,538.86,393.04
2018,9,29,12,15,161.5,364.5,0.45,26.25,490.0,519.43,377.77
2018,9,29,12,30,135.0,364.0,0.4,26.3,469.0,498.79,362.68
2018,9,29,12,45,112.0,344.5,0.4,26.35,431.0,460.04,335.86
2018,9,29,13,0,89.0,325.0,0.4,26.4,393.0,412.14,302.56
2018,9,29,13,15,115.5,299.0,0.4,26.4,385.0,417.17,307.87
2018,9,29,13,30,142.0,273.0,0.4,26.4,377.0,412.89,306.29
2018,9,29,13,45,308.0,252.5,0.4,26.4,467.0,543.06,401.94
2018,9,29,14,0,474.0,232.0,0.4,26.4,557.0,668.41,489.01
2018,9,29,14,15,532.5,205.0,0.45,26.3,554.0,680.09,498.28
2018,9,29,14,30,591.0,178.0,0.5,26.2,551.0,690.84,508.27
2018,9,29,14,45,610.0,162.0,0.55,26.1,526.0,673.95,499.0
2018,9,29,15,0,629.0,146.0,0.6,26.0,501.0,653.63,487.52
2018,9,29,15,15,369.5,164.5,0.65,25.8,369.0,462.11,351.3
2018,9,29,15,30,110.0,183.0,0.7,25.6,237.0,274.67,210.62
2018,9,29,15,45,284.5,153.5,0.7,25.4,273.0,359.78,279.69
2018,9,29,16,0,459.0,124.0,0.7,25.2,309.0,430.24,333.66
2018,9,29,16,15,474.5,110.0,0.7,24.85,278.5,403.46,313.09
2018,9,29,16,30,490.0,96.0,0.7,24.5,248.0,374.05,290.23
2018,9,29,16,45,391.5,84.5,0.7,24.1,191.5,291.33,225.53
2018,9,29,17,0,293.0,73.0,0.7,23.7,135.0,217.73,166.6
2018,9,29,17,15,243.5,57.5,0.65,23.05,99.5,167.28,124.44
2018,9,29,17,30,194.0,42.0,0.6,22.4,64.0,122.13,84.93
2018,9,29,17,45,112.0,25.5,0.6,21.8,36.5,66.24,15.44
2018,9,29,18,0,30.0,9.0,0.6,21.2,9.0,15.0,0.0
2018,9,29,18,15,15.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,6,15,52.0,9.5,0.6,16.15,12.0,9.34,0.0
2018,9,30,6,30,104.0,19.0,0.7,16.7,24.0,14.97,0.0
2018,9,30,6,45,224.0,35.0,0.8,17.2,63.5,27.13,16.57
