Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,0,344.0,51.0,0.9,17.7,103.0,38.69,27.84
2018,9,30,7,15,383.0,60.5,0.9,18.35,139.5,71.3,41.49
2018,9,30,7,30,422.0,70.0,0.9,19.0,176.0,108.93,66.97
2018,9,30,7,45,255.0,86.0,0.85,19.65,154.0,120.68,83.84
2018,9,30,8,0,88.0,102.0,0.8,20.3,132.0,115.95,87.12
2018,9,30,8,15,190.5,121.0,0.85,20.95,200.0,168.01,126.71
2018,9,30,8,30,293.0,140.0,0.9,21.6,268.0,232.9,176.92
2018,9,30,8,45,442.5,138.0,0.9,22.2,355.0,307.61,234.22
2018,9,30,9,0,592.0,136.0,0.9,22.8,442.0,398.48,303.3
2018,9,30,9,15,678.0,125.0,0.9,23.2,503.5,461.89,351.48
2018,9,30,9,30,764.0,114.0,0.9,23.6,565.0,532.52,404.0
2018,9,30,9,45,775.0,118.5,0.85,24.0,600.0,579.29,437.27
2018,9,30,10,0,786.0,123.0,0.8,24.4,635.0,625.02,468.84
2018,9,30,10,15,794.5,126.0,0.75,24.6,663.5,666.31,496.72
2018,9,30,10,30,803.0,129.0,0.7,24.8,692.0,705.91,522.66
2018,9,30,10,45,807.0,132.0,0.7,25.05,713.0,740.27,544.06
2018,9,30,11,0,811.0,135.0,0.7,25.3,734.0,772.27,563.58
2018,9,30,11,15,626.5,201.0,0.7,25.4,669.0,717.32,524.76
2018,9,30,11,30,442.0,267.0,0.7,25.5,604.0,647.56,474.34
2018,9,30,11,45,281.5,314.5,0.65,25.65,530.0,566.18,415.15
2018,9,30,12,0,121.0,362.0,0.6,25.8,456.0,477.86,349.66
2018,9,30,12,15,110.0,345.5,0.65,25.9,430.5,454.29,334.19
2018,9,30,12,30,99.0,329.0,0.7,26.0,405.0,422.15,312.0
2018,9,30,12,45,72.0,308.0,0.7,26.1,363.0,377.68,279.98
2018,9,30,13,0,45.0,287.0,0.7,26.2,321.0,332.64,247.17
2018,9,30,13,15,28.0,244.5,0.7,26.25,265.5,273.42,204.03
2018,9,30,13,30,11.0,202.0,0.7,26.3,210.0,208.51,155.78
2018,9,30,13,45,6.0,170.5,0.75,26.3,175.0,172.43,128.93
2018,9,30,14,0,1.0,139.0,0.8,26.3,140.0,136.57,101.67
2018,9,30,14,15,5.5,159.5,0.8,26.2,163.0,161.11,121.06
2018,9,30,14,30,10.0,180.0,0.8,26.1,186.0,185.91,140.4
2018,9,30,14,45,12.0,186.0,0.85,26.0,193.0,193.97,146.94
2018,9,30,15,0,14.0,192.0,0.9,25.9,200.0,202.2,153.73
2018,9,30,15,15,7.5,158.5,0.9,25.7,162.5,162.67,123.6
2018,9,30,15,30,1.0,125.0,0.9,25.5,125.0,123.69,93.52
2018,9,30,15,45,1.0,113.0,0.95,25.3,113.0,111.77,84.57
2018,9,30,16,0,1.0,101.0,1.0,25.1,101.0,99.87,75.42
2018,9,30,16,15,0.5,80.5,0.95,24.65,80.5,78.82,58.8
2018,9,30,16,30,0.0,60.0,0.9,24.2,60.0,57.98,42.06
2018,9,30,16,45,0.0,45.0,0.85,23.75,45.0,43.46,30.22
2018,9,30,17,0,0.0,30.0,0.8,23.3,30.0,28.95,18.21
2018,9,30,17,15,48.5,25.5,0.75,22.65,30.5,45.29,30.61
2018,9,30,17,30,97.0,21.0,0.7,22.0,31.0,63.35,41.63
2018,9,30,17,45,72.0,15.0,0.7,21.35,20.0,41.32,0.0
2018,9,30,18,0,47.0,9.0,0.7,20.7,9.0,18.32,0.0
2018,9,30,18,15,23.5,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.55,16.3,13.0,9.34,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.9,26.0,15.04,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.5,64.5,25.32,14.88
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,34.35,24.03
2018,10,1,7,15,475.0,52.5,0.75,18.7,150.0,68.9,36.74
2018,10,1,7,30,554.0,60.0,0.8,19.3,197.0,114.37,65.77
2018,10,1,7,45,605.5,65.5,0.85,19.95,247.0,162.21,102.92
2018,10,1,8,0,657.0,71.0,0.9,20.6,297.0,215.51,147.18
2018,10,1,8,15,691.5,75.5,0.9,21.2,345.5,268.17,192.22
2018,10,1,8,30,726.0,80.0,0.9,21.8,394.0,325.15,240.09
2018,10,1,8,45,750.0,83.5,0.95,22.45,439.5,378.05,283.97
2018,10,1,9,0,774.0,87.0,1.0,23.1,485.0,432.16,327.4
2018,10,1,9,15,794.5,89.0,0.95,23.5,527.0,483.93,367.52
2018,10,1,9,30,815.0,91.0,0.9,23.9,569.0,535.92,406.29
2018,10,1,9,45,830.5,92.0,0.85,24.3,605.0,583.87,440.81
2018,10,1,10,0,846.0,93.0,0.8,24.7,641.0,630.43,473.15
2018,10,1,10,15,854.5,95.0,0.75,25.0,670.0,672.37,501.36
2018,10,1,10,30,863.0,97.0,0.7,25.3,699.0,712.41,526.23
2018,10,1,10,45,868.0,98.5,0.65,25.6,720.5,747.25,546.85
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,779.58,565.54
2018,10,1,11,15,876.0,101.0,0.6,26.1,756.0,807.12,581.97
2018,10,1,11,30,879.0,102.0,0.6,26.3,770.0,831.74,596.51
2018,10,1,11,45,880.0,102.5,0.6,26.5,776.0,851.11,607.74
2018,10,1,12,0,881.0,103.0,0.6,26.7,782.0,867.27,617.04
2018,10,1,12,15,877.5,105.5,0.6,26.8,780.0,878.36,623.52
2018,10,1,12,30,874.0,108.0,0.6,26.9,778.0,886.06,628.05
2018,10,1,12,45,868.0,108.5,0.65,26.95,767.0,886.02,628.99
2018,10,1,13,0,862.0,109.0,0.7,27.0,756.0,882.58,628.03
2018,10,1,13,15,857.0,109.0,0.7,27.0,739.0,876.16,624.56
2018,10,1,13,30,852.0,109.0,0.7,27.0,722.0,866.47,619.2
2018,10,1,13,45,843.5,107.5,0.75,27.0,696.5,854.08,613.14
2018,10,1,14,0,835.0,106.0,0.8,27.0,671.0,833.54,601.92
2018,10,1,14,15,823.0,104.5,0.8,26.9,639.0,807.21,586.47
2018,10,1,14,30,811.0,103.0,0.8,26.8,607.0,778.3,569.31
2018,10,1,14,45,795.0,100.5,0.85,26.7,568.5,742.76,548.33
2018,10,1,15,0,779.0,98.0,0.9,26.6,530.0,705.28,525.73
2018,10,1,15,15,756.5,95.0,0.85,26.4,486.5,660.88,497.05
2018,10,1,15,30,734.0,92.0,0.8,26.2,443.0,617.86,468.2
2018,10,1,15,45,703.5,88.0,0.8,26.05,395.5,565.7,431.85
2018,10,1,16,0,673.0,84.0,0.8,25.9,348.0,513.92,394.66
2018,10,1,16,15,631.0,78.5,0.75,25.45,299.0,454.72,350.8
2018,10,1,16,30,589.0,73.0,0.7,25.0,250.0,397.68,306.99
2018,10,1,16,45,526.5,65.5,0.65,24.55,201.0,331.47,254.62
2018,10,1,17,0,464.0,58.0,0.6,24.1,152.0,270.25,204.4
2018,10,1,17,15,369.5,47.0,0.6,23.45,108.0,199.32,146.05
2018,10,1,17,30,275.0,36.0,0.6,22.8,64.0,138.55,93.08
2018,10,1,17,45,160.5,22.0,0.6,22.1,36.0,71.89,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,16.98,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,2,6,15,4.5,6.0,0.75,16.9,6.0,5.9,0.0
2018,10,2,6,30,9.0,12.0,0.9,17.5,12.0,11.8,0.0
2018,10,2,6,45,21.0,31.0,1.0,18.05,33.5,28.47,17.11
2018,10,2,7,0,33.0,50.0,1.1,18.6,55.0,44.85,32.89
2018,10,2,7,15,65.0,71.0,1.15,19.15,85.5,65.97,47.11
2018,10,2,7,30,97.0,92.0,1.2,19.7,116.0,93.64,68.08
2018,10,2,7,45,296.0,93.5,1.2,20.2,189.5,133.66,92.56
2018,10,2,8,0,495.0,95.0,1.2,20.7,263.0,199.52,140.18
2018,10,2,8,15,392.5,128.5,1.35,21.35,275.0,231.01,171.14
2018,10,2,8,30,290.0,162.0,1.5,22.0,287.0,251.31,191.28
2018,10,2,8,45,297.0,184.0,1.6,22.65,324.0,292.09,224.03
2018,10,2,9,0,304.0,206.0,1.7,23.3,361.0,333.36,256.25
2018,10,2,9,15,485.5,171.5,1.75,23.7,443.5,408.21,313.99
2018,10,2,9,30,667.0,137.0,1.8,24.1,526.0,499.14,383.29
2018,10,2,9,45,670.0,146.0,1.85,24.45,557.5,541.62,414.81
2018,10,2,10,0,673.0,155.0,1.9,24.8,589.0,582.7,444.79
2018,10,2,10,15,678.5,161.0,1.9,25.05,615.5,620.92,472.03
2018,10,2,10,30,684.0,167.0,1.9,25.3,642.0,657.6,497.6
2018,10,2,10,45,708.5,159.5,1.9,25.55,665.0,692.87,522.27
2018,10,2,11,0,733.0,152.0,1.9,25.8,688.0,727.15,545.51
2018,10,2,11,15,619.5,201.0,1.9,25.95,660.0,708.78,530.08
2018,10,2,11,30,506.0,250.0,1.9,26.1,632.0,680.43,507.6
2018,10,2,11,45,492.5,260.5,1.9,26.25,635.0,692.13,515.17
2018,10,2,12,0,479.0,271.0,1.9,26.4,638.0,701.55,520.82
2018,10,2,12,15,468.0,282.0,1.85,26.45,640.0,711.47,526.71
2018,10,2,12,30,457.0,293.0,1.8,26.5,642.0,719.35,531.2
2018,10,2,12,45,389.5,314.0,1.8,26.55,608.5,678.84,502.01
2018,10,2,13,0,322.0,335.0,1.8,26.6,575.0,644.22,476.8
2018,10,2,13,15,316.0,327.0,1.8,26.55,558.0,631.16,468.54
2018,10,2,13,30,310.0,319.0,1.8,26.5,541.0,616.79,459.2
2018,10,2,13,45,307.5,306.5,1.75,26.45,520.0,599.27,447.59
2018,10,2,14,0,305.0,294.0,1.7,26.4,499.0,580.48,435.09
2018,10,2,14,15,342.5,269.5,1.7,26.3,489.0,580.11,437.05
2018,10,2,14,30,380.0,245.0,1.7,26.2,479.0,576.69,436.68
2018,10,2,14,45,381.5,226.0,1.65,26.1,448.5,548.14,417.32
2018,10,2,15,0,383.0,207.0,1.6,26.0,418.0,518.03,396.78
2018,10,2,15,15,518.0,156.5,1.55,25.8,416.5,555.32,427.44
2018,10,2,15,30,653.0,106.0,1.5,25.6,415.0,576.28,445.19
2018,10,2,15,45,642.5,96.5,1.4,25.4,373.5,533.81,413.92
2018,10,2,16,0,632.0,87.0,1.3,25.2,332.0,490.26,381.48
2018,10,2,16,15,554.5,85.0,1.2,24.75,278.0,417.26,325.88
2018,10,2,16,30,477.0,83.0,1.1,24.3,224.0,349.54,272.91
2018,10,2,16,45,380.0,74.0,1.0,23.85,172.5,269.53,209.19
2018,10,2,17,0,283.0,65.0,0.9,23.4,121.0,201.32,153.53
2018,10,2,17,15,254.5,49.0,0.85,22.8,88.0,158.79,116.75
2018,10,2,17,30,226.0,33.0,0.8,22.2,55.0,119.27,78.71
2018,10,2,17,45,130.0,19.5,0.8,21.6,30.5,60.09,0.0
2018,10,2,18,0,34.0,6.0,0.8,21.0,6.0,5.9,0.0
2018,10,2,18,15,17.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.6,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.7,18.6,23.0,17.69,0.0
2018,10,3,6,45,247.0,31.0,0.85,19.15,59.5,24.73,13.78
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,33.83,23.3
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,65.66,35.1
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,109.88,62.86
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,157.01,99.18
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,209.37,142.3
2018,10,3,8,15,663.0,78.5,0.75,22.65,333.0,260.61,185.47
2018,10,3,8,30,699.0,83.0,0.7,23.5,381.0,314.98,230.46
2018,10,3,8,45,729.0,85.5,0.7,24.35,427.0,369.08,274.28
2018,10,3,9,0,759.0,88.0,0.7,25.2,473.0,423.6,316.96
2018,10,3,9,15,770.0,93.5,0.65,25.65,512.0,473.25,354.8
2018,10,3,9,30,781.0,99.0,0.6,26.1,551.0,522.3,390.68
2018,10,3,9,45,807.5,96.0,0.6,26.6,589.0,571.02,425.58
2018,10,3,10,0,834.0,93.0,0.6,27.1,627.0,619.23,459.05
2018,10,3,10,15,842.5,95.0,0.6,27.35,655.5,660.52,487.11
2018,10,3,10,30,851.0,97.0,0.6,27.6,684.0,699.96,512.34
2018,10,3,10,45,856.5,98.5,0.6,27.8,705.5,734.61,533.59
2018,10,3,11,0,862.0,100.0,0.6,28.0,727.0,766.81,553.1
2018,10,3,11,15,864.5,101.5,0.6,28.15,740.5,794.02,569.38
2018,10,3,11,30,867.0,103.0,0.6,28.3,754.0,818.33,583.82
2018,10,3,11,45,867.5,103.5,0.65,28.45,759.5,836.9,595.5
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,852.29,605.32
2018,10,3,12,15,778.0,145.5,0.7,28.65,737.0,834.32,593.66
2018,10,3,12,30,688.0,187.0,0.7,28.7,709.0,810.72,578.91
2018,10,3,12,45,464.5,264.0,0.65,28.7,614.5,698.19,501.48
2018,10,3,13,0,241.0,341.0,0.6,28.7,520.0,570.55,411.72
2018,10,3,13,15,191.5,337.5,0.6,28.65,477.5,524.53,381.03
2018,10,3,13,30,142.0,334.0,0.6,28.6,435.0,478.29,348.83
2018,10,3,13,45,180.0,315.5,0.55,28.55,438.5,490.55,359.16
2018,10,3,14,0,218.0,297.0,0.5,28.5,442.0,500.97,367.64
2018,10,3,14,15,306.5,267.5,0.5,28.45,461.0,547.36,402.38
2018,10,3,14,30,395.0,238.0,0.5,28.4,480.0,579.65,426.89
2018,10,3,14,45,507.5,188.5,0.45,28.35,478.5,611.61,451.13
2018,10,3,15,0,620.0,139.0,0.4,28.3,477.0,630.03,465.89
2018,10,3,15,15,631.5,123.5,0.35,28.15,443.0,601.19,446.63
2018,10,3,15,30,643.0,108.0,0.3,28.0,409.0,569.32,425.41
2018,10,3,15,45,587.5,105.0,0.3,27.9,357.5,505.97,381.14
2018,10,3,16,0,532.0,102.0,0.3,27.8,306.0,445.18,337.68
2018,10,3,16,15,513.0,91.0,0.3,27.4,264.5,398.88,304.06
2018,10,3,16,30,494.0,80.0,0.3,27.0,223.0,352.94,269.1
2018,10,3,16,45,372.5,72.5,0.25,26.6,168.0,263.0,199.53
2018,10,3,17,0,251.0,65.0,0.2,26.2,113.0,187.52,139.93
2018,10,3,17,15,183.5,48.5,0.25,25.95,78.0,126.63,90.72
2018,10,3,17,30,116.0,32.0,0.3,25.7,43.0,79.18,49.3
2018,10,3,17,45,68.0,18.0,0.35,25.5,23.5,34.18,0.0
2018,10,3,18,0,20.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,10.0,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,55.0,9.0,0.65,18.9,11.0,0.0,0.0
2018,10,4,6,30,110.0,18.0,0.7,19.5,22.0,17.69,0.0
2018,10,4,6,45,227.5,31.0,0.8,20.1,57.0,24.13,12.93
2018,10,4,7,0,345.0,44.0,0.9,20.7,92.0,34.05,23.34
2018,10,4,7,15,426.0,53.5,0.9,21.2,138.0,65.23,35.53
2018,10,4,7,30,507.0,63.0,0.9,21.7,184.0,109.44,63.24
2018,10,4,7,45,561.0,69.5,0.9,22.2,232.5,155.56,98.31
2018,10,4,8,0,615.0,76.0,0.9,22.7,281.0,207.5,140.71
2018,10,4,8,15,653.0,80.5,0.95,23.45,329.0,258.55,183.73
2018,10,4,8,30,691.0,85.0,1.0,24.2,377.0,312.96,229.06
2018,10,4,8,45,719.0,88.5,1.05,24.95,422.5,365.55,272.21
2018,10,4,9,0,747.0,92.0,1.1,25.7,468.0,420.8,316.03
2018,10,4,9,15,731.0,105.5,1.15,26.15,499.5,463.65,349.79
2018,10,4,9,30,715.0,119.0,1.2,26.6,531.0,504.53,380.83
2018,10,4,9,45,752.5,114.0,1.2,27.1,571.5,555.35,418.0
2018,10,4,10,0,790.0,109.0,1.2,27.6,612.0,606.76,454.49
2018,10,4,10,15,831.5,98.0,1.15,27.9,649.0,654.31,487.54
2018,10,4,10,30,873.0,87.0,1.1,28.2,686.0,703.08,519.24
2018,10,4,10,45,880.0,88.0,1.05,28.5,708.0,738.89,540.79
2018,10,4,11,0,887.0,89.0,1.0,28.8,730.0,772.26,560.53
2018,10,4,11,15,892.0,89.0,0.95,28.95,744.5,800.39,576.94
2018,10,4,11,30,897.0,89.0,0.9,29.1,759.0,825.62,591.39
2018,10,4,11,45,899.0,89.0,0.85,29.3,765.0,845.33,602.13
2018,10,4,12,0,901.0,89.0,0.8,29.5,771.0,861.78,610.85
2018,10,4,12,15,901.0,88.5,0.8,29.6,769.0,872.63,617.19
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,880.04,621.57
2018,10,4,12,45,879.0,96.0,0.75,29.8,751.0,874.05,616.89
2018,10,4,13,0,857.0,104.0,0.7,29.9,735.0,864.61,610.36
2018,10,4,13,15,686.0,168.5,0.75,29.85,666.0,792.25,566.16
2018,10,4,13,30,515.0,233.0,0.8,29.8,597.0,707.06,510.08
2018,10,4,13,45,600.0,191.5,0.8,29.8,600.5,733.36,531.16
2018,10,4,14,0,685.0,150.0,0.8,29.8,604.0,751.34,544.35
2018,10,4,14,15,765.5,115.5,0.8,29.7,599.0,763.76,553.47
2018,10,4,14,30,846.0,81.0,0.8,29.6,594.0,767.54,557.17
2018,10,4,14,45,820.0,82.0,0.8,29.5,553.0,727.49,532.26
2018,10,4,15,0,794.0,83.0,0.8,29.4,512.0,690.59,509.65
2018,10,4,15,15,742.0,86.0,0.75,29.3,460.5,631.91,471.21
2018,10,4,15,30,690.0,89.0,0.7,29.2,409.0,576.54,433.25
2018,10,4,15,45,700.5,77.5,0.7,29.15,372.0,541.4,409.34
2018,10,4,16,0,711.0,66.0,0.7,29.1,335.0,505.59,383.68
2018,10,4,16,15,668.5,62.0,0.65,28.6,286.0,446.57,340.03
2018,10,4,16,30,626.0,58.0,0.6,28.1,237.0,391.81,297.95
2018,10,4,16,45,561.0,52.0,0.6,27.6,188.0,325.34,245.75
2018,10,4,17,0,496.0,46.0,0.6,27.1,139.0,264.23,195.79
2018,10,4,17,15,366.0,38.0,0.65,26.6,94.5,184.16,131.1
2018,10,4,17,30,236.0,30.0,0.7,26.1,50.0,117.16,71.25
2018,10,4,17,45,133.5,17.5,0.75,25.6,27.0,49.07,0.0
2018,10,4,18,0,31.0,5.0,0.8,25.1,4.0,0.0,0.0
2018,10,4,18,15,15.5,2.5,0.8,25.1,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,65.5,8.0,0.8,20.6,10.5,0.0,0.0
2018,10,5,6,30,131.0,16.0,0.9,21.0,21.0,15.73,0.0
2018,10,5,6,45,258.5,28.0,1.0,21.4,56.5,22.12,10.95
2018,10,5,7,0,386.0,40.0,1.1,21.8,92.0,30.39,20.07
2018,10,5,7,15,467.0,47.5,1.05,22.25,138.0,60.99,30.98
2018,10,5,7,30,548.0,55.0,1.0,22.7,184.0,105.62,58.26
2018,10,5,7,45,600.0,61.0,1.0,23.15,233.0,153.2,94.42
2018,10,5,8,0,652.0,67.0,1.0,23.6,282.0,206.27,137.91
2018,10,5,8,15,687.5,70.5,0.95,24.25,329.5,259.02,182.48
2018,10,5,8,30,723.0,74.0,0.9,24.9,377.0,313.13,227.63
2018,10,5,8,45,748.5,77.0,0.85,25.55,422.0,365.57,270.56
2018,10,5,9,0,774.0,80.0,0.8,26.2,467.0,419.34,312.94
2018,10,5,9,15,790.5,82.5,0.8,26.7,507.0,469.23,351.44
2018,10,5,9,30,807.0,85.0,0.8,27.2,547.0,518.94,388.44
2018,10,5,9,45,819.0,87.5,0.8,27.7,581.5,565.61,422.01
2018,10,5,10,0,831.0,90.0,0.8,28.2,616.0,610.57,453.32
2018,10,5,10,15,839.5,91.5,0.8,28.45,644.0,651.06,481.12
2018,10,5,10,30,848.0,93.0,0.8,28.7,672.0,689.67,506.14
2018,10,5,10,45,853.5,94.5,0.8,28.95,693.0,724.03,527.32
2018,10,5,11,0,859.0,96.0,0.8,29.2,714.0,755.95,546.72
2018,10,5,11,15,862.0,97.0,0.8,29.35,727.5,782.77,562.92
2018,10,5,11,30,865.0,98.0,0.8,29.5,741.0,806.72,577.27
2018,10,5,11,45,865.5,99.0,0.8,29.65,746.5,825.6,588.41
2018,10,5,12,0,866.0,100.0,0.8,29.8,752.0,841.32,597.65
2018,10,5,12,15,839.0,109.0,0.75,29.9,739.0,838.78,594.81
2018,10,5,12,30,812.0,118.0,0.7,30.0,726.0,837.2,592.92
2018,10,5,12,45,727.5,148.5,0.65,30.05,688.0,803.84,571.18
2018,10,5,13,0,643.0,179.0,0.6,30.1,650.0,765.12,546.38
2018,10,5,13,15,723.0,146.5,0.55,30.1,663.5,797.92,567.5
2018,10,5,13,30,803.0,114.0,0.5,30.1,677.0,823.71,583.15
2018,10,5,13,45,548.0,182.5,0.5,30.05,560.5,677.72,488.56
2018,10,5,14,0,293.0,251.0,0.5,30.0,444.0,520.35,379.53
2018,10,5,14,15,222.0,250.5,0.45,29.9,392.5,458.0,336.7
2018,10,5,14,30,151.0,250.0,0.4,29.8,341.0,388.9,287.41
2018,10,5,14,45,153.0,237.0,0.4,29.7,324.0,373.54,277.87
2018,10,5,15,0,155.0,224.0,0.4,29.6,307.0,357.55,267.3
2018,10,5,15,15,156.5,203.5,0.45,29.45,281.0,332.0,250.03
2018,10,5,15,30,158.0,183.0,0.5,29.3,255.0,305.78,231.93
2018,10,5,15,45,119.5,165.5,0.5,29.2,216.5,257.31,195.78
2018,10,5,16,0,81.0,148.0,0.5,29.1,178.0,204.84,156.06
2018,10,5,16,15,58.0,124.5,0.55,28.55,144.5,163.93,124.97
2018,10,5,16,30,35.0,101.0,0.6,28.0,111.0,124.82,94.46
2018,10,5,16,45,23.0,79.0,0.6,27.45,85.0,94.36,70.2
2018,10,5,17,0,11.0,57.0,0.6,26.9,59.0,61.92,43.97
2018,10,5,17,15,47.5,40.0,0.6,26.25,44.5,63.13,43.38
2018,10,5,17,30,84.0,23.0,0.6,25.6,30.0,56.03,30.63
2018,10,5,17,45,47.0,12.5,0.65,24.95,16.0,23.33,0.0
2018,10,5,18,0,10.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,5.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,6,15,10.5,4.5,0.85,19.35,5.0,0.0,0.0
2018,10,6,6,30,21.0,9.0,1.0,19.6,10.0,8.85,0.0
2018,10,6,6,45,19.0,20.5,1.15,19.9,22.0,19.64,8.79
2018,10,6,7,0,17.0,32.0,1.3,20.2,34.0,30.32,20.1
2018,10,6,7,15,15.0,46.0,1.3,20.6,48.5,44.12,30.36
2018,10,6,7,30,13.0,60.0,1.3,21.0,63.0,58.82,42.66
2018,10,6,7,45,16.0,75.0,1.25,21.4,79.5,73.74,54.89
2018,10,6,8,0,19.0,90.0,1.2,21.8,96.0,89.8,67.91
2018,10,6,8,15,23.5,107.0,1.2,22.3,116.0,108.56,82.87
2018,10,6,8,30,28.0,124.0,1.2,22.8,136.0,127.93,98.13
2018,10,6,8,45,16.5,120.0,1.15,23.3,127.0,121.92,93.13
2018,10,6,9,0,5.0,116.0,1.1,23.8,118.0,114.15,86.63
2018,10,6,9,15,2.5,112.5,1.05,24.2,113.5,109.95,82.94
2018,10,6,9,30,0.0,109.0,1.0,24.6,109.0,105.44,78.99
2018,10,6,9,45,5.0,152.0,0.9,25.0,155.0,150.03,113.59
2018,10,6,10,0,10.0,195.0,0.8,25.4,201.0,195.33,147.81
2018,10,6,10,15,19.5,226.0,0.8,25.7,239.0,232.59,175.54
2018,10,6,10,30,29.0,257.0,0.8,26.0,277.0,273.87,205.84
2018,10,6,10,45,22.0,237.5,0.75,26.3,253.0,247.79,185.61
2018,10,6,11,0,15.0,218.0,0.7,26.6,229.0,224.15,167.51
2018,10,6,11,15,8.0,170.0,0.65,26.85,176.0,171.82,127.86
2018,10,6,11,30,1.0,122.0,0.6,27.1,123.0,119.24,87.57
2018,10,6,11,45,2.5,138.0,0.55,27.35,140.0,136.26,100.64
2018,10,6,12,0,4.0,154.0,0.5,27.6,157.0,153.43,113.5
2018,10,6,12,15,5.0,173.5,0.5,27.7,177.0,173.79,128.75
2018,10,6,12,30,6.0,193.0,0.5,27.8,197.0,194.32,144.03
2018,10,6,12,45,6.5,197.5,0.45,27.95,202.0,199.5,147.7
2018,10,6,13,0,7.0,202.0,0.4,28.1,207.0,204.71,151.47
2018,10,6,13,15,11.0,216.5,0.4,28.1,224.0,223.16,165.38
2018,10,6,13,30,15.0,231.0,0.4,28.1,241.0,241.77,179.29
2018,10,6,13,45,17.0,227.0,0.4,28.1,238.0,239.68,177.97
2018,10,6,14,0,19.0,223.0,0.4,28.1,235.0,237.52,176.76
2018,10,6,14,15,11.5,193.5,0.45,28.0,200.5,201.06,149.94
2018,10,6,14,30,4.0,164.0,0.5,27.9,166.0,164.93,123.05
2018,10,6,14,45,133.0,165.5,0.5,27.8,236.0,278.1,212.84
2018,10,6,15,0,262.0,167.0,0.5,27.7,306.0,379.25,289.7
2018,10,6,15,15,462.5,133.5,0.55,27.55,353.0,483.01,368.01
2018,10,6,15,30,663.0,100.0,0.6,27.4,400.0,566.14,429.11
2018,10,6,15,45,626.5,95.5,0.6,27.25,354.0,512.82,390.18
2018,10,6,16,0,590.0,91.0,0.6,27.1,308.0,460.54,352.24
2018,10,6,16,15,542.5,84.0,0.6,26.75,260.5,400.98,307.89
2018,10,6,16,30,495.0,77.0,0.6,26.4,213.0,344.24,264.03
2018,10,6,16,45,426.5,67.5,0.55,26.05,167.0,277.0,210.55
2018,10,6,17,0,358.0,58.0,0.5,25.7,121.0,218.66,162.54
2018,10,6,17,15,261.0,44.0,0.5,25.1,81.5,152.06,107.89
2018,10,6,17,30,164.0,30.0,0.5,24.5,42.0,93.14,50.18
2018,10,6,17,45,86.0,16.0,0.55,23.95,22.0,35.62,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,13.76,0.0
2018,10,7,6,45,115.5,28.5,0.5,21.05,40.0,23.72,11.18
2018,10,7,7,0,162.0,43.0,0.5,21.5,64.0,35.22,24.07
2018,10,7,7,15,245.0,59.5,0.45,22.1,107.5,59.68,36.55
2018,10,7,7,30,328.0,76.0,0.4,22.7,151.0,99.57,62.43
2018,10,7,7,45,443.0,80.0,0.4,23.35,208.0,143.01,92.26
2018,10,7,8,0,558.0,84.0,0.4,24.0,265.0,199.41,134.7
2018,10,7,8,15,588.0,91.5,0.4,24.45,309.5,247.65,174.86
2018,10,7,8,30,618.0,99.0,0.4,24.9,354.0,298.5,216.71
2018,10,7,8,45,433.5,143.0,0.35,25.4,332.0,303.56,225.63
2018,10,7,9,0,249.0,187.0,0.3,25.9,310.0,288.9,216.98
2018,10,7,9,15,160.0,213.0,0.3,26.25,294.5,284.01,213.74
2018,10,7,9,30,71.0,239.0,0.3,26.6,279.0,269.55,202.17
2018,10,7,9,45,66.0,251.0,0.25,27.0,290.0,282.72,211.18
2018,10,7,10,0,61.0,263.0,0.2,27.4,301.0,295.35,219.4
2018,10,7,10,15,184.5,257.0,0.25,27.65,380.0,376.91,280.18
2018,10,7,10,30,308.0,251.0,0.3,27.9,459.0,468.01,345.76
2018,10,7,10,45,507.0,204.5,0.3,28.15,559.5,581.79,426.29
2018,10,7,11,0,706.0,158.0,0.3,28.4,660.0,703.82,509.01
2018,10,7,11,15,764.0,139.0,0.35,28.55,692.0,748.17,536.52
2018,10,7,11,30,822.0,120.0,0.4,28.7,724.0,793.69,565.13
2018,10,7,11,45,824.5,120.5,0.45,28.9,730.0,813.24,577.03
2018,10,7,12,0,827.0,121.0,0.5,29.1,736.0,829.79,587.48
2018,10,7,12,15,786.0,137.0,0.55,29.2,720.0,822.85,583.53
2018,10,7,12,30,745.0,153.0,0.6,29.3,704.0,814.84,579.31
2018,10,7,12,45,717.0,162.0,0.6,29.35,686.5,804.91,573.27
2018,10,7,13,0,689.0,171.0,0.6,29.4,669.0,792.02,565.45
2018,10,7,13,15,677.5,170.5,0.65,29.4,650.0,780.34,559.43
2018,10,7,13,30,666.0,170.0,0.7,29.4,631.0,766.07,551.75
2018,10,7,13,45,729.0,141.0,0.75,29.35,628.0,780.51,562.88
2018,10,7,14,0,792.0,112.0,0.8,29.3,625.0,787.19,568.78
2018,10,7,14,15,779.0,110.0,0.8,29.2,593.0,760.24,552.41
2018,10,7,14,30,766.0,108.0,0.8,29.1,561.0,730.92,534.8
2018,10,7,14,45,747.5,105.0,0.85,29.0,523.0,694.17,512.67
2018,10,7,15,0,729.0,102.0,0.9,28.9,485.0,658.36,490.85
2018,10,7,15,15,703.0,99.0,0.85,28.7,442.0,613.56,460.86
2018,10,7,15,30,677.0,96.0,0.8,28.5,399.0,568.24,429.4
2018,10,7,15,45,641.0,91.5,0.8,28.3,352.5,514.83,391.73
2018,10,7,16,0,605.0,87.0,0.8,28.1,306.0,462.41,353.59
2018,10,7,16,15,555.5,80.5,0.75,27.65,258.5,401.9,308.19
2018,10,7,16,30,506.0,74.0,0.7,27.2,211.0,344.37,263.47
2018,10,7,16,45,434.0,65.0,0.65,26.7,164.5,277.69,210.42
2018,10,7,17,0,362.0,56.0,0.6,26.2,118.0,216.61,160.34
2018,10,7,17,15,263.0,42.0,0.6,25.65,79.0,149.55,105.15
2018,10,7,17,30,164.0,28.0,0.6,25.1,40.0,89.11,42.65
2018,10,7,17,45,86.0,15.0,0.6,24.55,21.0,34.32,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,52.0,7.0,0.85,19.45,8.5,0.0,0.0
2018,10,8,6,30,104.0,14.0,1.0,20.0,17.0,13.76,0.0
2018,10,8,6,45,238.0,26.0,1.1,20.6,51.0,20.72,8.46
2018,10,8,7,0,372.0,38.0,1.2,21.2,85.0,29.1,18.86
2018,10,8,7,15,375.0,47.5,1.25,21.8,113.5,54.71,29.23
2018,10,8,7,30,378.0,57.0,1.3,22.4,142.0,87.33,50.66
2018,10,8,7,45,196.0,85.5,1.35,22.95,130.0,109.15,75.73
2018,10,8,8,0,14.0,114.0,1.4,23.5,118.0,111.15,84.83
2018,10,8,8,15,13.0,128.5,1.5,23.95,133.0,125.98,96.59
2018,10,8,8,30,12.0,143.0,1.6,24.4,148.0,140.67,107.99
2018,10,8,8,45,10.0,152.5,1.65,24.85,157.0,150.15,115.07
2018,10,8,9,0,8.0,162.0,1.7,25.3,166.0,159.35,121.81
2018,10,8,9,15,13.5,180.0,1.7,25.6,187.5,180.07,137.5
2018,10,8,9,30,19.0,198.0,1.7,25.9,209.0,201.39,153.49
2018,10,8,9,45,42.5,228.0,1.75,26.2,254.0,246.75,187.94
2018,10,8,10,0,66.0,258.0,1.8,26.5,299.0,293.45,222.9
2018,10,8,10,15,45.5,247.0,1.8,26.7,276.0,272.77,206.46
2018,10,8,10,30,25.0,236.0,1.8,26.9,253.0,250.18,188.72
2018,10,8,10,45,36.0,233.5,1.8,27.15,258.5,257.2,194.03
2018,10,8,11,0,47.0,231.0,1.8,27.4,264.0,264.74,199.68
2018,10,8,11,15,60.0,273.0,1.8,27.55,316.0,319.54,240.27
2018,10,8,11,30,73.0,315.0,1.8,27.7,368.0,375.56,280.88
2018,10,8,11,45,74.0,306.5,1.8,27.85,360.5,370.08,276.53
2018,10,8,12,0,75.0,298.0,1.8,28.0,353.0,364.26,272.27
2018,10,8,12,15,92.5,290.0,1.8,28.05,358.0,372.58,279.02
2018,10,8,12,30,110.0,282.0,1.8,28.1,363.0,388.33,291.05
2018,10,8,12,45,209.5,281.5,1.8,28.15,433.0,483.0,361.98
2018,10,8,13,0,309.0,281.0,1.8,28.2,503.0,569.53,425.1
2018,10,8,13,15,227.0,293.0,1.8,28.15,454.0,513.0,382.85
2018,10,8,13,30,145.0,305.0,1.8,28.1,405.0,447.82,334.83
2018,10,8,13,45,286.0,262.0,1.8,28.1,449.5,527.09,396.53
2018,10,8,14,0,427.0,219.0,1.8,28.1,494.0,601.62,452.73
2018,10,8,14,15,448.0,197.5,1.8,27.95,472.5,587.81,444.15
2018,10,8,14,30,469.0,176.0,1.8,27.8,451.0,571.13,434.13
2018,10,8,14,45,373.5,163.0,1.8,27.7,373.0,473.34,363.27
2018,10,8,15,0,278.0,150.0,1.8,27.6,295.0,369.86,286.7
2018,10,8,15,15,270.5,137.0,1.7,27.35,268.0,341.78,266.48
2018,10,8,15,30,263.0,124.0,1.6,27.1,241.0,313.29,245.22
2018,10,8,15,45,441.0,101.0,1.55,26.85,270.0,395.85,310.25
2018,10,8,16,0,619.0,78.0,1.5,26.6,299.0,457.8,356.77
2018,10,8,16,15,601.0,69.0,1.35,26.2,256.5,410.72,319.25
2018,10,8,16,30,583.0,60.0,1.2,25.8,214.0,363.79,281.1
2018,10,8,16,45,517.5,52.0,1.1,25.35,167.0,297.87,227.25
2018,10,8,17,0,452.0,44.0,1.0,24.9,120.0,237.48,176.29
2018,10,8,17,15,321.0,34.5,0.95,24.4,79.0,159.88,111.93
2018,10,8,17,30,190.0,25.0,0.9,23.9,38.0,91.06,36.56
2018,10,8,17,45,98.0,13.0,0.85,23.35,19.5,34.74,0.0
2018,10,8,18,0,6.0,1.0,0.8,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.8,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,6,15,9.0,5.5,1.05,19.4,5.5,0.0,0.0
2018,10,9,6,30,18.0,11.0,1.2,19.7,11.0,10.81,0.0
2018,10,9,6,45,35.0,27.0,1.35,20.05,30.0,23.65,9.63
2018,10,9,7,0,52.0,43.0,1.5,20.4,49.0,37.1,25.57
2018,10,9,7,15,77.0,62.5,1.55,20.8,77.0,58.22,40.17
2018,10,9,7,30,102.0,82.0,1.6,21.2,105.0,84.18,59.69
2018,10,9,7,45,75.0,93.5,1.7,21.65,112.5,98.07,72.21
2018,10,9,8,0,48.0,105.0,1.8,22.1,120.0,109.45,82.77
2018,10,9,8,15,57.0,130.0,1.9,22.5,151.0,138.55,106.15
2018,10,9,8,30,66.0,155.0,2.0,22.9,182.0,168.88,130.23
2018,10,9,8,45,131.0,174.0,2.05,23.35,235.0,216.18,166.74
2018,10,9,9,0,196.0,193.0,2.1,23.8,288.0,270.36,208.69
2018,10,9,9,15,123.0,201.0,2.15,24.1,262.5,254.27,196.36
2018,10,9,9,30,50.0,209.0,2.2,24.4,237.0,229.33,176.45
2018,10,9,9,45,43.5,222.0,2.2,24.7,247.5,241.44,185.32
2018,10,9,10,0,37.0,235.0,2.2,25.0,258.0,252.97,193.49
2018,10,9,10,15,51.0,261.5,2.2,25.2,294.5,290.75,221.92
2018,10,9,10,30,65.0,288.0,2.2,25.4,331.0,329.78,250.89
2018,10,9,10,45,58.5,289.5,2.2,25.6,329.5,329.87,250.24
2018,10,9,11,0,52.0,291.0,2.2,25.8,328.0,329.34,249.29
2018,10,9,11,15,37.5,280.0,2.15,25.95,307.0,309.23,233.6
2018,10,9,11,30,23.0,269.0,2.1,26.1,286.0,282.87,213.29
2018,10,9,11,45,19.0,250.5,2.05,26.2,264.5,261.81,197.35
2018,10,9,12,0,15.0,232.0,2.0,26.3,243.0,240.47,181.15
2018,10,9,12,15,31.5,256.5,1.95,26.25,279.5,285.9,215.84
2018,10,9,12,30,48.0,281.0,1.9,26.2,316.0,326.79,246.58
2018,10,9,12,45,28.0,219.0,1.9,26.15,239.5,245.51,185.48
2018,10,9,13,0,8.0,157.0,1.9,26.1,163.0,160.32,120.36
2018,10,9,13,15,194.5,152.0,1.85,26.0,285.0,331.03,257.22
2018,10,9,13,30,381.0,147.0,1.8,25.9,407.0,490.98,379.24
2018,10,9,13,45,351.0,187.0,1.75,25.75,419.5,507.26,388.62
2018,10,9,14,0,321.0,227.0,1.7,25.6,432.0,513.06,391.67
2018,10,9,14,15,169.0,177.5,1.65,25.5,285.0,331.83,256.16
2018,10,9,14,30,17.0,128.0,1.6,25.4,138.0,142.46,107.98
2018,10,9,14,45,64.0,152.5,1.55,25.25,186.0,203.75,157.97
2018,10,9,15,0,111.0,177.0,1.5,25.1,234.0,271.21,211.2
2018,10,9,15,15,160.0,167.5,1.45,24.95,242.0,291.84,228.32
2018,10,9,15,30,209.0,158.0,1.4,24.8,250.0,316.56,248.31
2018,10,9,15,45,194.5,138.5,1.35,24.65,216.0,278.45,218.94
2018,10,9,16,0,180.0,119.0,1.3,24.5,182.0,240.83,189.67
2018,10,9,16,15,180.0,104.0,1.15,24.2,159.0,216.87,170.54
2018,10,9,16,30,180.0,89.0,1.0,23.9,136.0,192.52,150.36
2018,10,9,16,45,149.0,70.0,0.9,23.65,103.0,149.52,114.73
2018,10,9,17,0,118.0,51.0,0.8,23.4,70.0,109.1,80.76
2018,10,9,17,15,82.5,34.0,0.75,22.9,45.0,72.53,49.47
2018,10,9,17,30,47.0,17.0,0.7,22.4,20.0,35.52,7.51
2018,10,9,17,45,23.5,8.5,0.65,21.95,10.0,13.54,0.0
2018,10,9,18,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.05,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.2,19.8,4.0,3.93,0.0
2018,10,10,6,45,2.5,8.0,1.3,20.05,8.0,7.77,0.0
2018,10,10,7,0,0.0,12.0,1.4,20.3,12.0,11.57,4.08
2018,10,10,7,15,0.0,18.0,1.45,20.55,18.0,17.36,8.68
2018,10,10,7,30,0.0,24.0,1.5,20.8,24.0,23.15,13.66
