Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,7,45,0.0,29.0,1.55,21.05,29.0,27.98,17.76
2018,10,10,8,0,0.0,34.0,1.6,21.3,34.0,32.82,21.78
2018,10,10,8,15,0.0,40.5,1.7,21.65,40.5,39.11,26.92
2018,10,10,8,30,0.0,47.0,1.8,22.0,47.0,45.4,31.98
2018,10,10,8,45,0.0,61.0,1.85,22.3,61.0,58.96,42.95
2018,10,10,9,0,0.0,75.0,1.9,22.6,75.0,72.52,53.78
2018,10,10,9,15,0.0,89.5,2.0,22.9,89.5,86.57,64.88
2018,10,10,9,30,0.0,104.0,2.1,23.2,104.0,100.61,75.86
2018,10,10,9,45,0.0,97.0,2.2,23.5,97.0,93.87,70.18
2018,10,10,10,0,0.0,90.0,2.3,23.8,90.0,87.1,64.56
2018,10,10,10,15,0.0,90.0,2.35,24.05,90.0,87.11,64.38
2018,10,10,10,30,0.0,90.0,2.4,24.3,90.0,87.12,64.21
2018,10,10,10,45,1.0,121.0,2.5,24.5,121.5,118.06,88.52
2018,10,10,11,0,2.0,152.0,2.6,24.7,153.0,149.28,112.74
2018,10,10,11,15,2.0,143.0,2.55,24.8,144.0,140.56,105.76
2018,10,10,11,30,2.0,134.0,2.5,24.9,135.0,131.82,98.85
2018,10,10,11,45,1.5,130.0,2.5,25.0,131.0,127.57,95.44
2018,10,10,12,0,1.0,126.0,2.5,25.1,127.0,123.28,92.03
2018,10,10,12,15,0.5,109.0,2.5,25.05,109.5,106.17,78.66
2018,10,10,12,30,0.0,92.0,2.5,25.0,92.0,89.09,65.27
2018,10,10,12,45,0.0,81.0,2.45,25.0,81.0,78.42,56.89
2018,10,10,13,0,0.0,70.0,2.4,25.0,70.0,67.75,48.5
2018,10,10,13,15,0.5,96.5,2.35,24.95,97.0,93.89,69.28
2018,10,10,13,30,1.0,123.0,2.3,24.9,124.0,120.56,90.35
2018,10,10,13,45,1.5,141.0,2.25,24.9,142.0,139.06,104.94
2018,10,10,14,0,2.0,159.0,2.2,24.9,160.0,157.85,119.76
2018,10,10,14,15,1.5,148.0,2.15,24.85,149.0,146.48,111.07
2018,10,10,14,30,1.0,137.0,2.1,24.8,138.0,135.12,102.42
2018,10,10,14,45,0.5,115.0,2.05,24.8,115.5,112.6,84.87
2018,10,10,15,0,0.0,93.0,2.0,24.8,93.0,90.19,67.26
2018,10,10,15,15,0.5,93.5,1.95,24.65,93.5,91.2,68.36
2018,10,10,15,30,1.0,94.0,1.9,24.5,94.0,92.3,69.49
2018,10,10,15,45,1.0,85.0,1.8,24.4,85.0,83.4,62.52
2018,10,10,16,0,1.0,76.0,1.7,24.3,76.0,74.52,55.49
2018,10,10,16,15,1.0,68.5,1.65,24.15,68.5,67.24,49.65
2018,10,10,16,30,1.0,61.0,1.6,24.0,61.0,60.05,43.75
2018,10,10,16,45,0.5,46.5,1.5,23.85,46.5,45.22,31.41
2018,10,10,17,0,0.0,32.0,1.4,23.7,32.0,30.9,19.38
2018,10,10,17,15,4.0,21.5,1.4,23.55,21.5,22.04,11.42
2018,10,10,17,30,8.0,11.0,1.4,23.4,11.0,12.85,0.0
2018,10,10,17,45,4.0,5.5,1.35,23.25,5.5,6.28,0.0
2018,10,10,18,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,2.95,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,5.34,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,7.71,0.74
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,9.64,2.21
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,11.57,3.89
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,12.05,4.33
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,12.54,4.74
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,23.16,13.5
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,33.79,22.19
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,38.63,26.05
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,43.48,29.88
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,48.32,33.7
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,53.17,37.5
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,48.33,33.49
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,43.5,29.52
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,43.99,29.84
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,44.48,30.17
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,53.2,37.09
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,61.93,43.99
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,54.18,37.77
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,46.44,31.58
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,46.92,31.94
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,47.41,32.32
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,52.25,36.18
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,57.09,40.04
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,54.19,37.74
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,51.28,35.45
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,51.76,35.88
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,52.23,36.32
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,44.0,29.79
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,35.77,23.24
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,48.34,33.43
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,60.92,43.65
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,44.45,30.47
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,28.01,17.2
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,22.69,12.92
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,17.37,8.62
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,14.95,6.67
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,12.54,4.7
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,10.61,3.12
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,8.68,1.51
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,7.23,0.28
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,5.78,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,5.49,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,4.95,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,2.39,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,11.8,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,17.98,3.28
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,27.56,18.19
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,54.4,26.32
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,104.05,54.93
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,156.58,95.58
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,214.45,145.33
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,271.7,196.97
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,332.91,251.73
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,389.69,302.07
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,447.19,351.45
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,500.38,395.99
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,552.81,438.38
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,602.88,477.3
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,651.52,513.82
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,695.9,545.77
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,738.06,573.92
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,772.63,595.79
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,804.23,615.37
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,833.22,633.18
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,858.96,648.64
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,877.93,658.84
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,893.28,666.59
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,903.82,672.28
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,910.61,675.65
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,910.84,674.74
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,907.31,671.58
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,898.22,665.23
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,885.5,656.7
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,866.78,644.51
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,844.72,630.27
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,816.15,611.09
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,784.74,590.06
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,748.12,565.58
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,709.31,539.5
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,663.04,509.4
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,615.6,476.91
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,565.12,439.57
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,510.92,398.39
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,402.31,316.44
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,306.65,241.44
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,152.6,118.2
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,10.6,3.11
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,6.74,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.89,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.47,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,10.81,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,20.26,2.54
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,30.29,20.37
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,54.13,29.57
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,99.71,56.37
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,147.61,92.73
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,202.04,138.52
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,258.02,188.1
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,315.97,239.47
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,371.01,288.0
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,427.77,336.71
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,481.59,381.84
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,535.73,425.82
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,585.71,465.09
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,634.87,502.5
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,678.96,535.25
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,721.15,565.3
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,757.32,589.01
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,790.87,610.61
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,819.32,628.08
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,844.65,643.22
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,864.97,655.5
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,881.86,665.5
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,892.16,671.26
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,898.79,674.73
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,898.82,673.95
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,895.17,670.93
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,887.18,665.58
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,875.63,658.03
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,856.88,645.69
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,834.82,631.29
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,806.66,613.16
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,775.72,593.13
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,738.19,568.32
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,698.66,541.93
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,656.49,513.69
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,608.85,479.32
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,554.47,438.68
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,500.43,396.96
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,432.67,343.68
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,368.3,290.99
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,304.72,236.95
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,244.11,183.4
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,156.14,105.25
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,74.98,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,9.34,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,3.93,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,16.83,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,29.48,19.74
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,48.13,35.24
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,67.27,51.66
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,61.0,46.56
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,53.15,39.97
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,57.29,43.74
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,60.86,46.82
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,61.51,47.17
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,62.15,47.52
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,58.7,44.44
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,55.1,41.25
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,68.46,52.35
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,81.87,63.37
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,114.47,90.14
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,147.39,116.71
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,153.65,121.4
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,159.89,126.18
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,150.81,118.47
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,141.68,110.81
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,145.65,113.73
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,149.64,116.64
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,173.26,135.26
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,197.14,153.83
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,176.14,136.96
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,155.1,120.22
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,205.64,160.49
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,257.08,200.54
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,273.9,213.57
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,282.92,220.83
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,271.02,212.14
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,258.95,203.38
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,257.2,202.8
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,254.77,201.58
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,214.1,170.01
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,173.95,138.39
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,118.85,93.74
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,63.9,48.24
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,45.73,33.08
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,27.98,18.06
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,26.6,16.7
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,25.45,15.13
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,16.33,6.34
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,7.17,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,3.93,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,14.16,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,24.28,14.7
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,39.71,22.55
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,85.88,48.72
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,107.5,71.14
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,115.21,84.04
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,134.77,103.09
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,147.08,114.98
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,187.22,146.95
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,231.01,181.42
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,283.21,222.12
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,343.34,268.67
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,410.47,320.58
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,488.91,380.27
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,569.21,441.94
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,656.11,507.48
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,693.86,533.63
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,732.05,559.21
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,667.11,509.65
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,575.5,438.1
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,603.38,459.33
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,637.4,483.94
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,674.84,512.29
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,711.04,539.56
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,632.96,480.3
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,537.75,408.52
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,538.96,410.24
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,530.65,404.73
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,510.84,391.02
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,490.07,376.6
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,511.87,396.14
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,537.53,417.85
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,589.68,459.35
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,626.65,488.82
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,587.73,460.11
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,547.26,430.11
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,494.94,390.0
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,443.37,349.38
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,382.15,300.38
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,324.14,252.31
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,256.5,195.55
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,195.84,143.17
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,123.83,76.12
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,48.33,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,2.95,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,8.19,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,13.5,5.56
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,20.26,11.26
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,27.02,17.23
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,30.4,20.25
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,33.79,23.16
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,59.55,44.54
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,86.29,66.59
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,82.95,63.89
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,78.34,59.96
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,61.87,46.09
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,45.42,32.28
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,177.14,140.8
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,319.16,252.7
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,400.87,314.13
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,486.38,376.81
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,448.6,346.1
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,409.34,314.8
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,403.32,309.55
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,396.15,303.2
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,334.69,255.96
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,277.12,211.31
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,296.37,226.09
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,315.82,240.35
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,276.93,210.34
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,231.29,175.47
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,342.32,261.54
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,438.66,333.25
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,467.8,355.41
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,503.74,382.86
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,397.42,304.65
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,294.68,227.47
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,212.72,165.21
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,128.67,98.89
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,148.55,116.04
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,162.68,128.12
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,108.85,84.59
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,55.73,40.92
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,39.37,27.41
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,23.15,13.79
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,17.36,8.82
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,11.57,3.79
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,7.23,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.95,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,2.95,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,6.8,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,10.6,3.12
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,21.74,12.54
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,32.99,22.31
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,44.23,32.04
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,55.48,41.65
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,111.28,86.85
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,173.02,136.69
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,215.96,171.1
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,263.7,209.41
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,312.77,248.49
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,366.43,290.91
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,402.06,318.53
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,437.12,345.23
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,480.16,378.07
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,529.15,414.76
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,521.48,406.8
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,512.73,398.06
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,489.64,379.74
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,468.54,362.69
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,493.27,381.27
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,518.05,399.48
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,596.17,459.94
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,675.75,519.91
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,746.15,573.31
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,807.42,616.93
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,837.53,637.65
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,857.42,651.68
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,839.13,640.28
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,817.55,626.98
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,789.96,608.81
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,759.53,588.63
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,722.89,564.36
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,684.15,538.31
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,638.74,506.27
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,592.27,471.07
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,541.47,431.56
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,487.17,388.22
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,418.09,332.63
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,352.99,278.2
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,238.81,184.67
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,140.99,104.22
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,94.06,51.8
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,40.38,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,3.93,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,14.6,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,25.58,15.72
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,46.52,30.05
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,77.81,53.2
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,116.05,78.17
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,173.65,121.98
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,216.1,161.04
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,258.45,199.97
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,303.11,240.03
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,346.03,277.63
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,418.25,337.14
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,499.7,403.0
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,561.97,452.69
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,627.34,503.56
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,670.59,536.12
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,711.66,565.94
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,748.25,589.91
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,782.04,611.49
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,810.46,628.95
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,835.64,643.95
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,854.77,655.26
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,870.34,664.2
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,880.93,669.37
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,887.8,672.08
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,888.71,671.81
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,885.89,669.23
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,877.16,663.01
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,864.81,654.58
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,845.82,641.94
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,823.48,627.21
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,795.49,608.8
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,764.68,588.47
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,726.06,562.7
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,685.45,535.32
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,638.78,503.01
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,591.03,467.66
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,540.16,429.22
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,485.79,386.73
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,422.71,336.27
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,362.36,285.68
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,288.96,223.0
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,222.54,163.43
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,137.21,68.89
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,55.22,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,6.88,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,18.18,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,23.67,14.03
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,41.28,20.81
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,89.49,46.85
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,138.79,83.21
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,193.98,129.23
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,248.46,177.55
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,305.97,228.58
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,361.39,277.41
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,418.52,326.25
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,470.12,369.5
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,521.29,411.04
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,569.07,448.75
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,615.53,484.37
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,657.49,515.76
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,697.24,544.8
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,731.96,568.16
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,763.89,589.36
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,790.09,606.74
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,813.05,621.93
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,831.25,633.92
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,845.95,643.64
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,854.1,649.28
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,858.63,652.66
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,857.89,652.62
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,853.54,650.3
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,843.76,644.14
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,830.53,635.78
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,810.85,623.67
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,788.03,609.41
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,760.18,591.24
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,729.72,571.14
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,691.79,545.47
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,652.04,518.17
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,610.65,488.12
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,564.21,452.67
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,510.11,410.51
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,456.73,367.48
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,393.49,315.36
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,333.47,263.98
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,264.19,204.02
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,200.25,146.32
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,118.47,50.14
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,44.17,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,9.83,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,17.37,8.15
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,27.52,17.28
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,37.67,26.29
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,39.11,27.76
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,40.56,29.06
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,47.33,34.8
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,54.11,40.44
