Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,55.56,41.52
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,57.02,42.59
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,47.83,34.73
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,38.65,26.92
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,58.97,43.8
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,79.33,60.49
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,95.36,73.47
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,111.48,86.43
2018,10,20,10,45,0.0,106.5,1.8,16.3,106.5,103.2,79.51
2018,10,20,11,0,0.0,98.0,1.8,16.4,98.0,94.9,72.65
2018,10,20,11,15,0.0,96.0,1.85,16.65,96.0,92.95,70.94
2018,10,20,11,30,0.0,94.0,1.9,16.9,94.0,91.0,69.24
2018,10,20,11,45,0.0,91.5,1.9,17.15,91.5,88.58,67.18
2018,10,20,12,0,0.0,89.0,1.9,17.4,89.0,86.16,65.13
2018,10,20,12,15,0.0,85.5,2.0,17.75,85.5,82.76,62.3
2018,10,20,12,30,0.0,82.0,2.1,18.1,82.0,79.37,59.48
2018,10,20,12,45,6.0,131.0,2.2,18.5,135.0,132.51,102.54
2018,10,20,13,0,12.0,180.0,2.3,18.9,188.0,186.82,145.8
2018,10,20,13,15,103.5,224.0,2.3,19.15,289.5,321.38,253.86
2018,10,20,13,30,195.0,268.0,2.3,19.4,391.0,443.6,348.6
2018,10,20,13,45,240.5,245.0,2.35,19.65,390.0,461.93,363.33
2018,10,20,14,0,286.0,222.0,2.4,19.9,389.0,469.12,370.34
2018,10,20,14,15,255.0,218.5,2.35,19.9,361.0,437.65,346.16
2018,10,20,14,30,224.0,215.0,2.3,19.9,333.0,406.65,322.34
2018,10,20,14,45,294.5,188.5,2.3,19.9,332.0,421.76,336.36
2018,10,20,15,0,365.0,162.0,2.3,19.9,331.0,440.43,352.37
2018,10,20,15,15,452.5,129.5,2.15,19.65,318.0,448.71,360.46
2018,10,20,15,30,540.0,97.0,2.0,19.4,305.0,452.79,364.52
2018,10,20,15,45,622.5,78.5,1.85,19.1,288.0,457.87,368.03
2018,10,20,16,0,705.0,60.0,1.7,18.8,271.0,451.78,361.52
2018,10,20,16,15,586.0,58.0,1.6,18.2,212.0,363.69,290.06
2018,10,20,16,30,467.0,56.0,1.5,17.6,153.0,282.44,222.76
2018,10,20,16,45,448.0,44.5,1.4,16.95,117.0,239.42,183.76
2018,10,20,17,0,429.0,33.0,1.3,16.3,81.0,197.74,142.42
2018,10,20,17,15,267.5,22.0,1.3,15.85,47.0,111.35,35.19
2018,10,20,17,30,106.0,11.0,1.3,15.4,13.0,35.69,0.0
2018,10,20,17,45,53.0,5.5,1.3,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.0,3.5,1.75,3.85,3.0,0.0,0.0
2018,10,21,6,30,64.0,7.0,1.9,4.1,6.0,0.0,0.0
2018,10,21,6,45,239.5,18.5,2.0,4.35,36.0,18.18,0.0
2018,10,21,7,0,415.0,30.0,2.1,4.6,66.0,24.14,13.7
2018,10,21,7,15,522.0,37.5,2.25,5.05,113.0,39.74,20.78
2018,10,21,7,30,629.0,45.0,2.4,5.5,160.0,88.46,46.62
2018,10,21,7,45,689.5,50.0,2.6,6.0,211.0,138.25,83.4
2018,10,21,8,0,750.0,55.0,2.8,6.5,262.0,194.39,131.24
2018,10,21,8,15,789.5,58.5,2.85,6.85,312.5,249.84,182.06
2018,10,21,8,30,829.0,62.0,2.9,7.2,363.0,308.51,236.21
2018,10,21,8,45,856.5,64.5,2.95,7.6,410.0,364.83,288.12
2018,10,21,9,0,884.0,67.0,3.0,8.0,457.0,422.97,340.32
2018,10,21,9,15,903.0,69.0,2.95,8.35,499.5,476.8,387.56
2018,10,21,9,30,922.0,71.0,2.9,8.7,542.0,530.35,433.04
2018,10,21,9,45,934.0,72.0,2.85,9.1,577.0,578.52,472.8
2018,10,21,10,0,946.0,73.0,2.8,9.5,612.0,625.21,510.14
2018,10,21,10,15,953.5,74.5,2.75,9.8,640.0,667.91,543.48
2018,10,21,10,30,961.0,76.0,2.7,10.1,668.0,708.32,574.18
2018,10,21,10,45,967.5,76.5,2.65,10.45,689.5,744.49,599.45
2018,10,21,11,0,974.0,77.0,2.6,10.8,711.0,777.9,622.02
2018,10,21,11,15,978.0,77.0,2.55,11.05,724.5,805.98,640.76
2018,10,21,11,30,982.0,77.0,2.5,11.3,738.0,830.82,657.09
2018,10,21,11,45,983.5,77.0,2.4,11.55,743.0,850.36,669.19
2018,10,21,12,0,985.0,77.0,2.3,11.8,748.0,866.34,678.76
2018,10,21,12,15,984.5,77.0,2.25,12.0,745.0,877.09,685.28
2018,10,21,12,30,984.0,77.0,2.2,12.2,742.0,884.11,689.33
2018,10,21,12,45,981.5,76.5,2.15,12.4,730.5,885.22,689.4
2018,10,21,13,0,979.0,76.0,2.1,12.6,719.0,882.57,687.05
2018,10,21,13,15,974.0,74.5,2.05,12.7,699.0,873.05,680.33
2018,10,21,13,30,969.0,73.0,2.0,12.8,679.0,859.88,671.27
2018,10,21,13,45,960.5,72.0,1.95,12.85,651.5,840.99,658.44
2018,10,21,14,0,952.0,71.0,1.9,12.9,624.0,818.77,643.4
2018,10,21,14,15,940.5,69.5,1.85,12.9,589.5,790.56,624.24
2018,10,21,14,30,929.0,68.0,1.8,12.9,555.0,759.49,603.03
2018,10,21,14,45,910.0,66.0,1.8,12.85,513.0,719.94,576.02
2018,10,21,15,0,891.0,64.0,1.8,12.8,471.0,678.43,547.23
2018,10,21,15,15,866.5,61.5,1.65,12.6,425.0,631.15,511.96
2018,10,21,15,30,842.0,59.0,1.5,12.4,379.0,582.95,474.22
2018,10,21,15,45,808.0,56.0,1.4,12.15,330.0,531.79,433.34
2018,10,21,16,0,774.0,53.0,1.3,11.9,281.0,477.26,388.5
2018,10,21,16,15,720.5,48.0,1.15,11.1,230.0,411.94,333.99
2018,10,21,16,30,667.0,43.0,1.0,10.3,179.0,349.7,279.83
2018,10,21,16,45,576.5,37.0,0.85,9.5,131.0,275.67,214.68
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,208.97,152.09
2018,10,21,17,15,306.5,21.0,0.75,8.15,47.5,119.56,22.93
2018,10,21,17,30,127.0,11.0,0.8,7.6,12.0,40.26,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.05,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.8,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,229.5,16.5,0.7,1.8,32.5,16.22,0.0
2018,10,22,7,0,398.0,27.0,0.7,2.3,60.0,21.32,11.18
2018,10,22,7,15,502.5,34.5,0.65,3.05,105.5,37.66,20.16
2018,10,22,7,30,607.0,42.0,0.6,3.8,151.0,82.56,42.94
2018,10,22,7,45,667.0,47.0,0.6,4.6,200.5,130.89,78.21
2018,10,22,8,0,727.0,52.0,0.6,5.4,250.0,185.49,124.03
2018,10,22,8,15,765.0,56.0,0.7,6.35,299.0,239.64,172.67
2018,10,22,8,30,803.0,60.0,0.8,7.3,348.0,296.86,224.19
2018,10,22,8,45,829.0,62.5,0.95,8.25,393.5,351.15,272.99
2018,10,22,9,0,855.0,65.0,1.1,9.2,439.0,407.16,321.88
2018,10,22,9,15,871.5,67.5,1.2,9.8,479.5,458.85,366.23
2018,10,22,9,30,888.0,70.0,1.3,10.4,520.0,510.1,408.82
2018,10,22,9,45,901.0,71.5,1.4,10.95,555.0,557.73,447.44
2018,10,22,10,0,914.0,73.0,1.5,11.5,590.0,604.06,483.96
2018,10,22,10,15,923.5,74.5,1.5,11.9,618.5,646.69,516.29
2018,10,22,10,30,933.0,76.0,1.5,12.3,647.0,687.26,546.24
2018,10,22,10,45,939.0,77.0,1.55,12.75,668.0,722.64,570.95
2018,10,22,11,0,945.0,78.0,1.6,13.2,689.0,755.33,592.94
2018,10,22,11,15,949.0,78.0,1.65,13.5,702.0,782.61,611.31
2018,10,22,11,30,953.0,78.0,1.7,13.8,715.0,806.76,627.5
2018,10,22,11,45,954.0,78.5,1.7,14.1,720.0,825.87,639.7
2018,10,22,12,0,955.0,79.0,1.7,14.4,725.0,841.54,649.59
2018,10,22,12,15,938.0,84.5,1.75,14.6,716.5,844.8,651.78
2018,10,22,12,30,921.0,90.0,1.8,14.8,708.0,844.28,651.61
2018,10,22,12,45,906.0,93.5,1.85,15.0,693.0,839.55,648.7
2018,10,22,13,0,891.0,97.0,1.9,15.2,678.0,831.38,643.55
2018,10,22,13,15,912.5,87.5,1.9,15.25,667.5,834.77,646.53
2018,10,22,13,30,934.0,78.0,1.9,15.3,657.0,834.22,646.8
2018,10,22,13,45,812.5,108.5,1.95,15.4,597.0,767.57,600.79
2018,10,22,14,0,691.0,139.0,2.0,15.5,537.0,699.2,553.21
2018,10,22,14,15,666.0,136.0,1.95,15.4,501.5,664.49,528.62
2018,10,22,14,30,641.0,133.0,1.9,15.3,466.0,628.35,502.31
2018,10,22,14,45,728.5,104.0,1.9,15.25,455.0,640.51,513.82
2018,10,22,15,0,816.0,75.0,1.9,15.2,444.0,642.14,516.76
2018,10,22,15,15,703.5,85.5,1.75,14.9,381.0,558.69,452.06
2018,10,22,15,30,591.0,96.0,1.6,14.6,318.0,478.29,388.98
2018,10,22,15,45,479.0,93.0,1.5,14.3,257.5,385.95,315.61
2018,10,22,16,0,367.0,90.0,1.4,14.0,197.0,305.43,249.79
2018,10,22,16,15,369.5,73.5,1.25,13.3,164.0,272.0,221.32
2018,10,22,16,30,372.0,57.0,1.1,12.6,131.0,237.33,190.11
2018,10,22,16,45,290.5,46.5,0.95,11.85,94.0,177.31,137.7
2018,10,22,17,0,209.0,36.0,0.8,11.1,57.0,125.54,90.18
2018,10,22,17,15,133.5,22.0,0.85,10.65,32.5,70.77,0.0
2018,10,22,17,30,58.0,8.0,0.9,10.2,8.0,21.14,0.0
2018,10,22,17,45,29.0,4.0,0.9,9.75,4.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,1.0,0.5,0.7,4.3,0.5,0.0,0.0
2018,10,23,6,30,2.0,1.0,0.7,4.7,1.0,0.0,0.0
2018,10,23,6,45,14.0,13.5,0.75,5.1,14.5,13.27,0.0
2018,10,23,7,0,26.0,26.0,0.8,5.5,28.0,24.08,12.5
2018,10,23,7,15,118.0,43.5,0.9,6.1,63.0,38.3,25.55
2018,10,23,7,30,210.0,61.0,1.0,6.7,98.0,69.13,46.17
2018,10,23,7,45,261.5,76.5,1.1,7.35,137.0,102.48,71.4
2018,10,23,8,0,313.0,92.0,1.2,8.0,176.0,142.97,104.54
2018,10,23,8,15,325.0,109.5,1.2,8.75,211.5,181.36,138.31
2018,10,23,8,30,337.0,127.0,1.2,9.5,247.0,220.5,172.58
2018,10,23,8,45,380.0,138.5,1.15,10.25,290.0,266.1,210.9
2018,10,23,9,0,423.0,150.0,1.1,11.0,333.0,315.19,251.41
2018,10,23,9,15,434.5,163.5,1.15,11.85,367.0,355.73,284.62
2018,10,23,9,30,446.0,177.0,1.2,12.7,401.0,396.52,317.12
2018,10,23,9,45,430.0,195.0,1.25,13.55,423.0,427.18,340.75
2018,10,23,10,0,414.0,213.0,1.3,14.4,445.0,455.57,361.89
2018,10,23,10,15,418.5,224.0,1.25,15.0,468.5,487.27,385.07
2018,10,23,10,30,423.0,235.0,1.2,15.6,492.0,518.15,407.0
2018,10,23,10,45,425.0,244.0,1.2,16.2,509.5,544.4,425.34
2018,10,23,11,0,427.0,253.0,1.2,16.8,527.0,569.43,442.48
2018,10,23,11,15,414.5,262.5,1.2,17.1,533.0,583.09,451.43
2018,10,23,11,30,402.0,272.0,1.2,17.4,539.0,589.15,455.02
2018,10,23,11,45,430.0,264.0,1.25,17.75,551.5,617.64,475.86
2018,10,23,12,0,458.0,256.0,1.3,18.1,564.0,639.63,491.87
2018,10,23,12,15,482.0,245.5,1.35,18.2,568.0,654.58,503.39
2018,10,23,12,30,506.0,235.0,1.4,18.3,572.0,667.86,513.81
2018,10,23,12,45,525.5,223.0,1.45,18.45,568.0,673.96,519.09
2018,10,23,13,0,545.0,211.0,1.5,18.6,564.0,677.83,522.9
2018,10,23,13,15,560.0,198.5,1.55,18.65,552.0,675.12,522.24
2018,10,23,13,30,575.0,186.0,1.6,18.7,540.0,669.85,519.84
2018,10,23,13,45,581.0,175.0,1.65,18.7,519.5,656.54,511.6
2018,10,23,14,0,587.0,164.0,1.7,18.7,499.0,644.35,504.06
2018,10,23,14,15,642.5,139.0,1.7,18.6,486.0,647.87,508.81
2018,10,23,14,30,698.0,114.0,1.7,18.5,473.0,645.88,509.31
2018,10,23,14,45,758.5,94.5,1.7,18.4,457.5,645.11,510.44
2018,10,23,15,0,819.0,75.0,1.7,18.3,442.0,641.14,508.75
2018,10,23,15,15,811.0,69.5,1.6,17.9,402.0,603.22,480.53
2018,10,23,15,30,803.0,64.0,1.5,17.5,362.0,563.31,450.23
2018,10,23,15,45,764.0,60.5,1.35,17.1,313.0,506.68,405.73
2018,10,23,16,0,725.0,57.0,1.2,16.7,264.0,451.0,360.58
2018,10,23,16,15,665.5,51.5,1.15,15.75,214.0,384.77,306.67
2018,10,23,16,30,606.0,46.0,1.1,14.8,164.0,322.18,253.44
2018,10,23,16,45,507.5,38.5,1.0,13.85,117.5,250.51,191.38
2018,10,23,17,0,409.0,31.0,0.9,12.9,71.0,184.74,129.5
2018,10,23,17,15,249.5,20.5,0.9,12.4,40.5,99.41,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.9,10.0,30.18,0.0
2018,10,23,17,45,45.0,5.0,0.9,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.05,4.7,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.1,5.0,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.2,5.3,29.0,15.73,0.0
2018,10,24,7,0,350.0,28.0,1.3,5.6,55.0,22.8,10.76
2018,10,24,7,15,464.5,36.0,1.35,6.35,99.5,34.44,18.92
2018,10,24,7,30,579.0,44.0,1.4,7.1,144.0,78.14,40.2
2018,10,24,7,45,645.5,49.0,1.5,7.8,193.5,127.19,75.24
2018,10,24,8,0,712.0,54.0,1.6,8.5,243.0,181.38,120.0
2018,10,24,8,15,753.5,58.0,1.75,9.15,292.0,235.25,168.25
2018,10,24,8,30,795.0,62.0,1.9,9.8,341.0,292.59,220.09
2018,10,24,8,45,824.0,64.5,2.05,10.5,387.5,347.25,269.55
2018,10,24,9,0,853.0,67.0,2.2,11.2,434.0,403.34,319.06
2018,10,24,9,15,873.5,69.0,2.2,11.5,475.5,456.54,365.16
2018,10,24,9,30,894.0,71.0,2.2,11.8,517.0,509.1,409.35
2018,10,24,9,45,910.0,71.5,2.15,12.1,552.5,557.36,448.7
2018,10,24,10,0,926.0,72.0,2.1,12.4,588.0,604.52,485.97
2018,10,24,10,15,936.0,73.0,2.1,12.7,616.5,647.18,518.99
2018,10,24,10,30,946.0,74.0,2.1,13.0,645.0,687.78,549.63
2018,10,24,10,45,952.5,75.0,2.05,13.3,666.5,723.74,574.9
2018,10,24,11,0,959.0,76.0,2.0,13.6,688.0,756.99,597.03
2018,10,24,11,15,963.0,76.0,1.95,13.8,701.0,784.46,615.04
2018,10,24,11,30,967.0,76.0,1.9,14.0,714.0,808.76,630.73
2018,10,24,11,45,969.0,76.0,1.85,14.25,719.0,828.22,642.88
2018,10,24,12,0,971.0,76.0,1.8,14.5,724.0,844.21,652.64
2018,10,24,12,15,969.5,76.5,1.75,14.65,721.0,854.42,658.71
2018,10,24,12,30,968.0,77.0,1.7,14.8,718.0,860.98,662.41
2018,10,24,12,45,964.5,76.5,1.65,14.95,706.0,861.15,661.86
2018,10,24,13,0,961.0,76.0,1.6,15.1,694.0,857.64,659.0
2018,10,24,13,15,954.5,75.0,1.55,15.15,673.5,847.54,652.02
2018,10,24,13,30,948.0,74.0,1.5,15.2,653.0,833.92,642.8
2018,10,24,13,45,938.0,72.5,1.45,15.25,625.0,813.59,629.07
2018,10,24,14,0,928.0,71.0,1.4,15.3,597.0,790.07,613.25
2018,10,24,14,15,915.5,69.5,1.35,15.2,563.0,761.7,594.37
2018,10,24,14,30,903.0,68.0,1.3,15.1,529.0,730.62,573.53
2018,10,24,14,45,885.0,66.5,1.25,15.05,489.0,693.26,547.92
2018,10,24,15,0,867.0,65.0,1.2,15.0,449.0,654.0,520.67
2018,10,24,15,15,842.0,62.0,1.1,14.75,404.0,606.94,485.54
2018,10,24,15,30,817.0,59.0,1.0,14.5,359.0,562.84,451.44
2018,10,24,15,45,780.5,55.5,0.95,14.25,310.5,507.25,407.95
2018,10,24,16,0,744.0,52.0,0.9,14.0,262.0,452.43,363.48
2018,10,24,16,15,687.5,47.5,0.85,13.15,212.5,388.25,310.64
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,327.4,258.23
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,252.54,193.23
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,190.4,131.96
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,97.47,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,23.86,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,8.0,1.0,0.75,2.5,0.5,0.0,0.0
2018,10,25,6,30,16.0,2.0,0.8,2.8,1.0,0.0,0.0
2018,10,25,6,45,18.0,6.5,0.9,3.05,6.5,6.39,0.0
2018,10,25,7,0,20.0,11.0,1.0,3.3,12.0,10.39,1.47
2018,10,25,7,15,63.0,31.0,1.0,3.65,40.5,28.71,18.32
2018,10,25,7,30,106.0,51.0,1.0,4.0,69.0,52.49,36.25
2018,10,25,7,45,158.0,71.0,1.0,4.4,107.5,84.54,61.33
2018,10,25,8,0,210.0,91.0,1.0,4.8,146.0,122.66,92.57
2018,10,25,8,15,201.5,115.0,0.95,5.3,176.0,156.07,122.71
2018,10,25,8,30,193.0,139.0,0.9,5.8,206.0,188.48,151.53
2018,10,25,8,45,186.0,159.5,0.85,6.25,231.0,216.97,176.32
2018,10,25,9,0,179.0,180.0,0.8,6.7,256.0,244.64,199.69
2018,10,25,9,15,189.0,198.0,0.8,7.25,285.0,276.5,225.72
2018,10,25,9,30,199.0,216.0,0.8,7.8,314.0,309.06,251.74
2018,10,25,9,45,220.0,230.0,0.75,8.3,345.5,344.03,279.1
2018,10,25,10,0,241.0,244.0,0.7,8.8,377.0,380.31,306.92
2018,10,25,10,15,283.5,249.5,0.65,9.15,413.5,425.6,341.58
2018,10,25,10,30,326.0,255.0,0.6,9.5,450.0,470.15,374.98
2018,10,25,10,45,349.5,259.0,0.55,9.85,474.5,502.25,398.19
2018,10,25,11,0,373.0,263.0,0.5,10.2,499.0,534.62,421.3
2018,10,25,11,15,346.0,275.5,0.5,10.45,498.0,539.33,423.44
2018,10,25,11,30,319.0,288.0,0.5,10.7,497.0,541.74,424.12
2018,10,25,11,45,290.5,296.0,0.55,10.95,487.5,536.17,419.52
2018,10,25,12,0,262.0,304.0,0.6,11.2,478.0,528.72,413.57
2018,10,25,12,15,255.0,303.5,0.6,11.3,472.0,527.46,412.59
2018,10,25,12,30,248.0,303.0,0.6,11.4,466.0,517.38,405.24
2018,10,25,12,45,209.5,300.5,0.6,11.5,436.5,486.37,381.69
2018,10,25,13,0,171.0,298.0,0.6,11.6,407.0,454.5,357.5
2018,10,25,13,15,177.5,289.0,0.6,11.65,399.5,450.64,355.5
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,445.99,352.66
2018,10,25,13,45,253.5,255.5,0.6,11.75,402.5,480.25,380.69
2018,10,25,14,0,323.0,231.0,0.6,11.8,413.0,502.84,399.53
2018,10,25,14,15,293.0,222.5,0.6,11.75,380.0,466.44,372.1
2018,10,25,14,30,263.0,214.0,0.6,11.7,347.0,430.28,345.1
2018,10,25,14,45,243.0,198.0,0.65,11.7,313.5,392.93,317.34
2018,10,25,15,0,223.0,182.0,0.7,11.7,280.0,355.81,289.19
2018,10,25,15,15,367.0,141.5,0.65,11.55,283.0,401.16,327.61
2018,10,25,15,30,511.0,101.0,0.6,11.4,286.0,430.24,351.25
2018,10,25,15,45,583.5,80.5,0.55,11.25,264.0,427.57,348.06
2018,10,25,16,0,656.0,60.0,0.5,11.1,242.0,416.79,337.36
2018,10,25,16,15,563.0,54.0,0.5,10.7,188.5,338.19,272.44
2018,10,25,16,30,470.0,48.0,0.5,10.3,135.0,266.65,211.8
2018,10,25,16,45,339.5,37.0,0.55,9.9,90.0,183.43,140.99
2018,10,25,17,0,209.0,26.0,0.6,9.5,45.0,112.95,76.58
2018,10,25,17,15,115.5,14.5,0.65,9.25,24.0,45.31,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.95,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,6,15,3.0,0.5,0.9,5.7,0.5,0.0,0.0
2018,10,26,6,30,6.0,1.0,0.9,5.7,1.0,0.0,0.0
2018,10,26,6,45,6.0,3.5,0.85,5.75,3.5,3.44,0.0
2018,10,26,7,0,6.0,6.0,0.8,5.8,6.0,5.83,0.0
2018,10,26,7,15,3.0,8.0,0.95,5.85,8.0,7.8,0.92
2018,10,26,7,30,0.0,10.0,1.1,5.9,10.0,9.64,2.74
2018,10,26,7,45,0.0,13.5,1.25,5.95,13.5,13.01,5.81
2018,10,26,8,0,0.0,17.0,1.4,6.0,17.0,16.39,8.85
2018,10,26,8,15,0.0,18.5,1.5,6.15,18.5,17.84,10.14
2018,10,26,8,30,0.0,20.0,1.6,6.3,20.0,19.3,11.39
2018,10,26,8,45,0.0,25.0,1.7,6.45,25.0,24.13,15.6
2018,10,26,9,0,0.0,30.0,1.8,6.6,30.0,28.96,19.77
2018,10,26,9,15,0.0,32.0,1.95,6.75,32.0,30.9,21.38
2018,10,26,9,30,0.0,34.0,2.1,6.9,34.0,32.84,22.98
2018,10,26,9,45,0.0,32.0,2.25,7.05,32.0,30.91,21.22
2018,10,26,10,0,0.0,30.0,2.4,7.2,30.0,28.98,19.48
2018,10,26,10,15,0.0,35.0,2.5,7.25,35.0,33.82,23.61
2018,10,26,10,30,0.0,40.0,2.6,7.3,40.0,38.66,27.71
2018,10,26,10,45,0.0,47.5,2.7,7.35,47.5,45.92,33.89
2018,10,26,11,0,0.0,55.0,2.8,7.4,55.0,53.19,40.04
2018,10,26,11,15,0.0,58.0,2.8,7.45,58.0,56.1,42.47
2018,10,26,11,30,0.0,61.0,2.8,7.5,61.0,59.01,44.9
2018,10,26,11,45,0.0,68.0,2.8,7.5,68.0,65.79,50.65
2018,10,26,12,0,0.0,75.0,2.8,7.5,75.0,72.57,56.39
2018,10,26,12,15,0.0,73.5,2.7,7.6,73.5,71.12,55.13
2018,10,26,12,30,0.0,72.0,2.6,7.7,72.0,69.66,53.9
2018,10,26,12,45,0.0,58.0,2.5,7.75,58.0,56.1,42.4
2018,10,26,13,0,0.0,44.0,2.4,7.8,44.0,42.54,30.87
2018,10,26,13,15,0.0,41.0,2.35,7.85,41.0,39.63,28.42
2018,10,26,13,30,0.0,38.0,2.3,7.9,38.0,36.73,25.97
2018,10,26,13,45,0.0,41.5,2.3,7.95,41.5,40.11,28.92
2018,10,26,14,0,0.0,45.0,2.3,8.0,45.0,43.49,31.88
2018,10,26,14,15,0.0,43.0,2.3,8.0,43.0,41.55,30.28
2018,10,26,14,30,0.0,41.0,2.3,8.0,41.0,39.61,28.68
2018,10,26,14,45,0.0,36.0,2.35,8.0,36.0,34.77,24.58
2018,10,26,15,0,0.0,31.0,2.4,8.0,31.0,29.93,20.45
2018,10,26,15,15,7.5,34.0,2.35,7.95,36.5,37.77,27.54
2018,10,26,15,30,15.0,37.0,2.3,7.9,42.0,44.8,33.88
2018,10,26,15,45,7.5,32.5,2.3,7.9,35.0,35.73,25.8
2018,10,26,16,0,0.0,28.0,2.3,7.9,28.0,27.02,18.05
2018,10,26,16,15,0.0,22.5,2.25,7.9,22.5,21.7,13.33
2018,10,26,16,30,0.0,17.0,2.2,7.9,17.0,16.39,8.56
2018,10,26,16,45,0.0,12.5,2.15,7.9,12.5,12.05,4.58
2018,10,26,17,0,0.0,8.0,2.1,7.9,8.0,7.71,0.2
2018,10,26,17,15,1.0,4.5,2.15,7.9,4.5,4.69,0.0
2018,10,26,17,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.2,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.2,6.15,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.3,6.3,2.0,0.0,0.0
2018,10,27,6,45,126.5,14.0,1.4,6.4,22.0,13.76,0.0
2018,10,27,7,0,240.0,26.0,1.5,6.5,42.0,21.45,6.3
2018,10,27,7,15,351.0,36.5,1.6,6.85,82.0,31.35,21.8
2018,10,27,7,30,462.0,47.0,1.7,7.2,122.0,69.82,38.13
2018,10,27,7,45,506.0,55.0,1.75,7.6,162.5,110.23,67.06
2018,10,27,8,0,550.0,63.0,1.8,8.0,203.0,155.22,104.56
2018,10,27,8,15,526.0,75.0,1.85,8.55,230.5,192.73,140.56
2018,10,27,8,30,502.0,87.0,1.9,9.1,258.0,227.08,173.87
2018,10,27,8,45,550.0,97.5,1.95,9.65,308.0,280.85,220.82
2018,10,27,9,0,598.0,108.0,2.0,10.2,358.0,338.58,270.31
2018,10,27,9,15,664.0,104.0,2.0,10.8,406.5,393.26,316.33
2018,10,27,9,30,730.0,100.0,2.0,11.4,455.0,452.43,365.04
2018,10,27,9,45,710.0,112.5,2.05,12.0,478.0,487.6,393.84
2018,10,27,10,0,690.0,125.0,2.1,12.6,501.0,519.37,419.07
2018,10,27,10,15,696.5,130.0,2.1,13.1,525.5,555.95,447.39
2018,10,27,10,30,703.0,135.0,2.1,13.6,550.0,590.98,473.77
2018,10,27,10,45,590.0,170.5,2.1,14.05,527.0,576.23,460.5
2018,10,27,11,0,477.0,206.0,2.1,14.5,504.0,550.82,439.06
2018,10,27,11,15,656.0,157.0,2.15,14.85,576.0,644.77,512.71
2018,10,27,11,30,835.0,108.0,2.2,15.2,648.0,739.05,582.42
2018,10,27,11,45,864.5,100.0,2.2,15.5,662.5,768.69,602.01
2018,10,27,12,0,894.0,92.0,2.2,15.8,677.0,792.35,617.85
2018,10,27,12,15,893.0,91.5,2.25,15.95,673.0,801.07,623.9
2018,10,27,12,30,892.0,91.0,2.3,16.1,669.0,806.42,627.84
2018,10,27,12,45,890.5,89.0,2.35,16.25,658.0,806.34,628.1
2018,10,27,13,0,889.0,87.0,2.4,16.4,647.0,802.85,626.14
2018,10,27,13,15,592.5,158.5,2.4,16.35,527.0,652.99,517.04
2018,10,27,13,30,296.0,230.0,2.4,16.3,407.0,484.77,385.96
2018,10,27,13,45,195.5,237.5,2.4,16.25,352.5,405.64,324.36
2018,10,27,14,0,95.0,245.0,2.4,16.2,298.0,329.21,262.94
2018,10,27,14,15,82.0,225.0,2.35,16.0,268.5,297.03,238.24
2018,10,27,14,30,69.0,205.0,2.3,15.8,239.0,265.05,213.24
2018,10,27,14,45,38.5,175.0,2.2,15.65,193.5,210.03,168.87
2018,10,27,15,0,8.0,145.0,2.1,15.5,148.0,150.75,120.34
2018,10,27,15,15,22.0,129.5,1.95,15.25,137.5,143.58,115.27
2018,10,27,15,30,36.0,114.0,1.8,15.0,127.0,140.23,113.05
2018,10,27,15,45,31.0,96.5,1.65,14.7,106.5,117.73,94.36
2018,10,27,16,0,26.0,79.0,1.5,14.4,86.0,95.49,75.62
2018,10,27,16,15,13.0,58.5,1.4,13.9,62.0,63.63,48.51
2018,10,27,16,30,0.0,38.0,1.3,13.4,38.0,36.7,25.44
2018,10,27,16,45,0.0,26.0,1.25,12.95,26.0,25.1,15.22
2018,10,27,17,0,0.0,14.0,1.2,12.5,14.0,13.5,4.13
2018,10,27,17,15,8.0,8.5,1.2,12.15,8.5,10.46,0.0
2018,10,27,17,30,16.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,10,27,17,45,8.0,1.5,1.25,11.4,1.5,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,6,45,96.5,13.5,1.45,5.55,19.5,13.27,0.0
2018,10,28,7,0,193.0,27.0,1.6,5.8,39.0,21.45,4.51
2018,10,28,7,15,304.5,39.5,1.7,6.4,78.5,33.52,23.59
2018,10,28,7,30,416.0,52.0,1.8,7.0,118.0,70.92,40.93
2018,10,28,7,45,497.0,59.5,1.95,7.6,165.0,112.36,69.3
2018,10,28,8,0,578.0,67.0,2.1,8.2,212.0,162.62,109.45
2018,10,28,8,15,628.0,73.0,2.2,8.9,259.5,212.71,153.32
2018,10,28,8,30,678.0,79.0,2.3,9.6,307.0,267.37,201.94
2018,10,28,8,45,713.0,82.5,2.4,10.35,351.5,318.78,248.09
2018,10,28,9,0,748.0,86.0,2.5,11.1,396.0,372.43,295.23
2018,10,28,9,15,775.5,87.5,2.55,11.65,436.5,423.29,339.26
2018,10,28,9,30,803.0,89.0,2.6,12.2,477.0,474.21,382.14
2018,10,28,9,45,825.0,89.5,2.65,12.75,512.5,521.72,421.21
2018,10,28,10,0,847.0,90.0,2.7,13.3,548.0,568.86,458.91
2018,10,28,10,15,833.0,97.5,2.75,13.7,567.0,601.17,484.34
2018,10,28,10,30,819.0,105.0,2.8,14.1,586.0,630.08,506.52
2018,10,28,10,45,705.0,141.0,2.8,14.5,565.0,620.13,497.17
2018,10,28,11,0,591.0,177.0,2.8,14.9,544.0,600.28,480.08
2018,10,28,11,15,562.5,187.5,2.8,15.15,542.5,604.84,483.03
2018,10,28,11,30,534.0,198.0,2.8,15.4,541.0,608.71,485.1
2018,10,28,11,45,711.5,148.0,2.75,15.65,608.0,703.91,558.86
2018,10,28,12,0,889.0,98.0,2.7,15.9,675.0,791.95,621.55
2018,10,28,12,15,891.0,96.5,2.7,16.05,672.5,801.88,627.62
2018,10,28,12,30,893.0,95.0,2.7,16.2,670.0,808.48,632.11
2018,10,28,12,45,894.0,93.0,2.7,16.4,660.0,810.39,633.28
2018,10,28,13,0,895.0,91.0,2.7,16.6,650.0,808.88,632.21
2018,10,28,13,15,889.0,89.5,2.7,16.65,631.0,799.06,625.73
2018,10,28,13,30,883.0,88.0,2.7,16.7,612.0,785.97,617.08
2018,10,28,13,45,873.0,86.0,2.65,16.75,585.0,766.09,603.34
2018,10,28,14,0,863.0,84.0,2.6,16.8,558.0,747.8,590.87
2018,10,28,14,15,847.5,82.0,2.6,16.7,524.0,718.18,570.74
2018,10,28,14,30,832.0,80.0,2.6,16.6,490.0,686.18,548.77
2018,10,28,14,45,621.0,110.0,2.6,16.5,402.5,558.97,451.93
2018,10,28,15,0,410.0,140.0,2.6,16.4,315.0,434.9,353.87
2018,10,28,15,15,403.0,122.0,2.55,16.1,278.5,397.45,325.35
2018,10,28,15,30,396.0,104.0,2.5,15.8,242.0,359.03,294.84
2018,10,28,15,45,405.5,92.0,2.4,15.5,216.0,335.76,275.5
2018,10,28,16,0,415.0,80.0,2.3,15.2,190.0,310.63,253.55
2018,10,28,16,15,239.0,70.0,2.25,14.65,130.5,201.97,162.92
2018,10,28,16,30,63.0,60.0,2.2,14.1,71.0,96.34,74.62
2018,10,28,16,45,76.0,42.0,2.1,13.6,51.0,78.31,57.7
2018,10,28,17,0,89.0,24.0,2.0,13.1,31.0,61.79,35.34
2018,10,28,17,15,44.5,12.5,2.05,12.8,16.0,23.86,0.0
2018,10,28,17,30,0.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.15,12.2,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,6,45,141.0,12.0,1.0,6.75,20.5,11.8,0.0
2018,10,29,7,0,282.0,24.0,1.0,7.0,41.0,19.85,1.55
2018,10,29,7,15,414.5,32.5,1.15,7.7,83.5,26.16,16.97
2018,10,29,7,30,547.0,41.0,1.3,8.4,126.0,67.07,33.35
2018,10,29,7,45,617.5,47.0,1.45,9.1,174.5,114.68,65.59
2018,10,29,8,0,688.0,53.0,1.6,9.8,223.0,167.88,108.25
2018,10,29,8,15,732.0,57.0,1.7,10.35,271.0,220.18,154.44
2018,10,29,8,30,776.0,61.0,1.8,10.9,319.0,276.24,204.8
2018,10,29,8,45,806.0,64.0,1.9,11.45,364.5,330.05,253.48
2018,10,29,9,0,836.0,67.0,2.0,12.0,410.0,385.41,302.45
2018,10,29,9,15,857.0,69.0,2.0,12.4,450.5,437.14,347.32
2018,10,29,9,30,878.0,71.0,2.0,12.8,491.0,488.77,390.72
2018,10,29,9,45,895.5,71.0,2.05,13.2,526.0,536.04,429.66
2018,10,29,10,0,913.0,71.0,2.1,13.6,561.0,582.36,466.77
2018,10,29,10,15,923.0,72.0,2.1,13.9,589.0,624.07,499.3
2018,10,29,10,30,933.0,73.0,2.1,14.2,617.0,663.76,529.48
2018,10,29,10,45,940.0,74.0,2.15,14.5,638.0,699.23,556.15
2018,10,29,11,0,947.0,75.0,2.2,14.8,659.0,732.09,578.96
2018,10,29,11,15,951.0,75.5,2.2,15.05,672.0,759.47,597.43
2018,10,29,11,30,955.0,76.0,2.2,15.3,685.0,783.74,613.65
2018,10,29,11,45,954.5,76.0,2.2,15.5,688.5,800.86,624.92
2018,10,29,12,0,954.0,76.0,2.2,15.7,692.0,814.51,633.86
2018,10,29,12,15,953.5,75.5,2.2,15.85,688.5,824.06,640.17
2018,10,29,12,30,953.0,75.0,2.2,16.0,685.0,830.05,644.14
2018,10,29,12,45,950.5,74.5,2.2,16.15,673.5,830.87,644.65
2018,10,29,13,0,948.0,74.0,2.2,16.3,662.0,828.1,642.84
2018,10,29,13,15,942.5,72.5,2.2,16.3,642.5,818.3,636.61
2018,10,29,13,30,937.0,71.0,2.2,16.3,623.0,805.02,628.1
2018,10,29,13,45,926.0,70.0,2.15,16.35,595.0,784.78,614.24
2018,10,29,14,0,915.0,69.0,2.1,16.4,567.0,761.46,598.29
2018,10,29,14,15,901.5,67.0,2.05,16.3,533.0,732.28,578.45
2018,10,29,14,30,888.0,65.0,2.0,16.2,499.0,700.5,556.65
2018,10,29,14,45,857.5,65.5,1.95,16.1,457.0,657.91,526.65
2018,10,29,15,0,827.0,66.0,1.9,16.0,415.0,618.32,497.42
2018,10,29,15,15,800.0,62.5,1.75,15.65,370.5,571.16,461.2
2018,10,29,15,30,773.0,59.0,1.6,15.3,326.0,523.39,423.54
2018,10,29,15,45,744.5,54.5,1.4,14.95,281.5,473.39,382.72
2018,10,29,16,0,716.0,50.0,1.2,14.6,237.0,423.62,340.59
2018,10,29,16,15,652.5,45.0,1.1,13.6,188.5,358.06,285.64
2018,10,29,16,30,589.0,40.0,1.0,12.6,140.0,296.53,231.9
2018,10,29,16,45,479.0,32.5,0.85,11.65,96.5,220.32,164.87
2018,10,29,17,0,369.0,25.0,0.7,10.7,53.0,155.17,88.16
2018,10,29,17,15,199.5,14.5,0.75,10.2,28.0,65.57,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.8,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.0,11.5,0.7,3.4,18.5,11.3,0.0
2018,10,30,7,0,252.0,23.0,0.7,3.8,37.0,19.02,0.0
2018,10,30,7,15,380.5,32.5,0.8,4.55,78.0,25.28,16.33
2018,10,30,7,30,509.0,42.0,0.9,5.3,119.0,64.65,33.33
2018,10,30,7,45,558.5,50.0,1.0,6.1,162.5,107.89,63.15
2018,10,30,8,0,608.0,58.0,1.1,6.9,206.0,156.23,102.72
2018,10,30,8,15,673.5,60.5,1.0,7.75,256.0,207.6,146.86
2018,10,30,8,30,739.0,63.0,0.9,8.6,306.0,266.02,197.78
2018,10,30,8,45,768.5,66.5,0.8,9.45,350.0,318.14,244.02
2018,10,30,9,0,798.0,70.0,0.7,10.3,394.0,371.84,290.1
2018,10,30,9,15,817.5,72.5,0.7,11.25,433.0,421.55,331.84
2018,10,30,9,30,837.0,75.0,0.7,12.2,472.0,471.23,371.99
2018,10,30,9,45,851.5,77.0,0.7,13.1,506.0,517.51,408.14
2018,10,30,10,0,866.0,79.0,0.7,14.0,540.0,561.96,441.6
2018,10,30,10,15,875.5,81.0,0.7,14.4,567.5,602.64,472.0
