Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,10,30,885.0,83.0,0.7,14.8,595.0,641.42,500.16
2018,10,30,10,45,890.5,84.0,0.7,15.2,614.5,674.42,523.51
2018,10,30,11,0,896.0,85.0,0.7,15.6,634.0,704.86,543.91
2018,10,30,11,15,900.5,85.5,0.75,15.8,646.5,731.35,561.8
2018,10,30,11,30,905.0,86.0,0.8,16.0,659.0,754.94,577.71
2018,10,30,11,45,877.0,96.5,0.85,16.25,655.0,762.06,582.26
2018,10,30,12,0,849.0,107.0,0.9,16.5,651.0,768.91,586.95
2018,10,30,12,15,873.0,97.5,0.95,16.65,654.5,782.94,596.92
2018,10,30,12,30,897.0,88.0,1.0,16.8,658.0,797.66,607.39
2018,10,30,12,45,903.5,83.0,1.05,16.95,648.5,800.42,609.77
2018,10,30,13,0,910.0,78.0,1.1,17.1,639.0,799.69,610.06
2018,10,30,13,15,904.5,77.0,1.1,17.1,620.0,790.68,604.5
2018,10,30,13,30,899.0,76.0,1.1,17.1,601.0,778.35,596.87
2018,10,30,13,45,890.5,74.5,1.15,17.15,575.0,759.97,585.66
2018,10,30,14,0,882.0,73.0,1.2,17.2,549.0,738.56,572.36
2018,10,30,14,15,869.0,71.0,1.15,17.1,516.0,710.47,553.5
2018,10,30,14,30,856.0,69.0,1.1,17.0,483.0,679.89,532.83
2018,10,30,14,45,838.0,66.0,1.1,16.9,444.0,642.51,507.54
2018,10,30,15,0,820.0,63.0,1.1,16.8,405.0,607.46,482.41
2018,10,30,15,15,793.0,60.5,1.05,16.55,362.0,561.84,448.16
2018,10,30,15,30,766.0,58.0,1.0,16.3,319.0,515.63,412.49
2018,10,30,15,45,725.5,54.0,0.9,16.0,272.5,460.24,368.32
2018,10,30,16,0,685.0,50.0,0.8,15.7,226.0,406.07,323.59
2018,10,30,16,15,505.5,50.5,0.8,14.8,165.5,299.31,237.56
2018,10,30,16,30,326.0,51.0,0.8,13.9,105.0,203.18,158.5
2018,10,30,16,45,323.5,38.0,0.8,13.0,76.5,173.45,129.15
2018,10,30,17,0,321.0,25.0,0.8,12.1,48.0,138.45,71.84
2018,10,30,17,15,173.0,14.0,0.85,11.65,25.0,57.79,0.0
2018,10,30,17,30,25.0,3.0,0.9,11.2,2.0,0.0,0.0
2018,10,30,17,45,12.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,31,6,45,69.0,11.0,1.1,6.45,14.5,10.81,0.0
2018,10,31,7,0,138.0,22.0,1.2,6.8,29.0,17.42,0.0
2018,10,31,7,15,278.5,34.0,1.3,7.45,68.5,26.99,17.35
2018,10,31,7,30,419.0,46.0,1.4,8.1,108.0,62.48,34.3
2018,10,31,7,45,493.5,54.5,1.5,8.75,153.5,103.71,61.87
2018,10,31,8,0,568.0,63.0,1.6,9.4,199.0,152.92,100.7
2018,10,31,8,15,615.5,68.5,1.65,10.15,244.5,200.89,142.31
2018,10,31,8,30,663.0,74.0,1.7,10.9,290.0,253.14,188.5
2018,10,31,8,45,695.5,79.0,1.75,11.65,333.5,303.96,233.78
2018,10,31,9,0,728.0,84.0,1.8,12.4,377.0,356.82,279.85
2018,10,31,9,15,761.0,84.0,1.9,13.15,417.5,407.09,322.87
2018,10,31,9,30,794.0,84.0,2.0,13.9,458.0,457.95,365.24
2018,10,31,9,45,822.0,82.5,2.1,14.65,494.0,505.65,404.07
2018,10,31,10,0,850.0,81.0,2.2,15.4,530.0,553.44,441.91
2018,10,31,10,15,861.0,82.5,2.3,15.95,557.5,592.97,472.83
2018,10,31,10,30,872.0,84.0,2.4,16.5,585.0,631.59,502.33
2018,10,31,10,45,879.0,85.0,2.45,17.1,605.0,665.1,527.06
2018,10,31,11,0,886.0,86.0,2.5,17.7,625.0,696.19,549.1
2018,10,31,11,15,888.5,87.0,2.55,18.1,636.5,721.52,566.23
2018,10,31,11,30,891.0,88.0,2.6,18.5,648.0,743.9,581.25
2018,10,31,11,45,891.5,88.5,2.65,18.85,652.5,761.2,592.77
2018,10,31,12,0,892.0,89.0,2.7,19.2,657.0,775.3,602.11
2018,10,31,12,15,864.5,98.0,2.7,19.45,646.0,777.83,603.27
2018,10,31,12,30,837.0,107.0,2.7,19.7,635.0,773.17,599.55
2018,10,31,12,45,693.5,153.0,2.7,19.9,585.0,717.99,559.79
2018,10,31,13,0,550.0,199.0,2.7,20.1,535.0,653.65,510.39
2018,10,31,13,15,511.5,203.5,2.7,20.15,508.5,627.69,491.47
2018,10,31,13,30,473.0,208.0,2.7,20.2,482.0,600.24,471.05
2018,10,31,13,45,433.5,206.5,2.7,20.3,449.0,564.44,444.36
2018,10,31,14,0,394.0,205.0,2.7,20.4,416.0,519.64,410.9
2018,10,31,14,15,359.5,197.5,2.65,20.3,381.0,480.3,381.43
2018,10,31,14,30,325.0,190.0,2.6,20.2,346.0,441.19,351.7
2018,10,31,14,45,334.0,172.0,2.5,20.1,321.0,419.46,335.84
2018,10,31,15,0,343.0,154.0,2.4,20.0,296.0,395.99,318.21
2018,10,31,15,15,329.0,138.0,2.3,19.65,262.0,359.25,289.74
2018,10,31,15,30,315.0,122.0,2.2,19.3,228.0,322.42,260.59
2018,10,31,15,45,262.5,107.0,2.05,19.0,186.5,266.55,215.08
2018,10,31,16,0,210.0,92.0,1.9,18.7,145.0,214.2,171.68
2018,10,31,16,15,193.0,74.5,1.8,18.1,115.5,178.43,141.24
2018,10,31,16,30,176.0,57.0,1.7,17.5,86.0,143.67,110.74
2018,10,31,16,45,131.0,41.0,1.55,16.9,58.5,102.38,74.26
2018,10,31,17,0,86.0,25.0,1.4,16.3,31.0,61.24,25.82
2018,10,31,17,15,49.0,13.5,1.4,16.05,16.5,25.61,0.0
2018,10,31,17,30,12.0,2.0,1.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.45,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,6,45,32.5,4.5,1.1,11.35,6.0,4.42,0.0
2018,11,1,7,0,65.0,9.0,1.2,11.7,12.0,6.81,0.0
2018,11,1,7,15,111.0,17.0,1.35,12.35,30.0,12.65,4.84
2018,11,1,7,30,157.0,25.0,1.5,13.0,48.0,29.07,13.97
2018,11,1,7,45,186.0,24.0,1.6,13.65,61.0,40.93,21.15
2018,11,1,8,0,215.0,23.0,1.7,14.3,74.0,56.13,32.9
2018,11,1,8,15,108.5,34.5,1.9,14.95,60.5,56.51,38.46
2018,11,1,8,30,2.0,46.0,2.1,15.6,47.0,44.97,32.58
2018,11,1,8,45,1.5,49.5,2.25,16.25,50.0,48.3,35.29
2018,11,1,9,0,1.0,53.0,2.4,16.9,53.0,51.57,37.88
2018,11,1,9,15,0.5,48.5,2.55,17.45,48.5,47.06,33.92
2018,11,1,9,30,0.0,44.0,2.7,18.0,44.0,42.51,29.96
2018,11,1,9,45,0.0,76.5,2.85,18.55,76.5,73.98,55.85
2018,11,1,10,0,0.0,109.0,3.0,19.1,109.0,105.61,81.44
2018,11,1,10,15,15.0,158.0,3.1,19.45,166.5,162.5,127.34
2018,11,1,10,30,30.0,207.0,3.2,19.8,224.0,224.34,176.34
2018,11,1,10,45,19.5,195.0,3.3,20.2,206.0,203.47,159.11
2018,11,1,11,0,9.0,183.0,3.4,20.6,188.0,185.12,144.01
2018,11,1,11,15,5.5,163.5,3.4,20.8,166.5,163.56,126.65
2018,11,1,11,30,2.0,144.0,3.4,21.0,145.0,141.82,109.13
2018,11,1,11,45,8.0,172.5,3.4,21.2,177.5,174.9,135.47
2018,11,1,12,0,14.0,201.0,3.4,21.4,210.0,208.55,161.95
2018,11,1,12,15,11.5,200.0,3.35,21.5,207.5,206.05,159.78
2018,11,1,12,30,9.0,199.0,3.3,21.6,205.0,203.48,157.66
2018,11,1,12,45,8.5,193.0,3.25,21.65,198.5,197.3,152.85
2018,11,1,13,0,8.0,187.0,3.2,21.7,192.0,191.08,148.05
2018,11,1,13,15,11.0,186.0,3.1,21.65,192.5,192.71,149.62
2018,11,1,13,30,14.0,185.0,3.0,21.6,193.0,194.33,151.19
2018,11,1,13,45,35.5,197.5,2.9,21.6,216.5,230.96,180.89
2018,11,1,14,0,57.0,210.0,2.8,21.6,240.0,261.34,205.44
2018,11,1,14,15,51.0,190.0,2.75,21.45,215.5,234.94,184.99
2018,11,1,14,30,45.0,170.0,2.7,21.3,191.0,208.56,164.51
2018,11,1,14,45,62.5,162.5,2.6,21.15,189.5,212.07,168.19
2018,11,1,15,0,80.0,155.0,2.5,21.0,188.0,214.62,170.92
2018,11,1,15,15,65.5,131.0,2.45,20.75,156.0,177.45,141.16
2018,11,1,15,30,51.0,107.0,2.4,20.5,124.0,140.98,111.61
2018,11,1,15,45,25.5,67.5,2.3,20.3,76.0,82.01,62.95
2018,11,1,16,0,0.0,28.0,2.2,20.1,28.0,27.02,16.97
2018,11,1,16,15,0.0,22.5,2.15,19.9,22.5,21.7,12.45
2018,11,1,16,30,0.0,17.0,2.1,19.7,17.0,16.39,7.86
2018,11,1,16,45,0.0,12.0,2.05,19.5,12.0,11.57,3.55
2018,11,1,17,0,0.0,7.0,2.0,19.3,7.0,6.75,0.0
2018,11,1,17,15,0.0,3.5,2.0,19.2,3.5,3.44,0.0
2018,11,1,17,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,1.7,17.15,3.5,3.44,0.0
2018,11,2,7,0,0.0,7.0,1.7,17.2,7.0,6.75,0.0
2018,11,2,7,15,0.0,15.0,1.75,17.3,15.0,14.47,5.98
2018,11,2,7,30,0.0,23.0,1.8,17.4,23.0,22.19,12.64
2018,11,2,7,45,0.0,32.5,1.8,17.5,32.5,31.37,20.63
2018,11,2,8,0,0.0,42.0,1.8,17.6,42.0,40.56,28.55
2018,11,2,8,15,3.5,64.5,1.8,17.75,65.5,62.96,47.29
2018,11,2,8,30,7.0,87.0,1.8,17.9,89.0,85.65,66.1
2018,11,2,8,45,8.5,110.5,1.8,18.05,113.5,109.17,85.42
2018,11,2,9,0,10.0,134.0,1.8,18.2,138.0,133.02,104.73
2018,11,2,9,15,14.5,150.0,1.8,18.3,156.5,151.16,119.19
2018,11,2,9,30,19.0,166.0,1.8,18.4,175.0,169.76,133.93
2018,11,2,9,45,12.0,164.5,1.8,18.5,170.5,165.87,130.45
2018,11,2,10,0,5.0,163.0,1.8,18.6,166.0,161.28,126.42
2018,11,2,10,15,3.0,152.5,1.8,18.65,154.5,150.11,117.2
2018,11,2,10,30,1.0,142.0,1.8,18.7,143.0,138.73,107.84
2018,11,2,10,45,10.5,174.5,1.85,18.75,181.0,177.2,138.68
2018,11,2,11,0,20.0,207.0,1.9,18.8,219.0,216.6,169.8
2018,11,2,11,15,31.5,227.0,1.95,18.85,246.5,250.37,196.29
2018,11,2,11,30,43.0,247.0,2.0,18.9,274.0,280.93,220.13
2018,11,2,11,45,37.0,229.0,2.1,18.95,252.0,259.11,203.0
2018,11,2,12,0,31.0,211.0,2.2,19.0,230.0,236.88,185.64
2018,11,2,12,15,15.5,168.0,2.25,19.1,177.5,176.59,137.77
2018,11,2,12,30,0.0,125.0,2.3,19.2,125.0,121.74,93.59
2018,11,2,12,45,0.5,134.5,2.4,19.25,135.0,131.72,101.76
2018,11,2,13,0,1.0,144.0,2.5,19.3,145.0,141.81,109.93
2018,11,2,13,15,0.5,119.0,2.55,19.35,119.5,116.35,89.52
2018,11,2,13,30,0.0,94.0,2.6,19.4,94.0,91.04,69.14
2018,11,2,13,45,0.0,74.5,2.65,19.45,74.5,72.05,53.78
2018,11,2,14,0,0.0,55.0,2.7,19.5,55.0,53.16,38.37
2018,11,2,14,15,0.0,45.5,2.65,19.45,45.5,43.96,30.88
2018,11,2,14,30,0.0,36.0,2.6,19.4,36.0,34.77,23.34
2018,11,2,14,45,0.0,40.5,2.6,19.35,40.5,39.12,27.04
2018,11,2,15,0,0.0,45.0,2.6,19.3,45.0,43.46,30.74
2018,11,2,15,15,0.0,41.0,2.4,19.15,41.0,39.59,27.6
2018,11,2,15,30,0.0,37.0,2.2,19.0,37.0,35.72,24.42
2018,11,2,15,45,0.0,30.0,2.05,18.85,30.0,28.95,18.76
2018,11,2,16,0,0.0,23.0,1.9,18.7,23.0,22.19,13.05
2018,11,2,16,15,0.0,18.0,1.75,18.5,18.0,17.36,8.9
2018,11,2,16,30,0.0,13.0,1.6,18.3,13.0,12.53,4.72
2018,11,2,16,45,0.0,9.5,1.45,18.05,9.5,9.16,1.63
2018,11,2,17,0,0.0,6.0,1.3,17.8,6.0,5.78,0.0
2018,11,2,17,15,0.0,3.0,1.2,17.6,3.0,2.95,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.0,10.0,1.2,5.7,14.5,9.83,0.0
2018,11,3,7,0,210.0,20.0,1.2,5.8,29.0,16.8,0.0
2018,11,3,7,15,358.0,30.0,1.35,6.3,69.5,23.73,13.9
2018,11,3,7,30,506.0,40.0,1.5,6.8,110.0,57.89,29.03
2018,11,3,7,45,588.5,46.0,1.65,7.3,158.0,101.77,56.67
2018,11,3,8,0,671.0,52.0,1.8,7.8,206.0,155.64,98.74
2018,11,3,8,15,720.0,57.0,1.85,8.3,254.5,208.2,144.76
2018,11,3,8,30,769.0,62.0,1.9,8.8,303.0,265.04,195.84
2018,11,3,8,45,802.5,64.5,1.95,9.3,348.5,318.39,244.54
2018,11,3,9,0,836.0,67.0,2.0,9.8,394.0,373.64,293.98
2018,11,3,9,15,857.5,69.0,2.05,10.2,434.0,424.97,339.35
2018,11,3,9,30,879.0,71.0,2.1,10.6,474.0,476.18,383.33
2018,11,3,9,45,892.5,73.0,2.1,11.0,508.0,523.01,422.44
2018,11,3,10,0,906.0,75.0,2.1,11.4,542.0,568.62,459.38
2018,11,3,10,15,917.5,76.0,2.1,11.75,570.5,610.54,492.55
2018,11,3,10,30,929.0,77.0,2.1,12.1,599.0,650.58,523.41
2018,11,3,10,45,937.0,77.5,2.1,12.4,620.0,685.73,549.99
2018,11,3,11,0,945.0,78.0,2.1,12.7,641.0,718.33,573.7
2018,11,3,11,15,950.0,78.5,2.1,12.95,654.0,746.12,592.69
2018,11,3,11,30,955.0,79.0,2.1,13.2,667.0,770.86,609.44
2018,11,3,11,45,958.0,78.5,2.1,13.5,672.0,789.88,621.98
2018,11,3,12,0,961.0,78.0,2.1,13.8,677.0,805.54,632.2
2018,11,3,12,15,960.5,77.5,2.0,13.95,673.5,815.09,637.67
2018,11,3,12,30,960.0,77.0,1.9,14.1,670.0,821.07,640.72
2018,11,3,12,45,956.0,76.5,1.8,14.3,658.0,820.77,639.36
2018,11,3,13,0,952.0,76.0,1.7,14.5,646.0,816.89,635.65
2018,11,3,13,15,944.5,74.0,1.6,14.55,625.0,805.1,626.88
2018,11,3,13,30,937.0,72.0,1.5,14.6,604.0,789.87,615.88
2018,11,3,13,45,928.0,70.5,1.4,14.7,577.0,770.79,602.17
2018,11,3,14,0,919.0,69.0,1.3,14.8,550.0,748.59,586.34
2018,11,3,14,15,903.0,67.5,1.25,14.75,515.5,718.51,565.78
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,685.96,543.39
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.0,647.73,516.05
2018,11,3,15,0,848.0,61.0,1.0,14.6,401.0,607.77,485.66
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.0,564.58,452.28
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,516.85,414.59
2018,11,3,15,45,745.5,52.5,0.7,13.85,265.5,459.73,368.49
2018,11,3,16,0,701.0,49.0,0.6,13.6,218.0,404.06,321.94
2018,11,3,16,15,633.0,43.0,0.6,13.05,170.5,337.26,265.91
2018,11,3,16,30,565.0,37.0,0.6,12.5,123.0,274.93,211.38
2018,11,3,16,45,433.5,30.0,0.65,11.95,81.5,198.98,143.4
2018,11,3,17,0,302.0,23.0,0.7,11.4,40.0,123.77,22.2
2018,11,3,17,15,151.0,11.5,0.75,11.05,20.0,48.25,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,6,45,115.5,9.5,1.15,2.85,14.0,9.34,0.0
2018,11,4,7,0,231.0,19.0,1.2,3.1,28.0,18.68,0.0
2018,11,4,7,15,380.5,28.0,1.3,3.7,68.0,21.97,12.27
2018,11,4,7,30,530.0,37.0,1.4,4.3,108.0,56.74,28.12
2018,11,4,7,45,605.5,42.5,1.5,4.95,154.5,100.11,55.15
2018,11,4,8,0,681.0,48.0,1.6,5.6,201.0,151.53,95.43
2018,11,4,8,15,727.0,51.5,1.65,6.45,248.0,202.32,140.17
2018,11,4,8,30,773.0,55.0,1.7,7.3,295.0,257.04,189.68
2018,11,4,8,45,801.5,58.5,1.75,8.15,339.0,309.82,238.05
2018,11,4,9,0,830.0,62.0,1.8,9.0,383.0,364.01,286.58
2018,11,4,9,15,851.0,64.5,1.85,9.75,423.0,415.33,331.68
2018,11,4,9,30,872.0,67.0,1.9,10.5,463.0,466.26,375.03
2018,11,4,9,45,887.0,68.0,2.0,11.25,497.0,512.38,413.47
2018,11,4,10,0,902.0,69.0,2.1,12.0,531.0,557.39,449.89
2018,11,4,10,15,912.0,71.0,2.05,12.55,559.0,599.22,482.44
2018,11,4,10,30,922.0,73.0,2.0,13.1,587.0,639.11,512.5
2018,11,4,10,45,928.5,73.5,1.95,13.6,607.0,672.98,537.38
2018,11,4,11,0,935.0,74.0,1.9,14.1,627.0,704.25,559.35
2018,11,4,11,15,937.0,75.5,1.9,14.4,639.0,730.73,577.19
2018,11,4,11,30,939.0,77.0,1.9,14.7,651.0,754.1,592.78
2018,11,4,11,45,939.5,77.0,1.85,15.05,655.0,771.52,603.58
2018,11,4,12,0,940.0,77.0,1.8,15.4,659.0,785.57,612.06
2018,11,4,12,15,890.0,91.5,1.8,15.6,640.5,774.2,603.45
2018,11,4,12,30,840.0,106.0,1.8,15.8,622.0,762.8,595.21
2018,11,4,12,45,622.5,153.5,1.8,16.0,532.0,654.87,516.13
2018,11,4,13,0,405.0,201.0,1.8,16.2,442.0,538.08,426.42
2018,11,4,13,15,561.5,163.5,1.8,16.3,486.0,618.29,490.37
2018,11,4,13,30,718.0,126.0,1.8,16.4,530.0,690.79,545.73
2018,11,4,13,45,579.0,142.5,1.8,16.5,458.5,598.94,476.06
2018,11,4,14,0,440.0,159.0,1.8,16.6,387.0,505.16,404.48
2018,11,4,14,15,277.0,169.5,1.8,16.55,310.0,386.2,311.42
2018,11,4,14,30,114.0,180.0,1.8,16.5,233.0,274.69,221.17
2018,11,4,14,45,97.5,166.0,1.75,16.45,208.5,246.55,199.13
2018,11,4,15,0,81.0,152.0,1.7,16.4,184.0,211.7,171.12
2018,11,4,15,15,50.0,113.0,1.6,16.1,132.0,147.41,118.56
2018,11,4,15,30,19.0,74.0,1.5,15.8,80.0,85.71,67.11
2018,11,4,15,45,118.0,66.5,1.4,15.55,95.5,140.11,113.6
2018,11,4,16,0,217.0,59.0,1.3,15.3,111.0,182.7,147.93
2018,11,4,16,15,189.5,47.0,1.2,14.7,85.0,147.93,117.33
2018,11,4,16,30,162.0,35.0,1.1,14.1,59.0,115.11,88.06
2018,11,4,16,45,107.0,24.5,1.0,13.45,38.0,77.4,53.86
2018,11,4,17,0,52.0,14.0,0.9,12.8,17.0,34.02,0.0
2018,11,4,17,15,26.0,7.0,0.95,12.7,8.5,13.18,0.0
2018,11,4,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.4,10.3,9.0,8.85,0.0
2018,11,5,7,15,6.5,18.5,1.45,10.5,18.5,17.94,8.28
2018,11,5,7,30,0.0,28.0,1.5,10.7,28.0,27.03,17.02
2018,11,5,7,45,0.0,40.0,1.55,10.9,40.0,38.64,27.38
2018,11,5,8,0,0.0,52.0,1.6,11.1,52.0,50.14,37.53
2018,11,5,8,15,0.0,57.0,1.55,11.5,57.0,55.06,41.86
2018,11,5,8,30,0.0,62.0,1.5,11.9,62.0,59.92,45.99
2018,11,5,8,45,0.0,68.5,1.5,12.3,68.5,66.21,51.23
2018,11,5,9,0,0.0,75.0,1.5,12.7,75.0,72.51,56.38
2018,11,5,9,15,0.0,89.5,1.45,13.1,89.5,86.56,67.99
2018,11,5,9,30,0.0,104.0,1.4,13.5,104.0,100.68,79.49
2018,11,5,9,45,2.0,118.5,1.35,13.95,119.5,115.86,91.73
2018,11,5,10,0,4.0,133.0,1.3,14.4,135.0,131.28,104.04
2018,11,5,10,15,10.5,162.0,1.2,14.9,167.5,163.81,130.15
2018,11,5,10,30,17.0,191.0,1.1,15.4,200.0,197.08,156.35
2018,11,5,10,45,15.0,196.0,1.05,15.9,204.5,201.56,159.21
2018,11,5,11,0,13.0,201.0,1.0,16.4,209.0,205.9,162.06
2018,11,5,11,15,8.5,190.5,0.9,16.7,195.5,192.76,151.15
2018,11,5,11,30,4.0,180.0,0.8,17.0,182.0,179.36,140.14
2018,11,5,11,45,3.5,172.0,0.7,17.3,174.0,171.17,133.41
2018,11,5,12,0,3.0,164.0,0.6,17.6,166.0,162.94,126.66
2018,11,5,12,15,1.5,137.0,0.55,17.8,138.0,134.84,104.22
2018,11,5,12,30,0.0,110.0,0.5,18.0,110.0,106.84,81.79
2018,11,5,12,45,0.0,110.5,0.45,18.15,110.5,107.38,82.3
2018,11,5,13,0,0.0,111.0,0.4,18.3,111.0,107.92,82.73
2018,11,5,13,15,0.0,121.5,0.4,18.4,121.5,118.54,91.31
2018,11,5,13,30,0.0,132.0,0.4,18.5,132.0,129.32,99.99
2018,11,5,13,45,0.5,135.5,0.4,18.55,136.0,133.51,103.44
2018,11,5,14,0,1.0,139.0,0.4,18.6,140.0,137.81,107.05
2018,11,5,14,15,1.0,125.5,0.5,18.5,126.0,124.21,96.45
2018,11,5,14,30,1.0,112.0,0.6,18.4,112.0,110.61,85.8
2018,11,5,14,45,0.5,97.0,0.65,18.35,97.0,95.14,73.43
2018,11,5,15,0,0.0,82.0,0.7,18.3,82.0,79.71,60.95
2018,11,5,15,15,7.0,82.5,0.7,18.1,84.5,84.74,65.47
2018,11,5,15,30,14.0,83.0,0.7,17.9,87.0,89.59,69.69
2018,11,5,15,45,30.5,80.0,0.7,17.7,87.5,99.0,77.62
2018,11,5,16,0,47.0,77.0,0.7,17.5,88.0,104.34,81.72
2018,11,5,16,15,92.5,55.5,0.6,17.05,71.0,103.35,80.0
2018,11,5,16,30,138.0,34.0,0.5,16.6,54.0,104.33,78.46
2018,11,5,16,45,75.5,23.5,0.45,16.15,34.0,58.32,38.47
2018,11,5,17,0,13.0,13.0,0.4,15.7,14.0,16.39,0.0
2018,11,5,17,15,6.5,6.5,0.4,15.5,7.0,7.95,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,4.0,1.85,15.65,4.0,0.0,0.0
2018,11,6,7,0,10.0,8.0,1.9,15.8,8.0,7.86,0.0
2018,11,6,7,15,5.0,15.5,2.0,16.15,15.5,15.07,5.44
2018,11,6,7,30,0.0,23.0,2.1,16.5,23.0,22.2,12.52
2018,11,6,7,45,0.0,32.0,2.2,16.85,32.0,30.89,20.18
2018,11,6,8,0,0.0,41.0,2.3,17.2,41.0,39.6,27.72
2018,11,6,8,15,0.0,32.0,2.4,17.7,32.0,30.88,20.47
2018,11,6,8,30,0.0,23.0,2.5,18.2,23.0,22.19,13.12
2018,11,6,8,45,0.0,27.0,2.6,18.7,27.0,26.06,16.33
2018,11,6,9,0,0.0,31.0,2.7,19.2,31.0,29.92,19.49
2018,11,6,9,15,0.0,41.0,2.9,19.7,41.0,39.6,27.45
2018,11,6,9,30,0.0,51.0,3.1,20.2,51.0,49.28,35.32
2018,11,6,9,45,0.0,57.0,3.25,20.65,57.0,55.09,39.95
2018,11,6,10,0,0.0,63.0,3.4,21.1,63.0,60.9,44.54
2018,11,6,10,15,0.0,69.5,3.45,21.4,69.5,67.2,49.53
2018,11,6,10,30,0.0,76.0,3.5,21.7,76.0,73.51,54.5
2018,11,6,10,45,0.5,90.0,3.55,22.0,90.5,87.4,65.59
2018,11,6,11,0,1.0,104.0,3.6,22.3,105.0,101.47,76.75
2018,11,6,11,15,1.0,98.5,3.55,22.45,99.5,96.09,72.31
2018,11,6,11,30,1.0,93.0,3.5,22.6,94.0,90.72,67.9
2018,11,6,11,45,16.5,144.0,3.45,22.7,154.5,152.47,117.57
2018,11,6,12,0,32.0,195.0,3.4,22.8,215.0,220.73,171.47
2018,11,6,12,15,18.5,172.5,3.3,22.75,184.0,183.33,141.69
2018,11,6,12,30,5.0,150.0,3.2,22.7,153.0,150.69,115.63
2018,11,6,12,45,2.5,121.0,3.05,22.65,122.5,119.76,91.12
2018,11,6,13,0,0.0,92.0,2.9,22.6,92.0,89.04,66.57
2018,11,6,13,15,2.5,108.0,2.75,22.4,109.5,106.87,81.14
2018,11,6,13,30,5.0,124.0,2.6,22.2,127.0,124.93,95.83
2018,11,6,13,45,5.5,126.5,2.45,22.0,129.5,127.98,98.46
2018,11,6,14,0,6.0,129.0,2.3,21.8,132.0,131.09,101.21
2018,11,6,14,15,23.5,132.0,2.1,21.5,143.0,151.38,118.3
2018,11,6,14,30,41.0,135.0,1.9,21.2,154.0,166.71,131.33
2018,11,6,14,45,21.0,101.0,1.7,20.9,110.5,116.28,90.48
2018,11,6,15,0,1.0,67.0,1.5,20.6,67.0,65.38,48.67
2018,11,6,15,15,6.5,82.5,1.35,20.25,84.5,84.48,64.76
2018,11,6,15,30,12.0,98.0,1.2,19.9,102.0,104.91,81.72
2018,11,6,15,45,6.0,78.0,1.0,19.55,80.0,80.73,61.73
2018,11,6,16,0,0.0,58.0,0.8,19.2,58.0,56.95,41.94
2018,11,6,16,15,0.0,43.5,0.75,18.6,43.5,42.21,29.51
2018,11,6,16,30,0.0,29.0,0.7,18.0,29.0,28.0,17.38
2018,11,6,16,45,53.5,20.5,0.65,17.45,23.0,46.67,29.35
2018,11,6,17,0,107.0,12.0,0.6,16.9,17.0,52.22,0.0
2018,11,6,17,15,53.5,6.0,0.65,16.45,8.5,18.64,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.0,8.0,0.6,7.3,10.5,0.0,0.0
2018,11,7,7,0,174.0,16.0,0.6,7.5,21.0,15.73,0.0
2018,11,7,7,15,334.0,25.0,0.7,8.35,58.0,19.65,8.65
2018,11,7,7,30,494.0,34.0,0.8,9.2,95.0,48.55,23.12
2018,11,7,7,45,574.0,39.5,0.85,10.05,140.0,89.65,46.96
2018,11,7,8,0,654.0,45.0,0.9,10.9,185.0,139.25,83.96
2018,11,7,8,15,702.0,49.0,0.85,11.55,231.0,188.94,126.22
2018,11,7,8,30,750.0,53.0,0.8,12.2,277.0,242.79,173.46
2018,11,7,8,45,780.5,56.0,0.8,12.85,320.0,294.09,219.23
2018,11,7,9,0,811.0,59.0,0.8,13.5,363.0,347.02,265.42
2018,11,7,9,15,833.0,61.0,0.85,14.3,402.0,396.95,308.13
2018,11,7,9,30,855.0,63.0,0.9,15.1,441.0,446.63,349.27
2018,11,7,9,45,871.0,64.0,1.0,15.9,474.5,492.19,386.27
2018,11,7,10,0,887.0,65.0,1.1,16.7,508.0,536.78,421.4
2018,11,7,10,15,897.0,66.5,1.0,17.15,535.5,577.28,451.57
2018,11,7,10,30,907.0,68.0,0.9,17.6,563.0,615.88,479.19
2018,11,7,10,45,820.5,97.5,0.8,18.05,557.5,623.5,482.4
2018,11,7,11,0,734.0,127.0,0.7,18.5,552.0,622.98,479.5
2018,11,7,11,15,584.5,176.5,0.6,18.85,519.5,589.97,452.38
2018,11,7,11,30,435.0,226.0,0.5,19.2,487.0,551.14,420.88
2018,11,7,11,45,592.0,178.0,0.4,19.55,536.0,625.47,475.38
2018,11,7,12,0,749.0,130.0,0.3,19.9,585.0,699.41,526.59
2018,11,7,12,15,840.5,100.0,0.4,20.1,608.0,741.57,555.31
2018,11,7,12,30,932.0,70.0,0.5,20.3,631.0,779.2,581.33
2018,11,7,12,45,929.0,69.0,0.55,20.5,619.5,779.04,581.4
2018,11,7,13,0,926.0,68.0,0.6,20.7,608.0,775.4,579.81
2018,11,7,13,15,918.0,67.5,0.7,20.65,588.5,765.17,575.26
2018,11,7,13,30,910.0,67.0,0.8,20.6,569.0,751.66,568.53
2018,11,7,13,45,899.0,66.0,0.85,20.6,542.5,732.23,556.91
2018,11,7,14,0,888.0,65.0,0.9,20.6,516.0,709.86,543.26
2018,11,7,14,15,871.5,63.5,0.9,20.45,482.5,680.35,524.21
2018,11,7,14,30,855.0,62.0,0.9,20.3,449.0,648.52,503.38
2018,11,7,14,45,832.0,60.5,0.9,20.2,410.5,610.48,476.92
2018,11,7,15,0,809.0,59.0,0.9,20.1,372.0,575.0,450.94
2018,11,7,15,15,666.0,72.0,0.85,19.85,310.0,483.87,381.93
2018,11,7,15,30,523.0,85.0,0.8,19.6,248.0,397.59,315.23
2018,11,7,15,45,360.5,84.5,0.7,19.35,188.5,292.64,232.35
2018,11,7,16,0,198.0,84.0,0.6,19.1,129.0,196.1,154.49
2018,11,7,16,15,149.5,67.0,0.55,18.85,96.5,148.58,115.01
2018,11,7,16,30,101.0,50.0,0.5,18.6,64.0,99.38,73.66
2018,11,7,16,45,78.5,32.5,0.45,18.35,41.0,73.4,48.16
2018,11,7,17,0,56.0,15.0,0.4,18.1,18.0,36.03,0.0
2018,11,7,17,15,28.0,7.5,0.45,17.7,9.0,13.98,0.0
2018,11,7,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,6,45,44.5,6.5,1.8,10.45,8.0,0.0,0.0
2018,11,8,7,0,89.0,13.0,1.8,10.4,16.0,12.78,0.0
2018,11,8,7,15,194.5,26.0,1.85,10.55,45.5,20.3,8.18
2018,11,8,7,30,300.0,39.0,1.9,10.7,75.0,43.72,23.81
2018,11,8,7,45,356.0,50.0,1.95,10.8,111.5,77.33,45.48
2018,11,8,8,0,412.0,61.0,2.0,10.9,148.0,116.89,75.89
2018,11,8,8,15,428.5,74.5,2.1,11.25,183.5,155.89,110.01
2018,11,8,8,30,445.0,88.0,2.2,11.6,219.0,196.89,146.81
2018,11,8,8,45,442.5,104.0,2.3,11.95,251.0,235.76,182.34
2018,11,8,9,0,440.0,120.0,2.4,12.3,283.0,273.78,216.48
2018,11,8,9,15,380.0,145.0,2.45,12.65,296.5,296.94,238.17
2018,11,8,9,30,320.0,170.0,2.5,13.0,310.0,311.79,251.82
2018,11,8,9,45,291.0,189.5,2.55,13.3,324.5,332.35,269.06
2018,11,8,10,0,262.0,209.0,2.6,13.6,339.0,350.05,283.3
2018,11,8,10,15,333.0,207.5,2.55,13.9,382.0,399.55,323.13
2018,11,8,10,30,404.0,206.0,2.5,14.2,425.0,457.19,368.65
2018,11,8,10,45,507.5,184.0,2.45,14.5,469.0,513.82,413.51
2018,11,8,11,0,611.0,162.0,2.4,14.8,513.0,576.78,462.48
2018,11,8,11,15,711.5,133.5,2.35,15.05,550.5,631.71,504.89
2018,11,8,11,30,812.0,105.0,2.3,15.3,588.0,686.19,546.36
2018,11,8,11,45,813.5,105.0,2.25,15.55,592.0,702.55,556.89
2018,11,8,12,0,815.0,105.0,2.2,15.8,596.0,716.01,565.66
2018,11,8,12,15,843.0,96.0,2.2,15.9,601.5,736.21,580.04
2018,11,8,12,30,871.0,87.0,2.2,16.0,607.0,749.66,589.54
2018,11,8,12,45,820.0,99.5,2.15,16.1,582.0,732.71,576.93
2018,11,8,13,0,769.0,112.0,2.1,16.2,557.0,708.51,559.42
2018,11,8,13,15,537.5,171.0,2.05,16.2,477.5,597.82,475.1
2018,11,8,13,30,306.0,230.0,2.0,16.2,398.0,481.66,383.63
2018,11,8,13,45,326.0,208.5,1.9,16.15,379.5,469.74,376.26
2018,11,8,14,0,346.0,187.0,1.8,16.1,361.0,455.84,366.61
2018,11,8,14,15,183.0,168.5,1.7,15.9,260.0,309.19,250.18
2018,11,8,14,30,20.0,150.0,1.6,15.7,159.0,163.61,130.5
2018,11,8,14,45,75.5,151.0,1.5,15.45,180.5,207.19,168.05
2018,11,8,15,0,131.0,152.0,1.4,15.2,202.0,249.46,203.29
2018,11,8,15,15,92.0,131.0,1.3,14.8,164.0,199.93,162.57
2018,11,8,15,30,53.0,110.0,1.2,14.4,126.0,146.1,118.04
2018,11,8,15,45,26.5,82.5,1.1,14.0,90.5,100.2,79.58
2018,11,8,16,0,0.0,55.0,1.0,13.6,55.0,53.84,40.24
2018,11,8,16,15,8.0,43.0,1.0,13.3,44.0,45.19,32.64
2018,11,8,16,30,16.0,31.0,1.0,13.0,33.0,37.38,25.35
2018,11,8,16,45,17.5,21.5,1.0,12.7,23.0,27.52,14.99
2018,11,8,17,0,19.0,12.0,1.0,12.4,13.0,17.12,0.0
2018,11,8,17,15,9.5,6.0,1.0,12.3,6.5,5.9,0.0
2018,11,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,16.5,3.0,1.4,7.45,3.5,0.0,0.0
2018,11,9,7,0,33.0,6.0,1.4,7.5,7.0,5.9,0.0
2018,11,9,7,15,129.5,16.0,1.45,7.7,29.5,12.16,2.13
2018,11,9,7,30,226.0,26.0,1.5,7.9,52.0,28.21,13.07
2018,11,9,7,45,113.0,19.0,1.5,8.15,32.0,26.71,12.73
2018,11,9,8,0,0.0,12.0,1.5,8.4,12.0,11.57,4.43
2018,11,9,8,15,0.0,12.0,1.45,8.7,12.0,11.57,4.48
2018,11,9,8,30,0.0,12.0,1.4,9.0,12.0,11.57,4.49
2018,11,9,8,45,0.0,26.5,1.35,9.3,26.5,25.57,16.71
2018,11,9,9,0,0.0,41.0,1.3,9.6,41.0,39.59,28.81
2018,11,9,9,15,0.0,32.5,1.35,9.85,32.5,31.38,21.6
2018,11,9,9,30,0.0,24.0,1.4,10.1,24.0,23.17,14.43
2018,11,9,9,45,0.0,35.0,1.4,10.3,35.0,33.8,23.54
2018,11,9,10,0,0.0,46.0,1.4,10.5,46.0,44.44,32.57
2018,11,9,10,15,0.0,39.5,1.4,10.7,39.5,38.16,27.1
2018,11,9,10,30,0.0,33.0,1.4,10.9,33.0,31.88,21.67
2018,11,9,10,45,0.0,32.5,1.4,11.05,32.5,31.4,21.21
2018,11,9,11,0,0.0,32.0,1.4,11.2,32.0,30.92,20.76
2018,11,9,11,15,0.0,45.0,1.35,11.3,45.0,43.5,31.4
2018,11,9,11,30,0.0,58.0,1.3,11.4,58.0,56.08,41.98
2018,11,9,11,45,0.0,70.0,1.3,11.55,70.0,67.71,51.7
2018,11,9,12,0,0.0,82.0,1.3,11.7,82.0,79.34,61.37
2018,11,9,12,15,0.0,65.5,1.3,11.8,65.5,63.35,47.95
2018,11,9,12,30,0.0,49.0,1.3,11.9,49.0,47.37,34.53
2018,11,9,12,45,0.0,46.5,1.3,12.0,46.5,44.95,32.51
2018,11,9,13,0,0.0,44.0,1.3,12.1,44.0,42.53,30.49
2018,11,9,13,15,0.5,55.0,1.35,12.15,55.5,53.54,39.84
2018,11,9,13,30,1.0,66.0,1.4,12.2,67.0,64.55,49.17
2018,11,9,13,45,0.5,58.0,1.45,12.3,58.5,56.42,42.35
2018,11,9,14,0,0.0,50.0,1.5,12.4,50.0,48.32,35.54
2018,11,9,14,15,0.0,48.5,1.55,12.35,48.5,46.86,34.4
2018,11,9,14,30,0.0,47.0,1.6,12.3,47.0,45.4,33.25
2018,11,9,14,45,0.0,58.5,1.65,12.25,58.5,56.53,42.83
2018,11,9,15,0,0.0,70.0,1.7,12.2,70.0,67.67,52.41
2018,11,9,15,15,0.0,57.5,1.65,12.05,57.5,55.56,42.18
2018,11,9,15,30,0.0,45.0,1.6,11.9,45.0,43.46,31.88
2018,11,9,15,45,0.0,39.5,1.55,11.75,39.5,38.14,27.3
2018,11,9,16,0,0.0,34.0,1.5,11.6,34.0,32.82,22.63
2018,11,9,16,15,0.0,27.0,1.4,11.4,27.0,26.06,16.62
