Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,16,30,0.0,20.0,1.3,11.2,20.0,19.29,10.53
2018,11,9,16,45,2.5,13.0,1.2,11.0,13.0,13.35,4.35
2018,11,9,17,0,5.0,6.0,1.1,10.8,6.0,7.29,0.0
2018,11,9,17,15,2.5,3.0,1.05,10.65,3.0,2.95,0.0
2018,11,9,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.0,1.65,2.2,9.0,0.0,0.0
2018,11,10,7,0,160.0,14.0,1.7,2.1,18.0,13.76,0.0
2018,11,10,7,15,327.0,25.0,1.9,2.35,55.0,20.33,6.31
2018,11,10,7,30,494.0,36.0,2.1,2.6,92.0,45.14,22.42
2018,11,10,7,45,582.0,42.5,2.25,2.9,138.5,87.42,46.65
2018,11,10,8,0,670.0,49.0,2.4,3.2,185.0,140.24,86.51
2018,11,10,8,15,722.5,53.5,2.5,3.5,233.0,191.58,131.34
2018,11,10,8,30,775.0,58.0,2.6,3.8,281.0,247.55,182.5
2018,11,10,8,45,809.5,61.0,2.65,4.1,326.0,300.92,232.66
2018,11,10,9,0,844.0,64.0,2.7,4.4,371.0,356.26,284.01
2018,11,10,9,15,868.5,66.0,2.65,4.8,412.0,408.29,331.5
2018,11,10,9,30,893.0,68.0,2.6,5.2,453.0,460.42,377.72
2018,11,10,9,45,910.5,69.0,2.6,5.6,488.0,508.07,419.13
2018,11,10,10,0,928.0,70.0,2.6,6.0,523.0,554.78,458.53
2018,11,10,10,15,940.0,71.0,2.55,6.35,551.5,597.21,493.34
2018,11,10,10,30,952.0,72.0,2.5,6.7,580.0,637.75,525.68
2018,11,10,10,45,960.0,73.0,2.5,7.05,601.0,673.7,553.87
2018,11,10,11,0,968.0,74.0,2.5,7.4,622.0,707.06,579.48
2018,11,10,11,15,972.5,74.0,2.5,7.7,635.0,734.23,599.3
2018,11,10,11,30,977.0,74.0,2.5,8.0,648.0,758.29,616.05
2018,11,10,11,45,979.0,74.0,2.5,8.25,653.0,777.34,629.19
2018,11,10,12,0,981.0,74.0,2.5,8.5,658.0,792.96,639.9
2018,11,10,12,15,980.5,73.5,2.5,8.65,654.5,802.69,646.63
2018,11,10,12,30,980.0,73.0,2.5,8.8,651.0,808.81,650.89
2018,11,10,12,45,976.5,72.5,2.5,8.95,639.5,809.08,651.04
2018,11,10,13,0,973.0,72.0,2.5,9.1,628.0,805.73,648.74
2018,11,10,13,15,967.0,71.0,2.5,9.1,608.5,796.38,642.56
2018,11,10,13,30,961.0,70.0,2.5,9.1,589.0,783.55,633.97
2018,11,10,13,45,951.5,68.5,2.5,9.1,562.0,764.24,620.68
2018,11,10,14,0,942.0,67.0,2.5,9.1,535.0,741.78,605.1
2018,11,10,14,15,928.0,65.0,2.45,8.9,501.0,712.67,584.58
2018,11,10,14,30,914.0,63.0,2.4,8.7,467.0,680.94,561.95
2018,11,10,14,45,893.5,61.0,2.35,8.55,427.0,642.74,532.75
2018,11,10,15,0,873.0,59.0,2.3,8.4,387.0,602.81,501.19
2018,11,10,15,15,843.0,56.0,2.15,8.0,342.5,558.51,465.12
2018,11,10,15,30,813.0,53.0,2.0,7.6,298.0,509.79,424.49
2018,11,10,15,45,767.5,49.0,1.9,7.2,250.5,452.01,375.33
2018,11,10,16,0,722.0,45.0,1.8,6.8,203.0,395.69,325.53
2018,11,10,16,15,646.0,40.0,1.6,5.95,156.0,327.43,264.62
2018,11,10,16,30,570.0,35.0,1.4,5.1,109.0,263.97,205.57
2018,11,10,16,45,410.5,27.0,1.2,4.25,68.5,180.06,119.71
2018,11,10,17,0,251.0,19.0,1.0,3.4,28.0,88.05,0.0
2018,11,10,17,15,125.5,9.5,1.0,3.0,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,-1.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,0.95,-4.6,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.0,-4.4,17.0,13.76,0.0
2018,11,11,7,15,330.5,24.0,1.1,-3.75,53.0,19.53,4.51
2018,11,11,7,30,500.0,34.0,1.2,-3.1,89.0,42.13,20.86
2018,11,11,7,45,588.0,40.5,1.3,-2.4,135.5,85.98,46.32
2018,11,11,8,0,676.0,47.0,1.4,-1.7,182.0,137.29,85.02
2018,11,11,8,15,728.0,51.5,1.45,-0.85,229.5,188.66,130.01
2018,11,11,8,30,780.0,56.0,1.5,0.0,277.0,244.58,181.16
2018,11,11,8,45,814.0,59.0,1.55,0.85,322.0,297.88,231.1
2018,11,11,9,0,848.0,62.0,1.6,1.7,367.0,353.1,281.93
2018,11,11,9,15,870.0,64.5,1.55,2.35,407.5,404.72,328.69
2018,11,11,9,30,892.0,67.0,1.5,3.0,448.0,456.22,373.77
2018,11,11,9,45,904.5,68.5,1.45,3.65,481.0,501.88,412.66
2018,11,11,10,0,917.0,70.0,1.4,4.3,514.0,546.21,449.06
2018,11,11,10,15,928.5,71.0,1.25,4.8,542.0,587.89,481.63
2018,11,11,10,30,940.0,72.0,1.1,5.3,570.0,627.69,511.35
2018,11,11,10,45,947.5,73.5,1.0,5.85,591.0,663.45,537.18
2018,11,11,11,0,955.0,75.0,0.9,6.4,612.0,696.65,560.19
2018,11,11,11,15,956.0,75.5,0.8,6.75,623.0,721.69,576.48
2018,11,11,11,30,957.0,76.0,0.7,7.1,634.0,743.54,589.3
2018,11,11,11,45,958.5,75.5,0.65,7.45,638.5,761.34,599.89
2018,11,11,12,0,960.0,75.0,0.6,7.8,643.0,775.78,608.14
2018,11,11,12,15,957.5,75.5,0.55,8.0,639.0,784.97,613.12
2018,11,11,12,30,955.0,76.0,0.5,8.2,635.0,790.63,615.79
2018,11,11,12,45,949.0,75.5,0.4,8.4,622.5,789.04,612.7
2018,11,11,13,0,943.0,75.0,0.3,8.6,610.0,783.93,607.44
2018,11,11,13,15,936.0,74.0,0.3,8.65,590.5,774.06,601.18
2018,11,11,13,30,929.0,73.0,0.3,8.7,571.0,760.84,592.77
2018,11,11,13,45,917.0,72.0,0.25,8.8,544.0,740.81,578.8
2018,11,11,14,0,905.0,71.0,0.2,8.9,517.0,717.83,562.91
2018,11,11,14,15,887.5,69.5,0.2,8.8,483.0,687.77,543.11
2018,11,11,14,30,870.0,68.0,0.2,8.7,449.0,655.39,521.26
2018,11,11,14,45,848.0,65.5,0.2,8.65,410.0,620.94,496.2
2018,11,11,15,0,826.0,63.0,0.2,8.6,371.0,580.78,466.32
2018,11,11,15,15,793.5,60.0,0.2,8.35,327.5,532.78,429.9
2018,11,11,15,30,761.0,57.0,0.2,8.1,284.0,484.54,391.99
2018,11,11,15,45,712.0,52.5,0.25,7.85,237.5,426.51,345.31
2018,11,11,16,0,663.0,48.0,0.3,7.6,191.0,370.3,298.04
2018,11,11,16,15,582.5,42.0,0.35,7.05,145.5,301.67,239.34
2018,11,11,16,30,502.0,36.0,0.4,6.5,100.0,242.74,185.99
2018,11,11,16,45,351.5,27.0,0.5,5.95,62.5,159.37,101.75
2018,11,11,17,0,201.0,18.0,0.6,5.4,25.0,72.84,0.0
2018,11,11,17,15,100.5,9.0,0.65,5.05,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.5,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.5,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.5,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.5,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.5,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.55,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.6,1.25,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.6,1.3,3.0,2.95,0.0
2018,11,12,7,15,0.0,11.0,0.7,1.75,11.0,10.61,0.0
2018,11,12,7,30,0.0,19.0,0.8,2.2,19.0,18.33,9.77
2018,11,12,7,45,0.0,27.0,0.9,2.6,27.0,26.06,17.14
2018,11,12,8,0,0.0,35.0,1.0,3.0,35.0,33.79,24.25
2018,11,12,8,15,6.5,58.0,1.0,3.35,60.0,57.14,44.74
2018,11,12,8,30,13.0,81.0,1.0,3.7,85.0,81.09,65.59
2018,11,12,8,45,17.0,92.5,1.0,4.0,98.0,94.14,76.85
2018,11,12,9,0,21.0,104.0,1.0,4.3,111.0,108.22,88.9
2018,11,12,9,15,12.0,102.0,1.0,4.6,106.0,103.31,84.64
2018,11,12,9,30,3.0,100.0,1.0,4.9,101.0,98.11,80.01
2018,11,12,9,45,1.5,79.0,1.0,5.2,79.5,77.1,61.69
2018,11,12,10,0,0.0,58.0,1.0,5.5,58.0,56.06,43.34
2018,11,12,10,15,0.0,52.0,0.95,5.6,52.0,50.25,38.24
2018,11,12,10,30,0.0,46.0,0.9,5.7,46.0,44.45,33.14
2018,11,12,10,45,0.0,44.5,0.8,5.8,44.5,43.0,31.83
2018,11,12,11,0,0.0,43.0,0.7,5.9,43.0,41.56,30.53
2018,11,12,11,15,0.0,43.5,0.85,5.75,43.5,42.04,30.93
2018,11,12,11,30,0.0,44.0,1.0,5.6,44.0,42.53,31.34
2018,11,12,11,45,0.0,42.0,1.1,5.45,42.0,40.59,29.66
2018,11,12,12,0,0.0,40.0,1.2,5.3,40.0,38.66,28.0
2018,11,12,12,15,0.0,45.5,1.25,5.2,45.5,43.98,32.62
2018,11,12,12,30,0.0,51.0,1.3,5.1,51.0,49.3,37.24
2018,11,12,12,45,0.0,43.0,1.35,5.0,43.0,41.56,30.57
2018,11,12,13,0,0.0,35.0,1.4,4.9,35.0,33.82,23.89
2018,11,12,13,15,0.0,38.5,1.5,4.9,38.5,37.2,26.86
2018,11,12,13,30,0.0,42.0,1.6,4.9,42.0,40.58,29.85
2018,11,12,13,45,0.0,36.5,1.65,4.9,36.5,35.26,25.25
2018,11,12,14,0,0.0,31.0,1.7,4.9,31.0,29.94,20.65
2018,11,12,14,15,0.0,30.0,1.85,4.85,30.0,28.97,19.85
2018,11,12,14,30,0.0,29.0,2.0,4.8,29.0,28.0,19.05
2018,11,12,14,45,0.0,30.5,2.1,4.8,30.5,29.44,20.37
2018,11,12,15,0,0.0,32.0,2.2,4.8,32.0,30.89,21.7
2018,11,12,15,15,0.0,23.5,2.35,4.7,23.5,22.67,14.47
2018,11,12,15,30,0.0,15.0,2.5,4.6,15.0,14.47,7.2
2018,11,12,15,45,0.0,13.0,2.6,4.55,13.0,12.53,5.47
2018,11,12,16,0,0.0,11.0,2.7,4.5,11.0,10.6,3.71
2018,11,12,16,15,0.0,9.0,2.6,4.5,9.0,8.67,1.92
2018,11,12,16,30,0.0,7.0,2.5,4.5,7.0,6.74,0.09
2018,11,12,16,45,0.0,5.0,2.4,4.5,5.0,4.82,0.0
2018,11,12,17,0,0.0,3.0,2.3,4.5,3.0,2.95,0.0
2018,11,12,17,15,0.0,1.5,2.05,4.6,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,0.8,4.65,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,0.8,4.7,3.0,2.95,0.0
2018,11,13,7,15,0.0,9.5,0.85,4.9,9.5,9.16,0.0
2018,11,13,7,30,0.0,16.0,0.9,5.1,16.0,15.43,7.1
2018,11,13,7,45,0.0,25.0,0.95,5.25,25.0,24.13,15.23
2018,11,13,8,0,0.0,34.0,1.0,5.4,34.0,32.83,23.13
2018,11,13,8,15,0.0,39.0,1.05,5.65,39.0,37.66,27.55
2018,11,13,8,30,0.0,44.0,1.1,5.9,44.0,42.49,31.86
2018,11,13,8,45,0.0,43.5,1.2,6.2,43.5,42.01,31.4
2018,11,13,9,0,0.0,43.0,1.3,6.5,43.0,41.52,30.9
2018,11,13,9,15,0.0,58.0,1.25,6.8,58.0,56.04,43.45
2018,11,13,9,30,0.0,73.0,1.2,7.1,73.0,70.58,55.85
2018,11,13,9,45,0.0,83.5,1.15,7.4,83.5,80.77,64.38
2018,11,13,10,0,0.0,94.0,1.1,7.7,94.0,91.02,72.89
2018,11,13,10,15,0.0,87.5,1.05,7.95,87.5,84.66,67.25
2018,11,13,10,30,0.0,81.0,1.0,8.2,81.0,78.35,61.72
2018,11,13,10,45,0.5,91.5,1.0,8.5,92.0,88.86,70.49
2018,11,13,11,0,1.0,102.0,1.0,8.8,103.0,99.51,79.28
2018,11,13,11,15,5.0,135.0,1.0,8.9,138.0,134.87,108.8
2018,11,13,11,30,9.0,168.0,1.0,9.0,173.0,170.88,138.4
2018,11,13,11,45,7.5,170.0,1.0,9.15,174.5,172.17,139.14
2018,11,13,12,0,6.0,172.0,1.0,9.3,176.0,173.42,140.01
2018,11,13,12,15,7.5,172.5,1.0,9.3,177.0,175.28,141.6
2018,11,13,12,30,9.0,173.0,1.0,9.3,178.0,177.18,143.24
2018,11,13,12,45,6.5,157.5,1.0,9.3,161.0,159.75,128.95
2018,11,13,13,0,4.0,142.0,1.0,9.3,144.0,142.3,114.65
2018,11,13,13,15,2.0,107.0,1.0,9.3,108.0,105.54,84.15
2018,11,13,13,30,0.0,72.0,1.0,9.3,72.0,69.63,54.0
2018,11,13,13,45,0.0,63.0,1.0,9.3,63.0,60.9,46.72
2018,11,13,14,0,0.0,54.0,1.0,9.3,54.0,52.19,39.37
2018,11,13,14,15,0.0,60.0,1.0,9.25,60.0,57.99,44.45
2018,11,13,14,30,0.0,66.0,1.0,9.2,66.0,63.8,49.53
2018,11,13,14,45,0.0,64.0,1.0,9.15,64.0,61.86,47.98
2018,11,13,15,0,0.0,62.0,1.0,9.1,62.0,59.92,46.42
2018,11,13,15,15,0.0,49.5,0.9,8.95,49.5,47.81,36.06
2018,11,13,15,30,0.0,37.0,0.8,8.8,37.0,35.72,25.6
2018,11,13,15,45,0.0,29.0,0.75,8.65,29.0,27.98,18.84
2018,11,13,16,0,0.0,21.0,0.7,8.5,21.0,20.26,12.02
2018,11,13,16,15,0.0,16.5,0.7,8.25,16.5,15.91,8.09
2018,11,13,16,30,0.0,12.0,0.7,8.0,12.0,11.57,4.09
2018,11,13,16,45,0.0,8.0,0.7,7.75,8.0,7.71,0.0
2018,11,13,17,0,0.0,4.0,0.7,7.5,4.0,3.93,0.0
2018,11,13,17,15,0.0,2.0,0.75,7.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,14,6,45,6.0,1.5,1.5,3.55,1.5,0.0,0.0
2018,11,14,7,0,12.0,3.0,1.5,3.5,3.0,2.95,0.0
2018,11,14,7,15,6.0,10.5,1.55,3.6,10.5,10.21,0.0
2018,11,14,7,30,0.0,18.0,1.6,3.7,18.0,17.37,8.62
2018,11,14,7,45,0.0,26.5,1.65,3.8,26.5,25.58,16.52
2018,11,14,8,0,0.0,35.0,1.7,3.9,35.0,33.79,24.08
2018,11,14,8,15,0.0,49.5,1.75,4.1,49.5,47.83,36.64
2018,11,14,8,30,0.0,64.0,1.8,4.3,64.0,61.78,49.0
2018,11,14,8,45,13.5,93.0,1.85,4.45,97.5,93.53,76.36
2018,11,14,9,0,27.0,122.0,1.9,4.6,131.0,127.58,105.51
2018,11,14,9,15,13.5,106.0,1.95,4.75,110.5,107.7,88.46
2018,11,14,9,30,0.0,90.0,2.0,4.9,90.0,87.1,70.61
2018,11,14,9,45,0.0,98.5,2.0,5.05,98.5,95.41,77.62
2018,11,14,10,0,0.0,107.0,2.0,5.2,107.0,103.75,84.57
2018,11,14,10,15,0.0,108.5,2.0,5.35,108.5,105.24,85.63
2018,11,14,10,30,0.0,110.0,2.0,5.5,110.0,106.73,86.71
2018,11,14,10,45,0.0,115.0,2.0,5.6,115.0,111.68,90.77
2018,11,14,11,0,0.0,120.0,2.0,5.7,120.0,116.65,94.84
2018,11,14,11,15,0.0,127.0,1.95,5.85,127.0,123.63,100.59
2018,11,14,11,30,0.0,134.0,1.9,6.0,134.0,130.66,106.37
2018,11,14,11,45,2.0,147.5,1.9,6.1,148.5,145.65,118.95
2018,11,14,12,0,4.0,161.0,1.9,6.2,163.0,160.85,131.64
2018,11,14,12,15,5.5,160.0,1.85,6.3,163.0,161.13,131.83
2018,11,14,12,30,7.0,159.0,1.8,6.4,163.0,161.42,132.12
2018,11,14,12,45,3.5,131.0,1.8,6.5,133.0,130.63,106.23
2018,11,14,13,0,0.0,103.0,1.8,6.6,103.0,100.03,80.34
2018,11,14,13,15,0.0,107.0,1.8,6.65,107.0,104.1,83.93
2018,11,14,13,30,0.0,111.0,1.8,6.7,111.0,108.24,87.54
2018,11,14,13,45,0.0,111.0,1.8,6.7,111.0,108.4,87.8
2018,11,14,14,0,0.0,111.0,1.8,6.7,111.0,108.62,88.15
2018,11,14,14,15,3.0,111.0,1.75,6.55,112.5,110.93,90.43
2018,11,14,14,30,6.0,111.0,1.7,6.4,114.0,113.24,92.72
2018,11,14,14,45,4.5,102.5,1.65,6.3,104.5,103.78,84.77
2018,11,14,15,0,3.0,94.0,1.6,6.2,95.0,94.42,76.87
2018,11,14,15,15,22.5,91.5,1.5,6.0,98.0,107.31,88.53
2018,11,14,15,30,42.0,89.0,1.4,5.8,101.0,115.54,95.82
2018,11,14,15,45,32.0,63.5,1.3,5.6,72.0,81.0,65.58
2018,11,14,16,0,22.0,38.0,1.2,5.4,43.0,47.47,36.01
2018,11,14,16,15,18.0,34.0,1.2,5.15,37.5,41.29,30.12
2018,11,14,16,30,14.0,30.0,1.2,4.9,32.0,36.03,24.65
2018,11,14,16,45,7.0,19.0,1.15,4.7,20.0,21.49,8.36
2018,11,14,17,0,0.0,8.0,1.1,4.5,8.0,7.86,0.0
2018,11,14,17,15,0.0,4.0,1.15,4.4,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.65,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.65,0.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,2.95,1.1,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.0,1.1,3.0,2.95,0.0
2018,11,15,7,15,3.0,4.0,3.0,1.2,4.0,3.88,0.0
2018,11,15,7,30,0.0,5.0,3.0,1.3,5.0,4.82,0.0
2018,11,15,7,45,0.0,6.5,3.0,1.35,6.5,6.26,0.0
2018,11,15,8,0,0.0,8.0,3.0,1.4,8.0,7.71,1.19
2018,11,15,8,15,0.0,10.5,3.0,1.5,10.5,10.12,3.4
2018,11,15,8,30,0.0,13.0,3.0,1.6,13.0,12.53,5.59
2018,11,15,8,45,0.0,16.0,2.95,1.7,16.0,15.43,8.2
2018,11,15,9,0,0.0,19.0,2.9,1.8,19.0,18.33,10.78
2018,11,15,9,15,0.0,24.5,2.75,1.9,24.5,23.64,15.49
2018,11,15,9,30,0.0,30.0,2.6,2.0,30.0,28.96,20.18
2018,11,15,9,45,0.0,34.0,2.5,2.15,34.0,32.83,23.54
2018,11,15,10,0,0.0,38.0,2.4,2.3,38.0,36.7,26.89
2018,11,15,10,15,0.0,47.0,2.4,2.35,47.0,45.41,34.5
2018,11,15,10,30,0.0,56.0,2.4,2.4,56.0,54.13,42.06
2018,11,15,10,45,0.0,53.5,2.4,2.5,53.5,51.71,39.86
2018,11,15,11,0,0.0,51.0,2.4,2.6,51.0,49.29,37.69
2018,11,15,11,15,0.0,53.5,2.45,2.65,53.5,51.72,39.76
2018,11,15,11,30,0.0,56.0,2.5,2.7,56.0,54.14,41.83
2018,11,15,11,45,0.0,71.5,2.6,2.75,71.5,69.15,54.85
2018,11,15,12,0,0.0,87.0,2.7,2.8,87.0,84.18,67.83
2018,11,15,12,15,0.0,95.5,2.7,2.7,95.5,92.5,75.03
2018,11,15,12,30,0.0,104.0,2.7,2.6,104.0,100.96,82.37
2018,11,15,12,45,0.5,101.5,2.7,2.55,102.0,98.86,80.63
2018,11,15,13,0,1.0,99.0,2.7,2.5,100.0,96.77,78.93
2018,11,15,13,15,0.5,73.5,2.6,2.45,74.0,71.44,57.04
2018,11,15,13,30,0.0,48.0,2.5,2.4,48.0,46.39,35.23
2018,11,15,13,45,0.0,53.0,2.45,2.3,53.0,51.22,39.57
2018,11,15,14,0,0.0,58.0,2.4,2.2,58.0,56.06,43.91
2018,11,15,14,15,0.0,55.0,2.35,2.1,55.0,53.15,41.45
2018,11,15,14,30,0.0,52.0,2.3,2.0,52.0,50.24,39.0
2018,11,15,14,45,51.5,45.0,2.25,1.95,63.5,79.48,66.31
2018,11,15,15,0,103.0,38.0,2.2,1.9,75.0,110.35,94.52
2018,11,15,15,15,337.5,50.5,2.05,1.8,151.0,259.9,226.88
2018,11,15,15,30,572.0,63.0,1.9,1.7,227.0,387.59,333.13
2018,11,15,15,45,565.0,59.0,1.75,1.65,198.0,358.59,304.73
2018,11,15,16,0,558.0,55.0,1.6,1.6,169.0,328.5,274.96
2018,11,15,16,15,469.5,47.5,1.5,1.55,126.5,260.52,213.01
2018,11,15,16,30,381.0,40.0,1.4,1.5,84.0,198.84,154.87
2018,11,15,16,45,242.0,27.0,1.3,1.4,50.5,119.23,64.85
2018,11,15,17,0,103.0,14.0,1.2,1.3,17.0,41.31,0.0
2018,11,15,17,15,51.5,7.0,1.15,1.3,8.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.65,0.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,16,6,45,52.5,4.5,1.1,-3.75,5.0,0.0,0.0
2018,11,16,7,0,105.0,9.0,1.1,-3.7,10.0,8.85,0.0
2018,11,16,7,15,274.0,20.0,1.25,-3.05,41.0,16.5,0.0
2018,11,16,7,30,443.0,31.0,1.4,-2.4,72.0,32.09,15.99
2018,11,16,7,45,539.0,37.5,1.5,-1.7,116.0,71.94,37.26
2018,11,16,8,0,635.0,44.0,1.6,-1.0,160.0,120.12,71.54
2018,11,16,8,15,691.0,49.0,1.65,-0.45,206.0,169.53,113.72
2018,11,16,8,30,747.0,54.0,1.7,0.1,252.0,223.95,163.08
2018,11,16,8,45,780.5,57.0,1.75,0.65,295.0,274.72,211.06
2018,11,16,9,0,814.0,60.0,1.8,1.2,338.0,327.42,260.36
2018,11,16,9,15,838.5,63.0,1.75,1.6,378.0,378.35,307.34
2018,11,16,9,30,863.0,66.0,1.7,2.0,418.0,429.69,353.29
2018,11,16,9,45,880.5,67.5,1.6,2.35,452.0,475.83,393.55
2018,11,16,10,0,898.0,69.0,1.5,2.7,486.0,521.36,431.89
2018,11,16,10,15,908.0,70.5,1.5,3.05,513.0,561.78,465.48
2018,11,16,10,30,918.0,72.0,1.5,3.4,540.0,600.29,496.63
2018,11,16,10,45,922.5,73.5,1.55,3.8,559.5,633.39,523.08
2018,11,16,11,0,927.0,75.0,1.6,4.2,579.0,663.87,546.95
2018,11,16,11,15,930.5,76.0,1.6,4.6,591.5,690.38,566.97
2018,11,16,11,30,934.0,77.0,1.6,5.0,604.0,713.93,583.85
2018,11,16,11,45,934.0,78.0,1.65,5.35,609.0,731.98,596.57
2018,11,16,12,0,934.0,79.0,1.7,5.7,614.0,746.76,606.97
2018,11,16,12,15,925.0,81.0,1.7,6.05,608.5,752.9,610.64
2018,11,16,12,30,916.0,83.0,1.7,6.4,603.0,755.55,611.96
2018,11,16,12,45,912.5,82.0,1.75,6.75,592.0,755.4,611.85
2018,11,16,13,0,909.0,81.0,1.8,7.1,581.0,751.88,609.41
2018,11,16,13,15,911.0,77.5,1.8,7.3,564.5,746.13,605.38
2018,11,16,13,30,913.0,74.0,1.8,7.5,548.0,736.98,598.96
2018,11,16,13,45,903.0,72.5,1.8,7.75,522.0,718.4,585.54
2018,11,16,14,0,893.0,71.0,1.8,8.0,496.0,696.87,570.02
2018,11,16,14,15,878.0,69.0,1.75,8.05,463.5,668.66,549.44
2018,11,16,14,30,863.0,67.0,1.7,8.1,431.0,642.11,528.91
2018,11,16,14,45,824.5,67.0,1.65,8.15,389.5,597.07,493.44
2018,11,16,15,0,786.0,67.0,1.6,8.2,348.0,551.33,456.81
2018,11,16,15,15,747.5,63.0,1.45,7.9,304.0,500.8,415.58
2018,11,16,15,30,709.0,59.0,1.3,7.6,260.0,450.5,373.38
2018,11,16,15,45,673.5,53.0,1.1,7.25,218.0,400.12,329.59
2018,11,16,16,0,638.0,47.0,0.9,6.9,176.0,350.59,284.93
2018,11,16,16,15,562.5,40.5,0.9,6.0,133.0,285.61,227.64
2018,11,16,16,30,487.0,34.0,0.9,5.1,90.0,230.22,175.12
2018,11,16,16,45,324.0,24.0,0.9,4.25,54.0,141.19,71.08
2018,11,16,17,0,161.0,14.0,0.9,3.4,18.0,56.57,0.0
2018,11,16,17,15,80.5,7.0,0.9,3.2,9.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,3.5,0.7,-0.9,3.5,0.0,0.0
2018,11,17,7,0,71.0,7.0,0.7,-0.8,7.0,6.88,0.0
2018,11,17,7,15,243.5,18.5,0.8,-0.1,37.0,15.14,0.0
2018,11,17,7,30,416.0,30.0,0.9,0.6,67.0,29.64,14.53
2018,11,17,7,45,512.5,37.0,1.0,1.3,110.0,66.8,33.7
2018,11,17,8,0,609.0,44.0,1.1,2.0,153.0,115.27,67.69
2018,11,17,8,15,667.0,49.0,1.1,2.6,198.5,163.44,107.91
2018,11,17,8,30,725.0,54.0,1.1,3.2,244.0,216.87,155.35
2018,11,17,8,45,762.5,57.5,1.1,3.85,287.5,268.0,202.43
2018,11,17,9,0,800.0,61.0,1.1,4.5,331.0,321.5,251.09
2018,11,17,9,15,826.5,63.0,1.2,5.15,370.5,371.4,296.32
2018,11,17,9,30,853.0,65.0,1.3,5.8,410.0,421.9,340.86
2018,11,17,9,45,872.0,66.0,1.35,6.5,444.0,467.7,380.23
2018,11,17,10,0,891.0,67.0,1.4,7.2,478.0,513.03,417.99
2018,11,17,10,15,903.0,68.5,1.4,7.7,506.0,554.18,451.39
2018,11,17,10,30,915.0,70.0,1.4,8.2,534.0,593.6,482.47
2018,11,17,10,45,923.0,71.0,1.35,8.7,554.5,628.12,508.61
2018,11,17,11,0,931.0,72.0,1.3,9.2,575.0,660.22,532.2
2018,11,17,11,15,936.0,72.5,1.25,9.6,588.0,687.23,551.6
2018,11,17,11,30,941.0,73.0,1.2,10.0,601.0,711.32,567.89
2018,11,17,11,45,942.5,73.0,1.1,10.4,605.5,729.41,578.52
2018,11,17,12,0,944.0,73.0,1.0,10.8,610.0,744.24,586.74
2018,11,17,12,15,941.0,73.0,0.9,11.05,606.0,752.53,590.6
2018,11,17,12,30,938.0,73.0,0.8,11.3,602.0,757.36,592.11
2018,11,17,12,45,934.5,72.0,0.7,11.6,591.0,757.24,590.11
2018,11,17,13,0,931.0,71.0,0.6,11.9,580.0,753.68,585.85
2018,11,17,13,15,924.0,70.5,0.55,12.0,561.5,744.8,579.25
2018,11,17,13,30,917.0,70.0,0.5,12.1,543.0,732.65,570.55
2018,11,17,13,45,906.5,68.5,0.4,12.2,517.0,713.73,556.44
2018,11,17,14,0,896.0,67.0,0.3,12.3,491.0,691.87,540.45
2018,11,17,14,15,880.5,65.0,0.35,12.3,458.5,663.34,522.13
2018,11,17,14,30,865.0,63.0,0.4,12.3,426.0,632.44,500.97
2018,11,17,14,45,842.0,61.0,0.4,12.3,388.0,598.76,476.13
2018,11,17,15,0,819.0,59.0,0.4,12.3,350.0,559.52,446.57
2018,11,17,15,15,785.5,55.5,0.35,12.0,307.0,511.51,409.44
2018,11,17,15,30,752.0,52.0,0.3,11.7,264.0,463.34,370.98
2018,11,17,15,45,699.5,48.5,0.3,11.4,219.0,406.24,324.51
2018,11,17,16,0,647.0,45.0,0.3,11.1,174.0,351.15,277.8
2018,11,17,16,15,563.5,38.5,0.4,10.6,130.0,282.91,219.8
2018,11,17,16,30,480.0,32.0,0.5,10.1,86.0,220.29,162.99
2018,11,17,16,45,320.5,22.5,0.6,9.6,51.5,137.54,62.25
2018,11,17,17,0,161.0,13.0,0.7,9.1,17.0,55.34,0.0
2018,11,17,17,15,80.5,6.5,0.75,8.75,8.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.7,1.6,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.7,1.5,6.0,5.9,0.0
2018,11,18,7,15,200.0,18.5,0.7,1.95,33.5,18.18,0.0
2018,11,18,7,30,347.0,31.0,0.7,2.4,61.0,28.98,14.67
2018,11,18,7,45,381.5,40.5,0.7,2.85,92.0,60.54,33.05
2018,11,18,8,0,416.0,50.0,0.7,3.3,123.0,95.66,59.08
2018,11,18,8,15,431.0,63.0,0.65,3.7,157.0,134.24,92.48
2018,11,18,8,30,446.0,76.0,0.6,4.1,191.0,172.96,127.58
2018,11,18,8,45,428.0,92.5,0.6,4.45,218.5,207.92,160.88
2018,11,18,9,0,410.0,109.0,0.6,4.8,246.0,240.59,191.46
2018,11,18,9,15,325.5,135.0,0.55,5.4,252.0,254.12,205.89
2018,11,18,9,30,241.0,161.0,0.5,6.0,258.0,261.14,213.34
2018,11,18,9,45,304.0,166.5,0.5,6.6,299.0,306.62,250.51
2018,11,18,10,0,367.0,172.0,0.5,7.2,340.0,356.43,290.39
2018,11,18,10,15,356.5,185.0,0.5,7.75,356.0,379.01,307.92
2018,11,18,10,30,346.0,198.0,0.5,8.3,372.0,399.99,323.93
2018,11,18,10,45,285.5,218.0,0.55,8.9,365.5,397.16,320.73
2018,11,18,11,0,225.0,238.0,0.6,9.5,359.0,385.21,310.36
2018,11,18,11,15,268.5,237.0,0.65,9.95,384.5,424.29,341.15
2018,11,18,11,30,312.0,236.0,0.7,10.4,410.0,459.42,368.23
2018,11,18,11,45,379.0,222.5,0.75,10.85,435.5,497.7,398.1
2018,11,18,12,0,446.0,209.0,0.8,11.3,461.0,543.41,433.03
2018,11,18,12,15,609.0,163.0,0.85,11.55,505.5,618.54,491.57
2018,11,18,12,30,772.0,117.0,0.9,11.8,550.0,690.81,546.65
2018,11,18,12,45,829.0,100.0,0.9,12.1,557.0,714.24,562.45
2018,11,18,13,0,886.0,83.0,0.9,12.4,564.0,732.48,574.98
2018,11,18,13,15,708.0,123.0,0.9,12.45,499.5,654.13,517.83
2018,11,18,13,30,530.0,163.0,0.9,12.5,435.0,564.76,450.34
2018,11,18,13,45,577.5,143.5,0.9,12.6,426.5,574.11,459.42
2018,11,18,14,0,625.0,124.0,0.9,12.7,418.0,577.31,462.8
2018,11,18,14,15,704.0,101.0,0.85,12.6,411.0,592.88,475.49
2018,11,18,14,30,783.0,78.0,0.8,12.5,404.0,599.57,481.13
2018,11,18,14,45,625.0,93.0,0.8,12.45,338.5,503.49,407.07
2018,11,18,15,0,467.0,108.0,0.8,12.4,273.0,407.8,332.3
2018,11,18,15,15,391.0,102.0,0.7,11.95,228.5,345.19,282.53
2018,11,18,15,30,315.0,96.0,0.6,11.5,184.0,286.48,234.48
2018,11,18,15,45,261.5,82.5,0.55,11.1,147.0,226.98,185.15
2018,11,18,16,0,208.0,69.0,0.5,10.7,110.0,178.74,143.97
2018,11,18,16,15,240.0,52.0,0.6,10.2,87.5,170.84,134.65
2018,11,18,16,30,272.0,35.0,0.7,9.7,65.0,153.29,114.09
2018,11,18,16,45,198.0,24.0,0.75,9.25,40.5,100.04,40.5
2018,11,18,17,0,124.0,13.0,0.8,8.8,16.0,45.39,0.0
2018,11,18,17,15,62.0,6.5,0.8,8.5,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,19,6,45,12.0,2.0,0.5,4.75,2.0,0.0,0.0
2018,11,19,7,0,24.0,4.0,0.5,4.8,4.0,3.93,0.0
2018,11,19,7,15,81.0,16.5,0.55,5.15,22.5,16.22,0.0
2018,11,19,7,30,138.0,29.0,0.6,5.5,41.0,23.98,13.2
2018,11,19,7,45,230.0,42.0,0.65,5.85,75.5,51.09,30.0
2018,11,19,8,0,322.0,55.0,0.7,6.2,110.0,87.85,55.92
2018,11,19,8,15,380.5,65.5,0.7,6.5,149.0,126.18,86.77
2018,11,19,8,30,439.0,76.0,0.7,6.8,188.0,170.15,124.13
2018,11,19,8,45,489.0,83.0,0.65,7.1,228.0,214.87,163.17
2018,11,19,9,0,539.0,90.0,0.6,7.4,268.0,262.73,204.79
2018,11,19,9,15,627.0,87.0,0.55,7.8,318.0,318.09,251.31
2018,11,19,9,30,715.0,84.0,0.5,8.2,368.0,379.9,302.26
2018,11,19,9,45,748.0,84.0,0.45,8.65,403.5,425.92,340.08
2018,11,19,10,0,781.0,84.0,0.4,9.1,439.0,472.51,377.27
2018,11,19,10,15,821.0,80.0,0.4,9.6,472.5,518.94,413.62
2018,11,19,10,30,861.0,76.0,0.4,10.1,506.0,565.69,449.23
2018,11,19,10,45,869.5,77.5,0.45,10.6,526.5,597.91,473.7
2018,11,19,11,0,878.0,79.0,0.5,11.1,547.0,629.4,497.21
2018,11,19,11,15,883.0,79.5,0.6,11.6,559.5,655.16,516.8
2018,11,19,11,30,888.0,80.0,0.7,12.1,572.0,678.2,534.2
2018,11,19,11,45,780.5,112.0,0.85,12.6,547.0,659.13,519.86
2018,11,19,12,0,673.0,144.0,1.0,13.1,522.0,633.24,500.5
2018,11,19,12,15,676.5,142.0,1.05,13.4,520.5,642.06,507.64
2018,11,19,12,30,680.0,140.0,1.1,13.7,519.0,648.38,512.54
2018,11,19,12,45,781.0,109.5,1.15,14.0,537.0,687.96,543.2
2018,11,19,13,0,882.0,79.0,1.2,14.3,555.0,722.64,568.03
2018,11,19,13,15,875.5,77.5,1.2,14.5,537.0,713.39,561.15
2018,11,19,13,30,869.0,76.0,1.2,14.7,519.0,701.02,552.63
2018,11,19,13,45,807.5,86.0,1.25,14.9,482.0,665.03,527.55
2018,11,19,14,0,746.0,96.0,1.3,15.1,445.0,625.95,498.95
2018,11,19,14,15,696.5,97.5,1.25,15.05,406.0,582.24,466.28
2018,11,19,14,30,647.0,99.0,1.2,15.0,367.0,538.0,432.7
2018,11,19,14,45,708.5,81.0,1.2,15.0,349.5,539.16,434.44
2018,11,19,15,0,770.0,63.0,1.2,15.0,332.0,532.1,428.94
2018,11,19,15,15,690.0,64.0,1.05,14.45,283.0,465.39,376.06
2018,11,19,15,30,610.0,65.0,0.9,13.9,234.0,404.8,327.03
2018,11,19,15,45,603.0,55.5,0.8,13.35,198.0,368.2,295.86
2018,11,19,16,0,596.0,46.0,0.7,12.8,162.0,327.37,259.55
2018,11,19,16,15,416.5,41.5,0.75,11.9,112.5,229.51,178.58
2018,11,19,16,30,237.0,37.0,0.8,11.0,63.0,142.63,105.04
2018,11,19,16,45,153.0,24.0,0.85,10.1,37.5,85.84,30.14
2018,11,19,17,0,69.0,11.0,0.9,9.2,12.0,28.87,0.0
2018,11,19,17,15,34.5,5.5,0.9,9.05,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
